Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.55,9.65,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,1,7,15,30.0,3.5,0.8,9.25,3.5,0.0,0.0
2018,1,1,7,30,60.0,7.0,0.8,9.4,7.0,23.45,0.0
2018,1,1,7,45,204.5,17.5,0.75,9.6,32.5,99.38,0.0
2018,1,1,8,0,349.0,28.0,0.7,9.8,58.0,191.42,131.62
2018,1,1,8,15,412.0,36.0,0.8,10.05,90.5,248.52,195.62
2018,1,1,8,30,475.0,44.0,0.9,10.3,123.0,311.26,252.68
2018,1,1,8,45,456.5,57.0,1.0,10.55,149.5,340.71,280.91
2018,1,1,9,0,438.0,70.0,1.1,10.8,176.0,367.27,305.24
2018,1,1,9,15,479.5,77.0,1.1,11.1,210.0,422.85,351.52
2018,1,1,9,30,521.0,84.0,1.1,11.4,244.0,480.56,397.78
2018,1,1,9,45,525.5,94.0,1.1,11.7,271.0,516.75,425.58
2018,1,1,10,0,530.0,104.0,1.1,12.0,298.0,551.52,451.63
2018,1,1,10,15,534.0,112.5,1.1,12.25,320.5,576.53,469.95
2018,1,1,10,30,538.0,121.0,1.1,12.5,343.0,606.04,491.15
2018,1,1,10,45,522.5,132.5,1.1,12.8,357.0,621.19,500.79
2018,1,1,11,0,507.0,144.0,1.1,13.1,371.0,633.57,508.4
2018,1,1,11,15,490.0,153.0,1.05,13.35,378.5,638.95,510.48
2018,1,1,11,30,473.0,162.0,1.0,13.6,386.0,641.78,510.75
2018,1,1,11,45,455.5,168.5,0.95,13.9,387.0,638.76,506.78
2018,1,1,12,0,438.0,175.0,0.9,14.2,388.0,633.51,501.3
2018,1,1,12,15,449.5,172.5,0.85,14.4,391.0,641.89,506.79
2018,1,1,12,30,461.0,170.0,0.8,14.6,394.0,648.34,510.72
2018,1,1,12,45,479.0,163.0,0.75,14.85,392.5,653.17,513.69
2018,1,1,13,0,497.0,156.0,0.7,15.1,391.0,655.67,515.02
2018,1,1,13,15,493.5,151.0,0.7,15.2,378.5,639.26,503.32
2018,1,1,13,30,490.0,146.0,0.7,15.3,366.0,620.98,490.47
2018,1,1,13,45,504.5,135.0,0.7,15.45,352.0,608.67,482.27
2018,1,1,14,0,519.0,124.0,0.7,15.6,338.0,593.72,471.97
2018,1,1,14,15,487.5,120.5,0.65,15.55,310.5,549.37,438.78
2018,1,1,14,30,456.0,117.0,0.6,15.5,283.0,505.26,405.55
2018,1,1,14,45,408.5,110.5,0.6,15.4,249.0,446.68,361.0
2018,1,1,15,0,361.0,104.0,0.6,15.3,215.0,390.39,317.21
2018,1,1,15,15,341.0,92.5,0.6,15.3,186.5,348.31,283.71
2018,1,1,15,30,321.0,81.0,0.6,15.3,158.0,307.11,249.76
2018,1,1,15,45,259.0,69.5,0.7,14.7,124.0,244.26,197.94
2018,1,1,16,0,197.0,58.0,0.8,14.1,90.0,176.93,141.35
2018,1,1,16,15,171.0,44.5,0.85,13.8,66.5,140.17,108.08
2018,1,1,16,30,145.0,31.0,0.9,13.5,43.0,113.79,75.19
2018,1,1,16,45,89.0,17.5,0.95,13.25,23.5,45.72,0.0
2018,1,1,17,0,33.0,4.0,1.0,13.0,4.0,12.96,0.0
2018,1,1,17,15,16.5,2.0,1.05,12.8,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,2,7,15,18.5,2.5,2.45,9.15,2.5,0.0,0.0
2018,1,2,7,30,37.0,5.0,2.5,9.4,5.0,15.03,0.0
2018,1,2,7,45,95.0,18.0,2.5,9.6,24.5,62.25,0.0
2018,1,2,8,0,153.0,31.0,2.5,9.8,44.0,117.34,80.03
2018,1,2,8,15,184.5,44.5,2.5,10.0,69.0,155.49,122.86
2018,1,2,8,30,216.0,58.0,2.5,10.2,94.0,196.55,161.01
2018,1,2,8,45,258.0,71.0,2.5,10.4,125.0,245.75,205.01
2018,1,2,9,0,300.0,84.0,2.5,10.6,156.0,298.62,251.22
2018,1,2,9,15,343.5,93.0,2.4,10.9,188.5,350.77,295.69
2018,1,2,9,30,387.0,102.0,2.3,11.2,221.0,405.85,341.37
2018,1,2,9,45,318.5,124.0,2.25,11.5,229.0,384.75,323.02
2018,1,2,10,0,250.0,146.0,2.2,11.8,237.0,371.86,310.77
2018,1,2,10,15,212.5,160.0,2.15,12.15,241.5,352.91,294.23
2018,1,2,10,30,175.0,174.0,2.1,12.5,246.0,345.12,286.29
2018,1,2,10,45,191.5,182.5,2.05,12.8,265.5,372.98,308.41
2018,1,2,11,0,208.0,191.0,2.0,13.1,285.0,401.15,330.3
2018,1,2,11,15,168.0,199.0,1.95,13.3,276.5,379.17,310.97
2018,1,2,11,30,128.0,207.0,1.9,13.5,268.0,355.5,290.49
2018,1,2,11,45,117.0,210.5,1.85,13.75,267.0,350.88,286.07
2018,1,2,12,0,106.0,214.0,1.8,14.0,266.0,328.83,267.95
2018,1,2,12,15,64.0,194.0,1.8,14.1,225.5,265.05,215.7
2018,1,2,12,30,22.0,174.0,1.8,14.2,185.0,187.81,151.79
2018,1,2,12,45,13.0,159.0,1.8,14.35,165.5,163.19,131.47
2018,1,2,13,0,4.0,144.0,1.8,14.5,146.0,139.09,111.3
2018,1,2,13,15,3.5,147.0,1.75,14.55,148.5,142.28,114.01
2018,1,2,13,30,3.0,150.0,1.7,14.6,151.0,145.72,116.9
2018,1,2,13,45,4.0,142.5,1.7,14.6,144.0,139.06,111.57
2018,1,2,14,0,5.0,135.0,1.7,14.6,137.0,132.49,106.33
2018,1,2,14,15,4.0,124.0,1.6,14.5,125.5,120.55,96.54
2018,1,2,14,30,3.0,113.0,1.5,14.4,114.0,108.81,86.85
2018,1,2,14,45,8.5,104.0,1.4,14.25,106.5,104.11,83.25
2018,1,2,15,0,14.0,95.0,1.3,14.1,99.0,99.12,79.28
2018,1,2,15,15,17.0,87.0,1.3,14.1,91.5,93.36,74.42
2018,1,2,15,30,20.0,79.0,1.3,14.1,84.0,93.99,74.77
2018,1,2,15,45,62.0,67.5,1.2,13.35,78.5,113.24,91.15
2018,1,2,16,0,104.0,56.0,1.1,12.6,73.0,119.09,95.09
2018,1,2,16,15,63.0,41.0,1.15,12.35,50.5,78.67,59.41
2018,1,2,16,30,22.0,26.0,1.2,12.1,28.0,35.76,20.89
2018,1,2,16,45,17.0,15.0,1.25,11.85,16.0,23.35,0.0
2018,1,2,17,0,12.0,4.0,1.3,11.6,4.0,7.05,0.0
2018,1,2,17,15,6.0,2.0,1.3,11.55,2.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,3,7,15,0.0,0.5,2.35,9.15,0.5,0.0,0.0
2018,1,3,7,30,0.0,1.0,2.3,9.2,1.0,0.91,0.0
2018,1,3,7,45,0.0,3.0,2.25,9.25,3.0,2.73,0.0
2018,1,3,8,0,0.0,5.0,2.2,9.3,5.0,4.38,0.0
2018,1,3,8,15,0.0,6.0,2.15,9.45,6.0,5.26,0.0
2018,1,3,8,30,0.0,7.0,2.1,9.6,7.0,6.14,0.0
2018,1,3,8,45,0.0,8.5,2.05,9.7,8.5,7.46,0.83
2018,1,3,9,0,0.0,10.0,2.0,9.8,10.0,8.78,2.02
2018,1,3,9,15,0.0,18.0,1.95,9.95,18.0,15.82,8.2
2018,1,3,9,30,0.0,26.0,1.9,10.1,26.0,22.88,14.37
2018,1,3,9,45,0.0,21.0,1.9,10.2,21.0,18.48,10.5
2018,1,3,10,0,0.0,16.0,1.9,10.3,16.0,14.07,6.64
2018,1,3,10,15,0.0,18.5,2.05,10.45,18.5,16.28,8.54
2018,1,3,10,30,0.0,21.0,2.2,10.6,21.0,18.49,10.43
2018,1,3,10,45,0.0,23.0,2.35,10.7,23.0,20.26,11.94
2018,1,3,11,0,0.0,25.0,2.5,10.8,25.0,22.03,13.44
2018,1,3,11,15,0.0,34.0,2.65,10.9,34.0,29.99,20.27
2018,1,3,11,30,0.0,43.0,2.8,11.0,43.0,37.95,27.09
2018,1,3,11,45,0.0,50.0,2.95,11.05,50.0,44.16,32.38
2018,1,3,12,0,0.0,57.0,3.1,11.1,57.0,50.36,37.68
2018,1,3,12,15,0.0,58.0,3.15,11.1,58.0,51.25,38.43
2018,1,3,12,30,0.0,59.0,3.2,11.1,59.0,52.14,39.19
2018,1,3,12,45,0.0,65.5,3.3,11.15,65.5,57.91,44.13
2018,1,3,13,0,0.0,72.0,3.4,11.2,72.0,63.68,49.07
2018,1,3,13,15,0.0,65.5,3.4,11.2,65.5,57.9,44.17
2018,1,3,13,30,0.0,59.0,3.4,11.2,59.0,52.13,39.27
2018,1,3,13,45,0.0,81.5,3.35,11.25,81.5,72.31,56.6
2018,1,3,14,0,0.0,104.0,3.3,11.3,104.0,95.18,76.16
2018,1,3,14,15,0.0,90.0,3.2,11.3,90.0,81.34,64.44
2018,1,3,14,30,0.0,76.0,3.1,11.3,76.0,67.71,52.86
2018,1,3,14,45,0.0,79.5,3.0,11.35,79.5,71.78,56.42
2018,1,3,15,0,0.0,83.0,2.9,11.4,83.0,76.36,60.38
2018,1,3,15,15,0.0,72.5,2.9,11.4,72.5,66.34,51.75
2018,1,3,15,30,0.0,62.0,2.9,11.4,62.0,56.39,43.1
2018,1,3,15,45,0.0,50.5,2.65,11.25,50.5,45.41,33.48
2018,1,3,16,0,0.0,39.0,2.4,11.1,39.0,34.45,23.8
2018,1,3,16,15,0.0,28.5,2.35,11.1,28.5,25.12,15.42
2018,1,3,16,30,0.0,18.0,2.3,11.1,18.0,15.85,6.44
2018,1,3,16,45,7.0,11.0,2.3,11.05,11.0,12.24,0.0
2018,1,3,17,0,14.0,4.0,2.3,11.0,4.0,7.64,0.0
2018,1,3,17,15,7.0,2.0,2.35,11.05,2.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,4,7,15,0.0,1.0,2.2,11.1,1.0,0.0,0.0
2018,1,4,7,30,0.0,2.0,2.2,11.2,2.0,1.82,0.0
2018,1,4,7,45,0.0,10.0,2.25,11.35,10.0,9.1,0.0
2018,1,4,8,0,0.0,18.0,2.3,11.5,18.0,15.85,6.11
2018,1,4,8,15,19.5,28.5,2.25,11.65,31.5,35.53,23.98
2018,1,4,8,30,39.0,39.0,2.2,11.8,45.0,63.54,48.62
2018,1,4,8,45,19.5,47.5,2.15,11.95,50.5,56.34,42.98
2018,1,4,9,0,0.0,56.0,2.1,12.1,56.0,50.1,37.58
2018,1,4,9,15,53.5,52.0,2.1,12.35,68.5,90.45,73.53
2018,1,4,9,30,107.0,48.0,2.1,12.6,81.0,132.2,110.55
2018,1,4,9,45,107.0,59.5,2.1,12.85,95.5,150.44,125.96
2018,1,4,10,0,107.0,71.0,2.1,13.1,110.0,168.36,140.88
2018,1,4,10,15,53.5,84.5,2.15,13.4,104.0,134.41,110.5
2018,1,4,10,30,0.0,98.0,2.2,13.7,98.0,89.04,70.17
2018,1,4,10,45,2.5,102.0,2.25,13.95,103.0,94.8,75.01
2018,1,4,11,0,5.0,106.0,2.3,14.2,108.0,100.73,79.93
2018,1,4,11,15,6.0,119.0,2.4,14.4,121.5,114.71,91.49
2018,1,4,11,30,7.0,132.0,2.5,14.6,135.0,128.92,103.18
2018,1,4,11,45,13.0,138.5,2.6,14.75,144.5,141.01,113.33
2018,1,4,12,0,19.0,145.0,2.7,14.9,154.0,153.28,123.61
2018,1,4,12,15,29.0,161.5,2.75,15.0,175.5,193.07,156.59
2018,1,4,12,30,39.0,178.0,2.8,15.1,197.0,222.13,180.51
2018,1,4,12,45,30.5,167.5,2.85,15.2,182.5,201.71,163.49
2018,1,4,13,0,22.0,157.0,2.9,15.3,168.0,169.09,136.54
2018,1,4,13,15,15.5,139.5,2.9,15.3,147.0,144.57,116.24
2018,1,4,13,30,9.0,122.0,2.9,15.3,126.0,120.62,96.27
2018,1,4,13,45,4.5,93.5,2.95,15.35,95.5,87.89,68.88
2018,1,4,14,0,0.0,65.0,3.0,15.4,65.0,57.44,43.18
2018,1,4,14,15,53.0,58.5,2.9,15.3,78.0,104.41,84.94
2018,1,4,14,30,106.0,52.0,2.8,15.2,91.0,144.3,120.11
2018,1,4,14,45,370.5,58.0,2.7,15.1,177.0,361.86,304.54
2018,1,4,15,0,635.0,64.0,2.6,15.0,263.0,536.03,443.77
2018,1,4,15,15,452.0,55.5,2.6,15.0,188.0,380.86,316.91
2018,1,4,15,30,269.0,47.0,2.6,15.0,113.0,232.38,193.27
2018,1,4,15,45,329.5,43.0,2.35,14.45,109.5,255.4,210.92
2018,1,4,16,0,390.0,39.0,2.1,13.9,106.0,264.21,214.41
2018,1,4,16,15,289.5,31.0,2.1,13.65,73.0,188.81,148.19
2018,1,4,16,30,189.0,23.0,2.1,13.4,40.0,124.04,86.96
2018,1,4,16,45,120.0,15.0,2.1,13.15,23.5,67.64,0.0
2018,1,4,17,0,51.0,7.0,2.1,12.9,7.0,21.04,0.0
2018,1,4,17,15,25.5,3.5,2.15,12.8,3.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,5,7,15,0.0,0.5,2.05,12.85,0.5,0.0,0.0
2018,1,5,7,30,0.0,1.0,2.1,13.0,1.0,0.91,0.0
2018,1,5,7,45,0.0,4.5,2.2,13.1,4.5,4.09,0.0
2018,1,5,8,0,0.0,8.0,2.3,13.2,8.0,7.02,0.0
2018,1,5,8,15,0.0,13.0,2.25,13.25,13.0,11.42,3.83
2018,1,5,8,30,0.0,18.0,2.2,13.3,18.0,15.82,7.78
2018,1,5,8,45,0.0,24.0,2.15,13.35,24.0,21.11,12.46
2018,1,5,9,0,0.0,30.0,2.1,13.4,30.0,26.41,17.11
2018,1,5,9,15,0.0,27.5,2.05,13.45,27.5,24.2,15.25
2018,1,5,9,30,0.0,25.0,2.0,13.5,25.0,22.0,13.36
2018,1,5,9,45,0.0,55.5,1.95,13.55,55.5,49.0,36.54
2018,1,5,10,0,0.0,86.0,1.9,13.6,86.0,77.81,60.99
2018,1,5,10,15,1.0,97.0,1.85,13.6,97.5,89.29,70.61
2018,1,5,10,30,2.0,108.0,1.8,13.6,109.0,100.93,80.33
2018,1,5,10,45,1.0,108.0,1.75,13.65,108.5,99.64,79.05
2018,1,5,11,0,0.0,108.0,1.7,13.7,108.0,98.44,77.88
2018,1,5,11,15,0.5,105.5,1.7,13.7,105.5,96.09,75.86
2018,1,5,11,30,1.0,103.0,1.7,13.7,103.0,93.87,73.96
2018,1,5,11,45,6.5,111.0,1.65,13.65,114.0,106.74,84.94
2018,1,5,12,0,12.0,119.0,1.6,13.6,125.0,119.79,96.02
2018,1,5,12,15,13.5,129.5,1.6,13.55,136.0,131.93,106.13
2018,1,5,12,30,15.0,140.0,1.6,13.5,147.0,144.27,116.41
2018,1,5,12,45,12.5,120.0,1.65,13.45,126.0,121.28,97.29
2018,1,5,13,0,10.0,100.0,1.7,13.4,105.0,98.93,78.65
2018,1,5,13,15,10.0,111.0,1.7,13.3,116.0,109.98,88.02
2018,1,5,13,30,10.0,122.0,1.7,13.2,127.0,121.43,97.68
2018,1,5,13,45,5.0,99.5,1.7,13.05,102.0,94.29,74.85
2018,1,5,14,0,0.0,77.0,1.7,12.9,77.0,68.12,52.68
2018,1,5,14,15,15.5,76.0,1.7,12.8,82.0,84.78,67.59
2018,1,5,14,30,31.0,75.0,1.7,12.7,87.0,95.3,77.14
2018,1,5,14,45,28.0,73.0,1.65,12.55,83.0,90.36,72.87
2018,1,5,15,0,25.0,71.0,1.6,12.4,79.0,85.72,68.84
2018,1,5,15,15,77.0,81.0,1.6,12.4,101.0,140.89,116.66
2018,1,5,15,30,129.0,91.0,1.6,12.4,123.0,184.07,152.85
2018,1,5,15,45,102.5,78.5,1.65,12.05,101.0,150.15,123.07
2018,1,5,16,0,76.0,66.0,1.7,11.7,79.0,118.94,95.44
2018,1,5,16,15,46.0,48.5,1.75,11.6,56.0,81.48,62.36
2018,1,5,16,30,16.0,31.0,1.8,11.5,33.0,40.09,25.54
2018,1,5,16,45,16.5,18.5,1.9,11.35,19.5,24.61,0.0
2018,1,5,17,0,17.0,6.0,2.0,11.2,6.0,10.38,0.0
2018,1,5,17,15,8.5,3.0,2.05,11.15,3.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,6,7,15,1.0,1.5,1.95,9.1,1.5,0.0,0.0
2018,1,6,7,30,2.0,3.0,2.0,9.4,3.0,3.28,0.0
2018,1,6,7,45,72.0,15.0,2.05,9.65,21.0,37.45,0.0
2018,1,6,8,0,142.0,27.0,2.1,9.9,39.0,105.94,71.76
2018,1,6,8,15,202.0,41.0,2.1,10.15,69.0,157.11,123.96
2018,1,6,8,30,262.0,55.0,2.1,10.4,99.0,213.91,175.13
2018,1,6,8,45,355.0,59.0,2.1,10.6,135.5,281.4,234.66
2018,1,6,9,0,448.0,63.0,2.1,10.8,172.0,363.21,304.85
2018,1,6,9,15,316.0,93.0,2.15,11.05,176.0,331.9,279.04
2018,1,6,9,30,184.0,123.0,2.2,11.3,180.0,268.22,225.33
2018,1,6,9,45,329.5,119.5,2.2,11.55,235.5,385.66,324.59
2018,1,6,10,0,475.0,116.0,2.2,11.8,291.0,517.59,431.19
2018,1,6,10,15,647.0,93.5,2.25,12.0,352.0,648.56,533.15
2018,1,6,10,30,819.0,71.0,2.3,12.2,413.0,775.59,626.57
2018,1,6,10,45,849.5,68.5,2.35,12.4,439.5,819.33,656.51
2018,1,6,11,0,880.0,66.0,2.4,12.6,466.0,852.87,679.53
2018,1,6,11,15,889.0,66.5,2.4,12.75,482.0,877.39,695.74
2018,1,6,11,30,898.0,67.0,2.4,12.9,498.0,898.81,709.81
2018,1,6,11,45,903.5,67.0,2.35,13.05,506.5,913.13,718.45
2018,1,6,12,0,909.0,67.0,2.3,13.2,515.0,923.98,724.78
2018,1,6,12,15,908.0,67.5,2.2,13.3,515.5,926.01,724.69
2018,1,6,12,30,907.0,68.0,2.1,13.4,516.0,924.43,722.28
2018,1,6,12,45,902.5,68.5,2.0,13.45,509.0,916.09,715.45
2018,1,6,13,0,898.0,69.0,1.9,13.5,502.0,904.24,706.39
2018,1,6,13,15,892.0,68.5,1.85,13.5,488.0,886.35,693.94
2018,1,6,13,30,886.0,68.0,1.8,13.5,474.0,865.2,679.36
2018,1,6,13,45,875.5,66.0,1.75,13.5,452.0,835.16,658.53
2018,1,6,14,0,865.0,64.0,1.7,13.5,430.0,802.38,635.75
2018,1,6,14,15,849.5,62.5,1.75,13.4,402.5,771.06,615.08
2018,1,6,14,30,834.0,61.0,1.8,13.3,375.0,729.98,586.84
2018,1,6,14,45,810.5,58.5,1.85,13.15,341.0,680.01,551.51
2018,1,6,15,0,787.0,56.0,1.9,13.0,307.0,629.15,514.59
2018,1,6,15,15,752.5,53.0,1.9,13.0,269.0,570.02,468.31
2018,1,6,15,30,718.0,50.0,1.9,13.0,231.0,511.6,420.37
2018,1,6,15,45,665.5,46.0,1.8,12.2,191.0,443.15,363.4
2018,1,6,16,0,613.0,42.0,1.7,11.4,151.0,377.85,306.82
2018,1,6,16,15,527.5,35.5,1.75,11.05,111.5,298.68,236.93
2018,1,6,16,30,442.0,29.0,1.8,10.7,72.0,227.04,166.33
2018,1,6,16,45,278.0,19.5,1.85,10.35,42.0,131.08,4.54
2018,1,6,17,0,114.0,10.0,1.9,10.0,12.0,42.29,0.0
2018,1,6,17,15,57.0,5.0,1.9,9.9,6.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,7,7,15,11.5,2.0,2.2,7.6,2.0,0.0,0.0
2018,1,7,7,30,23.0,4.0,2.2,7.7,4.0,10.0,0.0
2018,1,7,7,45,64.5,18.0,2.15,7.8,22.5,46.8,0.0
2018,1,7,8,0,106.0,32.0,2.1,7.9,41.0,91.04,61.74
2018,1,7,8,15,151.0,46.0,2.15,8.0,67.0,132.14,104.59
2018,1,7,8,30,196.0,60.0,2.2,8.1,93.0,177.74,146.42
2018,1,7,8,45,219.0,74.5,2.2,8.2,120.5,216.62,181.86
2018,1,7,9,0,242.0,89.0,2.2,8.3,148.0,257.43,218.18
2018,1,7,9,15,263.5,101.0,2.2,8.45,175.0,295.67,251.53
2018,1,7,9,30,285.0,113.0,2.2,8.6,202.0,335.31,285.26
2018,1,7,9,45,155.5,111.5,2.25,8.75,161.0,237.75,201.99
2018,1,7,10,0,26.0,110.0,2.3,8.9,120.0,130.84,108.22
2018,1,7,10,15,29.5,128.0,2.3,9.15,140.0,154.56,128.44
2018,1,7,10,30,33.0,146.0,2.3,9.4,160.0,178.72,148.58
2018,1,7,10,45,39.0,147.0,2.3,9.7,164.5,184.58,153.35
2018,1,7,11,0,45.0,148.0,2.3,10.0,169.0,190.88,158.53
2018,1,7,11,15,23.5,129.5,2.25,10.25,140.5,150.66,123.79
2018,1,7,11,30,2.0,111.0,2.2,10.5,112.0,102.72,82.35
2018,1,7,11,45,1.0,94.5,2.1,10.75,95.0,85.37,67.56
2018,1,7,12,0,0.0,78.0,2.0,11.0,78.0,69.02,53.56
2018,1,7,12,15,0.0,80.0,1.95,11.15,80.0,70.8,55.05
2018,1,7,12,30,0.0,82.0,1.9,11.3,82.0,72.58,56.53
2018,1,7,12,45,0.0,76.0,1.85,11.45,76.0,67.24,51.98
2018,1,7,13,0,0.0,70.0,1.8,11.6,70.0,61.91,47.44
2018,1,7,13,15,0.0,69.0,1.7,11.6,69.0,61.01,46.73
2018,1,7,13,30,0.0,68.0,1.6,11.6,68.0,60.12,46.02
2018,1,7,13,45,0.0,68.0,1.5,11.6,68.0,60.12,46.08
2018,1,7,14,0,0.0,68.0,1.4,11.6,68.0,60.11,46.14
2018,1,7,14,15,0.0,73.5,1.3,11.45,73.5,65.0,50.42
2018,1,7,14,30,0.0,79.0,1.2,11.3,79.0,70.54,55.26
2018,1,7,14,45,0.0,76.5,1.15,11.15,76.5,68.5,53.62
2018,1,7,15,0,0.0,74.0,1.1,11.0,74.0,66.59,52.06
2018,1,7,15,15,0.0,53.5,1.1,11.0,53.5,47.23,35.4
2018,1,7,15,30,0.0,33.0,1.1,11.0,33.0,29.06,19.64
2018,1,7,15,45,0.0,27.0,1.15,10.55,27.0,23.76,15.0
2018,1,7,16,0,0.0,21.0,1.2,10.1,21.0,18.47,10.3
2018,1,7,16,15,0.0,16.5,1.25,10.0,16.5,14.5,6.67
2018,1,7,16,30,0.0,12.0,1.3,9.9,12.0,10.54,2.83
2018,1,7,16,45,0.0,7.5,1.3,9.8,7.5,6.58,0.0
2018,1,7,17,0,0.0,3.0,1.3,9.7,3.0,2.73,0.0
2018,1,7,17,15,0.0,1.5,1.3,9.6,1.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,2.85,9.8,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,2.9,9.9,1.0,0.91,0.0
2018,1,8,7,45,0.0,3.0,3.0,10.05,3.0,2.63,0.0
2018,1,8,8,0,0.0,5.0,3.1,10.2,5.0,4.38,0.0
2018,1,8,8,15,0.0,6.0,3.2,10.35,6.0,5.26,0.0
2018,1,8,8,30,0.0,7.0,3.3,10.5,7.0,6.14,0.0
2018,1,8,8,45,0.0,8.5,3.35,10.7,8.5,7.46,0.8
2018,1,8,9,0,0.0,10.0,3.4,10.9,10.0,8.78,1.98
2018,1,8,9,15,0.0,11.5,3.4,11.05,11.5,10.1,3.15
2018,1,8,9,30,0.0,13.0,3.4,11.2,13.0,11.43,4.3
2018,1,8,9,45,0.0,15.5,3.4,11.35,15.5,13.63,6.21
2018,1,8,10,0,0.0,18.0,3.4,11.5,18.0,15.84,8.1
2018,1,8,10,15,0.0,38.5,3.3,11.6,38.5,33.95,23.74
2018,1,8,10,30,0.0,59.0,3.2,11.7,59.0,52.12,39.3
2018,1,8,10,45,0.0,52.5,3.15,11.8,52.5,46.36,34.28
2018,1,8,11,0,0.0,46.0,3.1,11.9,46.0,40.6,29.29
2018,1,8,11,15,0.0,42.5,3.1,12.0,42.5,37.51,26.59
2018,1,8,11,30,0.0,39.0,3.1,12.1,39.0,34.42,23.91
2018,1,8,11,45,0.0,36.0,3.15,12.2,36.0,31.76,21.61
2018,1,8,12,0,0.0,33.0,3.2,12.3,33.0,29.11,19.33
2018,1,8,12,15,0.0,37.5,3.2,12.4,37.5,33.09,22.72
2018,1,8,12,30,0.0,42.0,3.2,12.5,42.0,37.08,26.11
2018,1,8,12,45,0.0,42.0,3.2,12.6,42.0,37.07,26.1
2018,1,8,13,0,0.0,42.0,3.2,12.7,42.0,37.07,26.11
2018,1,8,13,15,0.0,45.0,3.1,12.75,45.0,39.72,28.39
2018,1,8,13,30,0.0,48.0,3.0,12.8,48.0,42.38,30.68
2018,1,8,13,45,0.0,46.5,2.9,12.85,46.5,41.04,29.58
2018,1,8,14,0,0.0,45.0,2.8,12.9,45.0,39.71,28.47
2018,1,8,14,15,0.5,46.0,2.75,12.85,46.0,40.98,29.64
2018,1,8,14,30,1.0,47.0,2.7,12.8,47.0,42.23,30.79
2018,1,8,14,45,1.0,45.5,2.65,12.75,45.5,40.86,29.66
2018,1,8,15,0,1.0,44.0,2.6,12.7,44.0,39.49,28.52
2018,1,8,15,15,0.5,50.0,2.6,12.7,50.0,44.45,32.77
2018,1,8,15,30,0.0,56.0,2.6,12.7,56.0,49.66,37.17
2018,1,8,15,45,0.0,53.0,2.6,12.6,53.0,47.58,35.24
2018,1,8,16,0,0.0,50.0,2.6,12.5,50.0,46.02,33.61
2018,1,8,16,15,0.0,34.5,2.65,12.45,34.5,30.61,20.09
2018,1,8,16,30,0.0,19.0,2.7,12.4,19.0,16.72,7.76
2018,1,8,16,45,3.5,11.5,2.75,12.35,11.5,11.53,0.0
2018,1,8,17,0,7.0,4.0,2.8,12.3,4.0,5.7,0.0
2018,1,8,17,15,3.5,2.0,2.75,12.3,2.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,9,7,15,6.0,2.0,2.6,11.5,2.0,0.0,0.0
2018,1,9,7,30,12.0,4.0,2.8,11.6,4.0,6.93,0.0
2018,1,9,7,45,45.0,18.0,3.0,11.7,21.5,40.17,0.0
2018,1,9,8,0,78.0,32.0,3.2,11.8,39.0,79.96,53.3
2018,1,9,8,15,90.0,39.0,3.3,11.8,51.0,94.32,72.46
2018,1,9,8,30,102.0,46.0,3.4,11.8,63.0,111.39,89.19
2018,1,9,8,45,51.0,40.0,3.55,11.85,48.5,71.23,56.11
2018,1,9,9,0,0.0,34.0,3.7,11.9,34.0,29.95,20.25
2018,1,9,9,15,0.0,53.5,3.65,11.95,53.5,47.24,35.24
2018,1,9,9,30,0.0,73.0,3.6,12.0,73.0,65.76,51.17
2018,1,9,9,45,40.0,110.5,3.5,12.05,125.5,141.86,117.17
2018,1,9,10,0,80.0,148.0,3.4,12.1,178.0,218.11,182.02
2018,1,9,10,15,100.0,161.5,3.3,12.15,202.0,265.16,221.1
2018,1,9,10,30,120.0,175.0,3.2,12.2,226.0,300.22,249.98
2018,1,9,10,45,98.5,179.0,3.1,12.3,222.0,273.87,227.38
2018,1,9,11,0,77.0,183.0,3.0,12.4,218.0,261.09,215.9
2018,1,9,11,15,139.5,194.5,3.0,12.45,261.0,347.15,287.56
2018,1,9,11,30,202.0,206.0,3.0,12.5,304.0,419.22,346.43
2018,1,9,11,45,169.0,210.5,3.0,12.55,293.5,396.77,326.97
2018,1,9,12,0,136.0,215.0,3.0,12.6,283.0,373.26,307.02
2018,1,9,12,15,126.5,203.5,3.05,12.65,267.0,350.14,288.44
2018,1,9,12,30,117.0,192.0,3.1,12.7,251.0,326.81,269.62
2018,1,9,12,45,165.0,199.5,3.15,12.7,281.0,379.53,313.67
2018,1,9,13,0,213.0,207.0,3.2,12.7,311.0,431.19,356.09
2018,1,9,13,15,224.0,199.5,3.2,12.7,306.0,429.15,354.85
2018,1,9,13,30,235.0,192.0,3.2,12.7,301.0,442.84,366.08
2018,1,9,13,45,242.5,184.0,3.25,12.75,292.5,434.55,360.0
2018,1,9,14,0,250.0,176.0,3.3,12.8,284.0,425.13,353.07
2018,1,9,14,15,267.0,160.5,3.25,12.75,269.0,412.55,343.89
2018,1,9,14,30,284.0,145.0,3.2,12.7,254.0,398.12,333.04
2018,1,9,14,45,254.0,131.5,3.2,12.7,222.5,349.95,293.54
2018,1,9,15,0,224.0,118.0,3.2,12.7,191.0,303.31,254.78
2018,1,9,15,15,266.0,103.0,3.2,12.7,179.5,303.4,255.24
2018,1,9,15,30,308.0,88.0,3.2,12.7,168.0,311.81,261.36
2018,1,9,15,45,321.5,74.5,3.4,12.45,145.5,288.37,240.4
2018,1,9,16,0,335.0,61.0,3.6,12.2,123.0,262.98,216.58
2018,1,9,16,15,317.0,49.5,3.7,12.1,96.0,223.87,179.72
2018,1,9,16,30,299.0,38.0,3.8,12.0,69.0,185.55,139.94
2018,1,9,16,45,186.0,25.0,3.9,11.85,41.5,108.24,38.18
2018,1,9,17,0,73.0,12.0,4.0,11.7,14.0,32.55,0.0
2018,1,9,17,15,36.5,6.0,4.1,11.6,7.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,4.45,10.6,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,4.4,10.25,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,4.35,10.1,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,4.25,9.75,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,4.15,9.65,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,3.95,9.35,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,3.85,9.25,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.75,9.1,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.7,9.05,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.65,9.05,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,10,7,15,1.5,1.0,2.25,10.0,1.0,0.0,0.0
2018,1,10,7,30,3.0,2.0,2.2,10.1,2.0,2.64,0.0
2018,1,10,7,45,1.5,8.0,2.1,10.25,8.0,7.52,0.0
2018,1,10,8,0,0.0,14.0,2.0,10.4,14.0,12.31,3.67
2018,1,10,8,15,0.0,21.0,2.05,10.5,21.0,18.48,9.88
2018,1,10,8,30,0.0,28.0,2.1,10.6,28.0,24.66,15.5
2018,1,10,8,45,0.5,41.0,2.15,10.7,41.0,36.44,25.87
2018,1,10,9,0,1.0,54.0,2.2,10.8,54.0,48.48,36.44
2018,1,10,9,15,2.0,64.0,2.25,10.9,64.5,58.56,45.23
2018,1,10,9,30,3.0,74.0,2.3,11.0,75.0,68.78,54.05
2018,1,10,9,45,1.5,83.5,2.4,11.1,84.0,76.83,60.85
2018,1,10,10,0,0.0,93.0,2.5,11.2,93.0,84.83,67.53
2018,1,10,10,15,0.5,100.0,2.55,11.3,100.0,91.78,73.33
2018,1,10,10,30,1.0,107.0,2.6,11.4,107.0,98.85,79.2
2018,1,10,10,45,11.5,139.5,2.7,11.5,144.5,141.4,115.37
2018,1,10,11,0,22.0,172.0,2.8,11.6,182.0,185.8,152.56
2018,1,10,11,15,21.0,172.0,2.7,11.75,182.0,184.44,151.04
2018,1,10,11,30,20.0,172.0,2.6,11.9,182.0,183.21,149.75
2018,1,10,11,45,24.5,173.5,2.5,12.0,186.0,188.72,154.34
2018,1,10,12,0,29.0,175.0,2.4,12.1,190.0,208.41,170.56
2018,1,10,12,15,67.0,193.5,2.3,12.2,227.5,265.79,218.69
2018,1,10,12,30,105.0,212.0,2.2,12.3,265.0,323.82,266.37
2018,1,10,12,45,281.0,186.5,2.1,12.4,325.5,486.56,399.87
2018,1,10,13,0,457.0,161.0,2.0,12.5,386.0,630.27,512.43
2018,1,10,13,15,340.0,169.0,1.9,12.6,333.5,511.01,417.79
2018,1,10,13,30,223.0,177.0,1.8,12.7,281.0,413.52,339.36
2018,1,10,13,45,235.0,171.0,1.75,12.75,276.5,411.84,339.07
2018,1,10,14,0,247.0,165.0,1.7,12.8,272.0,408.85,337.1
2018,1,10,14,15,361.0,141.5,1.6,12.8,287.0,480.31,395.57
2018,1,10,14,30,475.0,118.0,1.5,12.8,302.0,527.32,433.46
2018,1,10,14,45,550.0,98.0,1.45,12.8,293.0,547.01,449.03
2018,1,10,15,0,625.0,78.0,1.4,12.8,284.0,553.53,454.15
2018,1,10,15,15,537.0,79.0,1.4,12.8,241.0,470.12,387.41
2018,1,10,15,30,449.0,80.0,1.4,12.8,198.0,388.15,320.78
2018,1,10,15,45,425.0,67.5,1.25,12.45,164.5,338.12,278.59
2018,1,10,16,0,401.0,55.0,1.1,12.1,131.0,292.93,238.67
2018,1,10,16,15,398.5,44.5,1.1,11.95,104.0,257.86,205.43
2018,1,10,16,30,396.0,34.0,1.1,11.8,77.0,222.64,167.85
2018,1,10,16,45,258.0,23.5,1.1,11.6,46.5,133.07,57.29
2018,1,10,17,0,120.0,13.0,1.1,11.4,16.0,47.59,0.0
2018,1,10,17,15,60.0,6.5,1.1,11.4,8.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,11,7,15,9.5,2.0,0.55,10.8,2.0,0.0,0.0
2018,1,11,7,30,19.0,4.0,0.6,10.9,4.0,8.8,0.0
2018,1,11,7,45,9.5,12.5,0.7,11.0,12.5,14.43,0.0
2018,1,11,8,0,0.0,21.0,0.8,11.1,21.0,18.51,8.43
2018,1,11,8,15,2.0,37.0,0.9,11.25,37.5,35.21,23.89
2018,1,11,8,30,4.0,53.0,1.0,11.4,54.0,52.35,39.06
2018,1,11,8,45,10.0,68.5,1.15,11.55,71.0,71.09,55.53
2018,1,11,9,0,16.0,84.0,1.3,11.7,88.0,90.38,72.38
2018,1,11,9,15,11.5,92.0,1.35,11.8,95.0,94.92,76.31
2018,1,11,9,30,7.0,100.0,1.4,11.9,102.0,99.36,79.97
2018,1,11,9,45,7.0,113.0,1.45,12.0,115.5,112.39,90.92
2018,1,11,10,0,7.0,126.0,1.5,12.1,129.0,125.53,101.83
2018,1,11,10,15,15.0,140.5,1.4,12.25,147.0,146.74,119.61
2018,1,11,10,30,23.0,155.0,1.3,12.4,165.0,168.6,137.71
2018,1,11,10,45,74.5,178.5,1.25,12.5,212.5,252.6,207.9
2018,1,11,11,0,126.0,202.0,1.2,12.6,260.0,343.02,280.83
2018,1,11,11,15,188.5,206.0,1.15,12.7,296.5,404.7,330.02
2018,1,11,11,30,251.0,210.0,1.1,12.8,333.0,485.29,392.38
2018,1,11,11,45,194.0,216.0,1.05,12.9,312.0,426.2,344.53
2018,1,11,12,0,137.0,222.0,1.0,13.0,291.0,382.8,309.19
2018,1,11,12,15,92.0,212.0,1.0,13.0,258.5,311.7,252.66
2018,1,11,12,30,47.0,202.0,1.0,13.0,226.0,257.8,208.69
2018,1,11,12,45,123.5,205.0,1.0,13.05,266.5,348.48,283.49
2018,1,11,13,0,200.0,208.0,1.0,13.1,307.0,420.67,341.32
2018,1,11,13,15,268.5,197.5,1.0,13.1,326.5,483.52,390.73
2018,1,11,13,30,337.0,187.0,1.0,13.1,346.0,525.83,424.18
2018,1,11,13,45,307.0,182.5,1.0,13.1,322.5,487.92,394.75
2018,1,11,14,0,277.0,178.0,1.0,13.1,299.0,450.34,365.97
2018,1,11,14,15,333.5,154.0,1.0,13.05,290.5,457.95,374.16
2018,1,11,14,30,390.0,130.0,1.0,13.0,282.0,477.29,390.38
2018,1,11,14,45,506.0,103.5,1.0,12.95,283.0,515.89,422.07
