Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,0,622.0,77.0,1.0,12.9,284.0,551.39,449.94
2018,1,11,15,15,622.0,68.5,1.0,12.9,255.0,514.42,420.25
2018,1,11,15,30,622.0,60.0,1.0,12.9,226.0,475.68,388.72
2018,1,11,15,45,486.5,61.0,0.85,12.45,177.5,370.25,302.61
2018,1,11,16,0,351.0,62.0,0.7,12.0,129.0,273.41,221.96
2018,1,11,16,15,248.0,50.5,0.75,11.75,92.0,193.95,154.53
2018,1,11,16,30,145.0,39.0,0.8,11.5,55.0,116.48,87.54
2018,1,11,16,45,94.5,25.0,0.9,11.2,33.5,70.76,32.92
2018,1,11,17,0,44.0,11.0,1.0,10.9,12.0,23.2,0.0
2018,1,11,17,15,22.0,5.5,1.05,10.85,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,12,7,15,53.5,4.0,1.35,10.05,4.5,0.0,0.0
2018,1,12,7,30,107.0,8.0,1.3,10.3,9.0,36.22,0.0
2018,1,12,7,45,268.5,17.5,1.3,10.55,37.0,117.41,0.0
2018,1,12,8,0,430.0,27.0,1.3,10.8,65.0,210.8,147.29
2018,1,12,8,15,519.5,32.5,1.35,11.1,103.5,281.38,221.02
2018,1,12,8,30,609.0,38.0,1.4,11.4,142.0,359.92,291.09
2018,1,12,8,45,663.0,42.0,1.5,11.65,183.0,425.45,348.93
2018,1,12,9,0,717.0,46.0,1.6,11.9,224.0,494.62,407.72
2018,1,12,9,15,751.0,49.0,1.65,12.1,262.5,553.09,456.0
2018,1,12,9,30,785.0,52.0,1.7,12.3,301.0,612.44,503.06
2018,1,12,9,45,806.0,55.0,1.75,12.55,335.5,662.99,540.35
2018,1,12,10,0,827.0,58.0,1.8,12.8,370.0,705.92,571.16
2018,1,12,10,15,844.5,60.0,1.8,13.0,399.5,749.76,601.82
2018,1,12,10,30,862.0,62.0,1.8,13.2,429.0,791.84,630.64
2018,1,12,10,45,874.5,63.0,1.75,13.4,452.5,826.33,653.09
2018,1,12,11,0,887.0,64.0,1.7,13.6,476.0,858.23,673.47
2018,1,12,11,15,894.5,65.0,1.7,13.7,492.5,882.92,689.45
2018,1,12,11,30,902.0,66.0,1.7,13.8,509.0,904.43,703.27
2018,1,12,11,45,893.0,69.0,1.75,13.95,514.0,910.26,706.84
2018,1,12,12,0,884.0,72.0,1.8,14.1,519.0,912.37,708.15
2018,1,12,12,15,845.5,82.5,1.8,14.15,510.5,902.7,701.17
2018,1,12,12,30,807.0,93.0,1.8,14.2,502.0,879.7,685.17
2018,1,12,12,45,846.5,83.0,1.85,14.3,507.5,899.36,699.64
2018,1,12,13,0,886.0,73.0,1.9,14.4,513.0,905.52,704.37
2018,1,12,13,15,879.0,72.5,1.9,14.4,499.0,887.33,692.12
2018,1,12,13,30,872.0,72.0,1.9,14.4,485.0,865.92,677.95
2018,1,12,13,45,868.5,69.0,1.95,14.4,465.5,841.18,661.95
2018,1,12,14,0,865.0,66.0,2.0,14.4,446.0,813.35,643.66
2018,1,12,14,15,850.5,64.5,1.95,14.3,418.5,783.13,622.86
2018,1,12,14,30,836.0,63.0,1.9,14.2,391.0,742.91,594.56
2018,1,12,14,45,738.0,71.5,1.85,14.1,343.0,651.55,527.78
2018,1,12,15,0,640.0,80.0,1.8,14.0,295.0,568.73,465.28
2018,1,12,15,15,667.5,68.5,1.8,14.0,269.5,545.46,447.24
2018,1,12,15,30,695.0,57.0,1.8,14.0,244.0,514.13,421.36
2018,1,12,15,45,652.5,51.5,1.55,13.2,204.5,450.0,368.01
2018,1,12,16,0,610.0,46.0,1.3,12.4,165.0,388.2,314.84
2018,1,12,16,15,543.5,39.5,1.3,12.1,126.0,321.39,255.98
2018,1,12,16,30,477.0,33.0,1.3,11.8,87.0,256.59,195.53
2018,1,12,16,45,300.0,23.0,1.35,11.45,52.0,150.5,81.59
2018,1,12,17,0,123.0,13.0,1.4,11.1,17.0,48.91,0.0
2018,1,12,17,15,61.5,6.5,1.4,11.0,8.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,1,13,7,15,24.5,3.5,3.05,7.45,3.5,0.0,0.0
2018,1,13,7,30,49.0,7.0,3.2,7.8,7.0,19.57,0.0
2018,1,13,7,45,98.0,20.0,3.3,8.15,26.5,64.43,0.0
2018,1,13,8,0,147.0,33.0,3.4,8.5,46.0,114.91,81.08
2018,1,13,8,15,222.5,45.5,3.5,8.85,77.5,169.56,135.26
2018,1,13,8,30,298.0,58.0,3.6,9.2,109.0,232.68,192.24
2018,1,13,8,45,343.0,68.5,3.65,9.55,142.5,284.49,239.04
2018,1,13,9,0,388.0,79.0,3.7,9.9,176.0,340.24,288.13
2018,1,13,9,15,395.0,92.5,3.7,10.25,205.0,379.12,321.62
2018,1,13,9,30,402.0,106.0,3.7,10.6,234.0,417.58,353.73
2018,1,13,9,45,459.0,109.0,3.65,10.95,270.5,478.48,403.98
2018,1,13,10,0,516.0,112.0,3.6,11.3,307.0,542.32,455.3
2018,1,13,10,15,652.0,95.5,3.55,11.7,361.5,654.67,543.29
2018,1,13,10,30,788.0,79.0,3.5,12.1,416.0,761.05,622.22
2018,1,13,10,45,840.0,71.5,3.45,12.45,448.0,816.83,661.26
2018,1,13,11,0,892.0,64.0,3.4,12.8,480.0,863.04,692.89
2018,1,13,11,15,899.0,64.5,3.35,13.1,496.0,886.83,708.02
2018,1,13,11,30,906.0,65.0,3.3,13.4,512.0,907.4,720.94
2018,1,13,11,45,909.5,65.0,3.2,13.65,520.5,920.77,728.51
2018,1,13,12,0,913.0,65.0,3.1,13.9,529.0,930.6,733.68
2018,1,13,12,15,877.0,74.0,3.05,14.05,520.5,912.32,719.66
2018,1,13,12,30,841.0,83.0,3.0,14.2,512.0,899.51,709.94
2018,1,13,12,45,740.0,105.5,3.0,14.35,479.5,836.33,664.38
2018,1,13,13,0,639.0,128.0,3.0,14.5,447.0,765.38,612.97
2018,1,13,13,15,656.0,120.0,2.95,14.5,440.0,762.48,611.57
2018,1,13,13,30,673.0,112.0,2.9,14.5,433.0,756.25,607.28
2018,1,13,13,45,761.0,89.5,2.9,14.5,437.5,784.32,628.75
2018,1,13,14,0,849.0,67.0,2.9,14.5,442.0,802.79,642.92
2018,1,13,14,15,844.0,63.5,2.85,14.35,417.0,770.63,620.04
2018,1,13,14,30,839.0,60.0,2.8,14.2,392.0,735.81,595.37
2018,1,13,14,45,743.0,67.5,2.75,14.1,343.0,651.83,532.96
2018,1,13,15,0,647.0,75.0,2.7,14.0,294.0,568.71,469.48
2018,1,13,15,15,623.5,68.0,2.7,14.0,259.5,517.1,428.38
2018,1,13,15,30,600.0,61.0,2.7,14.0,225.0,465.72,385.96
2018,1,13,15,45,538.5,57.0,2.45,13.3,186.5,397.0,328.37
2018,1,13,16,0,477.0,53.0,2.2,12.6,148.0,332.66,272.83
2018,1,13,16,15,405.0,45.0,2.25,12.2,112.0,263.89,212.48
2018,1,13,16,30,333.0,37.0,2.3,11.8,76.0,201.92,155.67
2018,1,13,16,45,232.0,26.0,2.4,11.35,47.5,130.36,75.93
2018,1,13,17,0,131.0,15.0,2.5,10.9,19.0,53.37,0.0
2018,1,13,17,15,65.5,7.5,2.55,10.75,9.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.75,8.35,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.85,8.3,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.9,8.25,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.9,8.15,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.85,8.1,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.8,8.05,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,1,14,7,15,8.5,3.0,3.75,8.1,3.0,0.0,0.0
2018,1,14,7,30,17.0,6.0,3.7,8.2,6.0,10.02,0.0
2018,1,14,7,45,126.5,19.5,3.65,8.25,30.0,72.95,0.0
2018,1,14,8,0,236.0,33.0,3.6,8.3,54.0,148.2,106.06
2018,1,14,8,15,205.5,48.0,3.55,8.5,73.5,165.08,131.84
2018,1,14,8,30,175.0,63.0,3.5,8.7,93.0,169.3,139.36
2018,1,14,8,45,195.5,79.0,3.4,8.85,121.0,207.74,174.34
2018,1,14,9,0,216.0,95.0,3.3,9.0,149.0,247.89,209.99
2018,1,14,9,15,267.0,105.5,3.25,9.3,183.5,301.64,256.65
2018,1,14,9,30,318.0,116.0,3.2,9.6,218.0,359.51,305.78
2018,1,14,9,45,389.5,119.0,3.1,9.85,257.5,440.79,373.08
2018,1,14,10,0,461.0,122.0,3.0,10.1,297.0,513.16,431.68
2018,1,14,10,15,364.5,147.5,2.95,10.4,292.5,484.05,405.23
2018,1,14,10,30,268.0,173.0,2.9,10.7,288.0,432.46,361.15
2018,1,14,10,45,228.5,187.5,2.8,10.95,289.5,424.16,352.78
2018,1,14,11,0,189.0,202.0,2.7,11.2,291.0,396.72,329.05
2018,1,14,11,15,110.5,196.5,2.6,11.4,249.0,323.07,267.03
2018,1,14,11,30,32.0,191.0,2.5,11.6,207.0,230.07,188.41
2018,1,14,11,45,26.0,190.5,2.4,11.8,203.5,208.37,170.38
2018,1,14,12,0,20.0,190.0,2.3,12.0,200.0,202.16,164.83
2018,1,14,12,15,68.5,208.5,2.25,12.15,243.5,284.92,233.98
2018,1,14,12,30,117.0,227.0,2.2,12.3,287.0,370.38,303.3
2018,1,14,12,45,184.5,222.0,2.1,12.45,315.5,425.51,348.32
2018,1,14,13,0,252.0,217.0,2.0,12.6,344.0,496.73,404.76
2018,1,14,13,15,212.5,212.5,2.0,12.65,317.5,435.45,356.09
2018,1,14,13,30,173.0,208.0,2.0,12.7,291.0,392.23,321.55
2018,1,14,13,45,124.0,195.0,1.95,12.75,253.0,330.98,271.84
2018,1,14,14,0,75.0,182.0,1.9,12.8,215.0,256.57,210.86
2018,1,14,14,15,95.5,174.0,2.0,12.75,213.5,262.82,217.3
2018,1,14,14,30,116.0,166.0,2.1,12.7,212.0,281.53,233.38
2018,1,14,14,45,139.5,152.0,2.15,12.65,203.0,278.8,232.01
2018,1,14,15,0,163.0,138.0,2.2,12.6,194.0,274.13,228.88
2018,1,14,15,15,130.5,119.5,2.2,12.6,161.0,224.41,187.06
2018,1,14,15,30,98.0,101.0,2.2,12.6,128.0,177.22,146.88
2018,1,14,15,45,92.5,89.0,2.25,12.05,111.5,156.88,129.39
2018,1,14,16,0,87.0,77.0,2.3,11.5,95.0,137.26,111.94
2018,1,14,16,15,68.0,60.0,2.25,11.25,72.0,104.93,83.19
2018,1,14,16,30,49.0,43.0,2.2,11.0,49.0,74.33,55.57
2018,1,14,16,45,38.5,28.0,2.1,10.75,31.5,50.04,28.32
2018,1,14,17,0,28.0,13.0,2.0,10.5,14.0,20.36,0.0
2018,1,14,17,15,14.0,6.5,1.85,10.35,7.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,15,7,15,28.5,4.0,2.5,8.65,4.0,0.0,0.0
2018,1,15,7,30,57.0,8.0,2.5,8.9,8.0,22.52,0.0
2018,1,15,7,45,151.0,20.0,2.5,9.1,31.5,81.47,0.0
2018,1,15,8,0,245.0,32.0,2.5,9.3,55.0,149.71,107.23
2018,1,15,8,15,311.0,42.5,2.4,9.5,87.0,203.06,161.84
2018,1,15,8,30,377.0,53.0,2.3,9.7,119.0,266.49,219.25
2018,1,15,8,45,404.5,64.0,2.25,9.95,151.5,311.08,259.89
2018,1,15,9,0,432.0,75.0,2.2,10.2,184.0,360.36,303.0
2018,1,15,9,15,436.5,88.5,2.1,10.45,214.0,399.88,336.38
2018,1,15,9,30,441.0,102.0,2.0,10.7,244.0,438.62,367.9
2018,1,15,9,45,422.5,117.5,1.9,11.0,265.5,462.43,386.04
2018,1,15,10,0,404.0,133.0,1.8,11.3,287.0,483.41,401.3
2018,1,15,10,15,400.5,145.0,1.75,11.55,308.0,509.34,420.52
2018,1,15,10,30,397.0,157.0,1.7,11.8,329.0,533.63,437.99
2018,1,15,10,45,367.0,170.5,1.65,12.0,336.0,519.31,425.43
2018,1,15,11,0,337.0,184.0,1.6,12.2,343.0,518.46,423.13
2018,1,15,11,15,254.5,203.0,1.55,12.3,325.5,475.58,387.13
2018,1,15,11,30,172.0,222.0,1.5,12.4,308.0,411.71,334.99
2018,1,15,11,45,201.5,224.5,1.45,12.5,327.0,443.26,360.33
2018,1,15,12,0,231.0,227.0,1.4,12.6,346.0,474.77,384.7
2018,1,15,12,15,200.5,229.0,1.4,12.65,332.5,449.82,364.25
2018,1,15,12,30,170.0,231.0,1.4,12.7,319.0,424.15,343.61
2018,1,15,12,45,131.0,226.5,1.35,12.75,293.5,382.01,309.68
2018,1,15,13,0,92.0,222.0,1.3,12.8,268.0,323.01,262.4
2018,1,15,13,15,67.0,205.0,1.3,12.8,238.0,278.7,226.88
2018,1,15,13,30,42.0,188.0,1.3,12.8,208.0,235.33,191.55
2018,1,15,13,45,33.0,173.5,1.3,12.85,189.0,209.96,171.01
2018,1,15,14,0,24.0,159.0,1.3,12.9,170.0,172.76,140.5
2018,1,15,14,15,23.5,148.0,1.25,12.95,158.0,160.66,130.77
2018,1,15,14,30,23.0,137.0,1.2,13.0,146.0,148.67,120.98
2018,1,15,14,45,85.5,132.0,1.15,13.05,162.0,213.1,176.24
2018,1,15,15,0,148.0,127.0,1.1,13.1,178.0,249.28,207.0
2018,1,15,15,15,197.0,115.5,1.1,13.1,175.5,275.16,228.46
2018,1,15,15,30,246.0,104.0,1.1,13.1,173.0,283.63,235.17
2018,1,15,15,45,181.0,91.0,1.0,12.85,137.5,220.07,181.3
2018,1,15,16,0,116.0,78.0,0.9,12.6,102.0,153.46,124.63
2018,1,15,16,15,92.5,61.0,0.85,12.5,77.5,117.49,93.12
2018,1,15,16,30,69.0,44.0,0.8,12.4,53.0,83.69,62.94
2018,1,15,16,45,49.5,29.0,0.8,12.25,34.0,55.57,33.27
2018,1,15,17,0,30.0,14.0,0.8,12.1,15.0,21.93,0.0
2018,1,15,17,15,15.0,7.0,0.8,12.05,7.5,6.37,0.0
2018,1,15,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.35,11.75,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.25,11.7,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.25,11.65,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.35,11.6,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,7,15,8.5,2.0,0.75,11.2,2.0,0.0,0.0
2018,1,16,7,30,17.0,4.0,0.7,11.3,4.0,8.17,0.0
2018,1,16,7,45,8.5,7.5,0.7,11.4,7.5,10.47,0.0
2018,1,16,8,0,0.0,11.0,0.7,11.5,11.0,9.66,1.91
2018,1,16,8,15,0.0,15.5,0.75,11.7,15.5,13.62,5.84
2018,1,16,8,30,0.0,20.0,0.8,11.9,20.0,17.58,9.44
2018,1,16,8,45,0.0,30.5,0.9,12.1,30.5,26.86,17.56
2018,1,16,9,0,0.0,41.0,1.0,12.3,41.0,36.15,25.65
2018,1,16,9,15,0.0,51.5,0.85,12.6,51.5,45.46,33.68
2018,1,16,9,30,0.0,62.0,0.7,12.9,62.0,54.78,41.62
2018,1,16,9,45,0.5,84.0,0.55,13.2,84.0,76.33,59.86
2018,1,16,10,0,1.0,106.0,0.4,13.5,106.0,98.75,78.49
2018,1,16,10,15,19.0,127.0,0.45,13.65,135.0,134.33,108.49
2018,1,16,10,30,37.0,148.0,0.5,13.8,164.0,182.75,148.45
2018,1,16,10,45,62.0,165.0,0.6,13.95,193.5,224.12,182.35
2018,1,16,11,0,87.0,182.0,0.7,14.1,223.0,266.86,216.93
2018,1,16,11,15,58.5,172.5,0.65,14.15,200.5,230.77,186.65
2018,1,16,11,30,30.0,163.0,0.6,14.2,178.0,194.1,156.12
2018,1,16,11,45,48.5,187.5,0.6,14.25,212.5,240.14,193.66
2018,1,16,12,0,67.0,212.0,0.6,14.3,247.0,287.32,231.02
2018,1,16,12,15,45.5,172.0,0.6,14.35,195.5,218.94,176.04
2018,1,16,12,30,24.0,132.0,0.6,14.4,144.0,153.32,122.79
2018,1,16,12,45,24.5,146.0,0.6,14.45,158.5,169.45,136.16
2018,1,16,13,0,25.0,160.0,0.6,14.5,173.0,186.01,149.47
2018,1,16,13,15,13.0,126.5,0.65,14.45,133.0,127.9,101.84
2018,1,16,13,30,1.0,93.0,0.7,14.4,93.0,83.89,65.23
2018,1,16,13,45,45.0,126.5,0.7,14.35,146.5,164.89,134.19
2018,1,16,14,0,89.0,160.0,0.7,14.3,200.0,255.35,208.37
2018,1,16,14,15,66.0,134.0,0.7,14.25,162.5,189.62,154.57
2018,1,16,14,30,43.0,108.0,0.7,14.2,125.0,140.62,114.18
2018,1,16,14,45,33.5,99.5,0.75,14.1,112.0,123.31,99.85
2018,1,16,15,0,24.0,91.0,0.8,14.0,99.0,106.7,85.83
2018,1,16,15,15,12.0,56.0,0.8,14.0,60.0,60.29,46.37
2018,1,16,15,30,0.0,21.0,0.8,14.0,21.0,18.47,10.29
2018,1,16,15,45,0.0,17.0,0.75,13.5,17.0,14.94,7.26
2018,1,16,16,0,0.0,13.0,0.7,13.0,13.0,11.42,4.19
2018,1,16,16,15,0.0,9.5,0.75,12.7,9.5,8.34,1.46
2018,1,16,16,30,0.0,6.0,0.8,12.4,6.0,5.26,0.0
2018,1,16,16,45,0.0,4.5,0.85,12.15,4.5,3.94,0.0
2018,1,16,17,0,0.0,3.0,0.9,11.9,3.0,2.73,0.0
2018,1,16,17,15,0.0,1.5,0.9,11.8,1.5,1.36,0.0
2018,1,16,17,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,17,7,15,9.5,2.5,1.55,9.5,2.5,0.0,0.0
2018,1,17,7,30,19.0,5.0,1.5,9.8,5.0,9.59,0.0
2018,1,17,7,45,58.5,19.5,1.45,10.05,24.0,46.13,0.0
2018,1,17,8,0,98.0,34.0,1.4,10.3,43.0,87.92,62.15
2018,1,17,8,15,110.0,44.5,1.35,10.6,60.0,108.69,84.94
2018,1,17,8,30,122.0,55.0,1.3,10.9,77.0,131.49,106.38
2018,1,17,8,45,155.5,73.5,1.25,11.15,108.5,177.9,147.08
2018,1,17,9,0,189.0,92.0,1.2,11.4,140.0,227.18,189.44
2018,1,17,9,15,147.5,109.0,1.2,11.75,150.5,218.59,182.21
2018,1,17,9,30,106.0,126.0,1.2,12.1,161.0,216.42,179.69
2018,1,17,9,45,68.0,133.0,1.2,12.45,156.5,188.08,155.27
2018,1,17,10,0,30.0,140.0,1.2,12.8,152.0,168.42,137.65
2018,1,17,10,15,17.0,141.5,1.3,13.0,148.5,148.48,120.54
2018,1,17,10,30,4.0,143.0,1.4,13.2,145.0,138.82,111.85
2018,1,17,10,45,11.0,155.0,1.5,13.4,160.5,156.94,126.93
2018,1,17,11,0,18.0,167.0,1.6,13.6,176.0,175.55,142.23
2018,1,17,11,15,71.5,190.5,1.6,13.75,226.5,263.98,215.76
2018,1,17,11,30,125.0,214.0,1.6,13.9,277.0,358.64,291.84
2018,1,17,11,45,231.5,211.5,1.65,14.05,330.5,471.71,382.0
2018,1,17,12,0,338.0,209.0,1.7,14.2,384.0,568.53,457.29
2018,1,17,12,15,409.5,195.5,1.65,14.3,408.5,637.45,508.75
2018,1,17,12,30,481.0,182.0,1.6,14.4,433.0,687.69,546.13
2018,1,17,12,45,478.0,180.5,1.55,14.45,427.5,680.87,540.24
2018,1,17,13,0,475.0,179.0,1.5,14.5,422.0,672.01,533.49
2018,1,17,13,15,412.5,187.0,1.45,14.5,394.0,618.68,492.9
2018,1,17,13,30,350.0,195.0,1.4,14.5,366.0,549.0,440.36
2018,1,17,13,45,303.5,192.5,1.4,14.5,336.5,498.86,402.38
2018,1,17,14,0,257.0,190.0,1.4,14.5,307.0,449.74,364.41
2018,1,17,14,15,333.0,166.5,1.35,14.35,308.5,475.27,386.83
2018,1,17,14,30,409.0,143.0,1.3,14.2,310.0,511.13,415.82
2018,1,17,14,45,379.0,135.0,1.25,14.05,280.0,464.26,379.13
2018,1,17,15,0,349.0,127.0,1.2,13.9,250.0,418.34,343.21
2018,1,17,15,15,388.5,108.0,1.2,13.9,230.5,407.14,335.05
2018,1,17,15,30,428.0,89.0,1.2,13.9,211.0,391.24,322.09
2018,1,17,15,45,381.0,79.0,1.1,13.25,175.5,331.77,272.98
2018,1,17,16,0,334.0,69.0,1.0,12.6,140.0,276.06,225.85
2018,1,17,16,15,290.0,56.5,1.0,12.4,108.0,222.89,179.47
2018,1,17,16,30,246.0,44.0,1.0,12.2,76.0,174.12,135.47
2018,1,17,16,45,164.0,29.5,1.0,11.95,47.5,113.66,77.1
2018,1,17,17,0,82.0,15.0,1.0,11.7,19.0,50.49,0.0
2018,1,17,17,15,41.0,7.5,1.0,11.6,9.5,17.32,0.0
2018,1,17,17,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,18,7,15,0.5,1.0,1.55,11.2,1.0,0.0,0.0
2018,1,18,7,30,1.0,2.0,1.6,11.3,2.0,2.08,0.0
2018,1,18,7,45,0.5,4.0,1.65,11.4,4.0,3.66,0.0
2018,1,18,8,0,0.0,6.0,1.7,11.5,6.0,5.26,0.0
2018,1,18,8,15,0.0,8.0,1.75,11.6,8.0,7.02,0.27
2018,1,18,8,30,0.0,10.0,1.8,11.7,10.0,8.78,1.88
2018,1,18,8,45,0.0,14.0,1.85,11.8,14.0,12.3,4.99
2018,1,18,9,0,0.0,18.0,1.9,11.9,18.0,15.82,8.09
2018,1,18,9,15,0.0,36.0,1.95,11.95,36.0,31.72,21.89
2018,1,18,9,30,0.0,54.0,2.0,12.0,54.0,47.67,35.63
2018,1,18,9,45,0.0,60.0,2.05,12.1,60.0,53.0,40.14
2018,1,18,10,0,0.0,66.0,2.1,12.2,66.0,58.33,44.62
2018,1,18,10,15,24.5,109.5,2.2,12.25,120.5,127.71,104.28
2018,1,18,10,30,49.0,153.0,2.3,12.3,175.0,198.14,163.52
2018,1,18,10,45,28.0,130.0,2.4,12.4,142.5,153.88,125.71
2018,1,18,11,0,7.0,107.0,2.5,12.5,110.0,102.93,82.16
2018,1,18,11,15,3.5,110.5,2.5,12.55,112.0,103.23,82.21
2018,1,18,11,30,0.0,114.0,2.5,12.6,114.0,103.44,82.13
2018,1,18,11,45,1.0,114.0,2.55,12.65,114.5,104.23,82.77
2018,1,18,12,0,2.0,114.0,2.6,12.7,115.0,105.09,83.48
2018,1,18,12,15,4.5,132.5,2.7,12.7,135.0,125.94,101.0
2018,1,18,12,30,7.0,151.0,2.8,12.7,155.0,147.34,118.88
2018,1,18,12,45,5.5,136.5,2.85,12.75,139.5,131.0,105.21
2018,1,18,13,0,4.0,122.0,2.9,12.8,124.0,114.98,91.85
2018,1,18,13,15,4.5,121.5,2.95,12.75,123.5,115.04,92.03
2018,1,18,13,30,5.0,121.0,3.0,12.7,123.0,115.13,92.23
2018,1,18,13,45,12.5,140.0,3.05,12.6,145.5,141.56,114.81
2018,1,18,14,0,20.0,159.0,3.1,12.5,168.0,168.81,137.96
2018,1,18,14,15,19.0,142.0,3.05,12.4,150.0,149.88,122.33
2018,1,18,14,30,18.0,125.0,3.0,12.3,132.0,131.19,106.86
2018,1,18,14,45,20.5,104.0,2.95,12.15,111.5,118.49,96.47
2018,1,18,15,0,23.0,83.0,2.9,12.0,91.0,96.87,78.36
2018,1,18,15,15,44.0,88.5,2.9,12.0,102.0,117.2,96.24
2018,1,18,15,30,65.0,94.0,2.9,12.0,113.0,136.84,113.11
2018,1,18,15,45,64.5,76.0,2.75,11.7,92.5,122.97,100.95
2018,1,18,16,0,64.0,58.0,2.6,11.4,72.0,98.96,79.91
2018,1,18,16,15,37.5,36.5,2.65,11.2,44.0,58.09,44.12
2018,1,18,16,30,11.0,15.0,2.7,11.0,16.0,18.1,9.54
2018,1,18,16,45,12.0,9.0,2.75,10.85,10.0,13.81,4.89
2018,1,18,17,0,13.0,3.0,2.8,10.7,4.0,7.99,0.0
2018,1,18,17,15,6.5,1.5,2.9,10.6,2.0,3.04,0.0
2018,1,18,17,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,19,7,15,27.5,4.5,2.1,8.1,5.0,0.0,0.0
2018,1,19,7,30,55.0,9.0,2.1,8.5,10.0,22.69,0.0
2018,1,19,7,45,189.0,22.0,2.05,8.9,38.5,95.89,0.0
2018,1,19,8,0,323.0,35.0,2.0,9.3,67.0,180.68,132.78
2018,1,19,8,15,421.5,43.5,2.1,9.5,106.5,252.39,201.62
2018,1,19,8,30,520.0,52.0,2.2,9.7,146.0,333.88,274.17
2018,1,19,8,45,581.0,57.0,2.25,9.9,187.5,400.61,333.32
2018,1,19,9,0,642.0,62.0,2.3,10.1,229.0,471.88,394.42
2018,1,19,9,15,682.5,65.5,2.3,10.3,268.5,532.49,444.92
2018,1,19,9,30,723.0,69.0,2.3,10.5,308.0,590.9,492.17
2018,1,19,9,45,718.0,77.5,2.3,10.65,336.5,632.09,523.62
2018,1,19,10,0,713.0,86.0,2.3,10.8,365.0,666.73,548.83
2018,1,19,10,15,626.0,103.5,2.3,10.9,362.0,644.75,530.65
2018,1,19,10,30,539.0,121.0,2.3,11.0,359.0,614.17,506.13
2018,1,19,10,45,491.5,117.5,2.3,11.1,343.5,577.2,476.97
2018,1,19,11,0,444.0,114.0,2.3,11.2,328.0,543.34,450.02
2018,1,19,11,15,437.5,133.5,2.35,11.25,350.0,571.2,471.05
2018,1,19,11,30,431.0,153.0,2.4,11.3,372.0,596.65,489.53
2018,1,19,11,45,331.0,183.5,2.45,11.4,353.5,528.0,433.69
2018,1,19,12,0,231.0,214.0,2.5,11.5,335.0,476.03,390.18
2018,1,19,12,15,368.0,194.5,2.55,11.5,388.0,579.89,475.07
2018,1,19,12,30,505.0,175.0,2.6,11.5,441.0,702.75,570.6
2018,1,19,12,45,568.5,152.5,2.7,11.5,449.0,731.95,593.1
2018,1,19,13,0,632.0,130.0,2.8,11.5,457.0,766.97,619.84
2018,1,19,13,15,709.5,113.5,2.9,11.4,472.0,808.98,651.94
2018,1,19,13,30,787.0,97.0,3.0,11.3,487.0,839.95,675.87
2018,1,19,13,45,786.5,93.0,3.1,11.25,469.5,818.41,661.24
2018,1,19,14,0,786.0,89.0,3.2,11.2,452.0,793.8,644.71
2018,1,19,14,15,730.0,90.5,3.25,11.1,412.0,732.23,599.94
2018,1,19,14,30,674.0,92.0,3.3,11.0,372.0,666.64,551.45
2018,1,19,14,45,688.0,82.5,3.35,10.9,348.5,641.18,533.35
2018,1,19,15,0,702.0,73.0,3.4,10.8,325.0,612.33,512.0
2018,1,19,15,15,693.5,67.5,3.4,10.8,294.0,570.18,478.25
2018,1,19,15,30,685.0,62.0,3.4,10.8,263.0,523.1,439.21
2018,1,19,15,45,621.5,59.5,3.25,10.3,221.0,454.02,380.92
2018,1,19,16,0,558.0,57.0,3.1,9.8,179.0,385.53,321.58
2018,1,19,16,15,513.0,48.5,3.05,9.55,141.5,324.02,266.23
2018,1,19,16,30,468.0,40.0,3.0,9.3,104.0,266.32,212.15
2018,1,19,16,45,341.0,31.0,2.95,9.0,68.5,182.08,131.68
2018,1,19,17,0,214.0,22.0,2.9,8.7,33.0,101.52,0.0
2018,1,19,17,15,107.0,11.0,2.9,8.6,16.5,37.68,0.0
2018,1,19,17,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,3.0,8.35,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,3.05,8.05,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,3.1,7.95,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,3.15,7.55,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,3.05,6.9,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,3.0,6.55,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,3.0,6.25,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.95,6.15,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.9,6.05,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.9,5.95,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.9,5.85,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.95,5.8,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,3.0,5.75,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,3.0,5.65,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,3.0,5.65,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.95,5.75,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,1,20,7,15,53.0,5.5,2.9,6.25,6.0,0.0,0.0
2018,1,20,7,30,106.0,11.0,2.9,6.7,12.0,37.89,0.0
2018,1,20,7,45,268.5,20.5,2.95,7.2,42.5,120.39,11.12
2018,1,20,8,0,431.0,30.0,3.0,7.7,73.0,216.69,161.29
2018,1,20,8,15,522.5,36.0,3.0,8.05,114.0,283.56,228.18
2018,1,20,8,30,614.0,42.0,3.0,8.4,155.0,364.21,301.19
2018,1,20,8,45,670.0,46.0,3.0,8.8,197.5,431.75,361.66
2018,1,20,9,0,726.0,50.0,3.0,9.2,240.0,503.14,423.17
2018,1,20,9,15,761.0,53.0,3.1,9.5,280.0,563.47,474.1
2018,1,20,9,30,796.0,56.0,3.2,9.8,320.0,624.78,524.0
2018,1,20,9,45,820.0,58.0,3.25,10.15,356.0,677.5,563.73
2018,1,20,10,0,844.0,60.0,3.3,10.5,392.0,722.81,596.92
2018,1,20,10,15,859.5,62.0,3.3,10.7,422.5,766.53,628.43
2018,1,20,10,30,875.0,64.0,3.3,10.9,453.0,808.33,658.02
2018,1,20,10,45,885.0,66.0,3.3,11.1,477.0,843.27,682.16
2018,1,20,11,0,895.0,68.0,3.3,11.3,501.0,875.45,704.12
2018,1,20,11,15,901.5,69.0,3.35,11.4,518.0,900.26,721.2
2018,1,20,11,30,908.0,70.0,3.4,11.5,535.0,921.81,736.01
2018,1,20,11,45,906.0,72.0,3.4,11.65,543.0,933.45,743.3
2018,1,20,12,0,904.0,74.0,3.4,11.8,551.0,941.43,748.17
2018,1,20,12,15,868.0,83.5,3.4,11.85,543.0,933.18,741.87
2018,1,20,12,30,832.0,93.0,3.4,11.9,535.0,911.51,726.19
2018,1,20,12,45,837.0,91.5,3.35,11.95,532.0,910.73,725.52
2018,1,20,13,0,842.0,90.0,3.3,12.0,529.0,906.42,722.28
2018,1,20,13,15,866.0,81.5,3.3,12.0,523.0,906.97,723.22
2018,1,20,13,30,890.0,73.0,3.3,12.0,517.0,894.4,714.78
2018,1,20,13,45,881.0,72.0,3.25,12.0,496.5,867.48,695.76
2018,1,20,14,0,872.0,71.0,3.2,12.0,476.0,837.62,674.69
2018,1,20,14,15,859.5,68.5,3.2,11.9,448.5,807.79,654.11
2018,1,20,14,30,847.0,66.0,3.2,11.8,421.0,767.58,625.56
2018,1,20,14,45,828.5,63.5,3.15,11.75,388.0,720.73,591.29
2018,1,20,15,0,810.0,61.0,3.1,11.7,355.0,672.46,555.39
2018,1,20,15,15,745.5,61.0,3.1,11.7,309.0,595.15,495.75
2018,1,20,15,30,681.0,61.0,3.1,11.7,263.0,520.77,435.16
2018,1,20,15,45,576.0,54.5,2.9,11.05,208.0,422.35,353.84
2018,1,20,16,0,471.0,48.0,2.7,10.4,153.0,329.28,274.89
2018,1,20,16,15,483.0,43.5,2.7,9.95,130.5,304.64,250.45
2018,1,20,16,30,495.0,39.0,2.7,9.5,108.0,277.61,221.38
2018,1,20,16,45,377.5,30.5,2.7,9.1,72.0,195.82,143.57
2018,1,20,17,0,260.0,22.0,2.7,8.7,36.0,117.45,0.86
2018,1,20,17,15,130.0,11.0,2.7,8.6,18.0,43.8,0.0
2018,1,20,17,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.5,7.65,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.45,7.55,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,21,7,15,21.5,3.0,0.9,8.4,3.5,0.0,0.0
2018,1,21,7,30,43.0,6.0,0.9,8.5,7.0,16.74,0.0
2018,1,21,7,45,67.5,13.5,0.85,8.6,18.5,45.28,4.3
2018,1,21,8,0,92.0,21.0,0.8,8.7,30.0,72.7,52.01
2018,1,21,8,15,48.5,30.5,0.9,8.85,35.5,54.76,40.82
2018,1,21,8,30,5.0,40.0,1.0,9.0,41.0,37.71,27.04
2018,1,21,8,45,5.0,40.5,1.05,9.15,41.5,38.39,27.92
2018,1,21,9,0,5.0,41.0,1.1,9.3,42.0,39.07,28.64
2018,1,21,9,15,2.5,66.0,1.2,9.5,66.5,60.44,47.17
2018,1,21,9,30,0.0,91.0,1.3,9.7,91.0,83.74,67.09
2018,1,21,9,45,1.0,109.0,1.4,9.9,109.5,102.41,82.91
2018,1,21,10,0,2.0,127.0,1.5,10.1,128.0,121.35,98.79
2018,1,21,10,15,2.0,132.0,1.6,10.3,133.0,125.65,102.14
2018,1,21,10,30,2.0,137.0,1.7,10.5,138.0,130.11,105.65
2018,1,21,10,45,35.0,171.5,1.85,10.7,188.5,207.91,171.5
2018,1,21,11,0,68.0,206.0,2.0,10.9,239.0,278.74,230.05
2018,1,21,11,15,100.0,218.5,2.05,11.05,269.0,323.06,266.34
2018,1,21,11,30,132.0,231.0,2.1,11.2,299.0,385.4,316.42
2018,1,21,11,45,120.5,230.5,2.2,11.3,293.5,375.28,307.62
2018,1,21,12,0,109.0,230.0,2.3,11.4,288.0,347.16,285.01
2018,1,21,12,15,115.5,235.5,2.3,11.5,297.0,377.92,309.46
2018,1,21,12,30,122.0,241.0,2.3,11.6,306.0,390.94,319.63
2018,1,21,12,45,132.5,238.5,2.35,11.65,308.5,397.17,324.98
2018,1,21,13,0,143.0,236.0,2.4,11.7,311.0,402.91,330.02
2018,1,21,13,15,155.0,230.0,2.4,11.75,309.5,404.95,332.19
2018,1,21,13,30,167.0,224.0,2.4,11.8,308.0,406.23,333.79
2018,1,21,13,45,156.0,215.0,2.4,11.8,291.0,382.76,315.19
2018,1,21,14,0,145.0,206.0,2.4,11.8,274.0,359.39,296.66
2018,1,21,14,15,174.0,192.5,2.35,11.8,269.5,363.33,301.13
2018,1,21,14,30,203.0,179.0,2.3,11.8,265.0,365.15,303.65
2018,1,21,14,45,127.0,146.5,2.25,11.75,199.0,261.4,217.89
2018,1,21,15,0,51.0,114.0,2.2,11.7,133.0,151.81,125.35
2018,1,21,15,15,42.5,107.5,2.2,11.7,122.0,138.04,113.74
2018,1,21,15,30,34.0,101.0,2.2,11.7,111.0,125.23,102.61
2018,1,21,15,45,51.0,93.5,2.0,11.25,106.0,127.25,104.51
2018,1,21,16,0,68.0,86.0,1.8,10.8,101.0,128.24,105.0
2018,1,21,16,15,51.5,69.0,1.9,10.65,79.0,98.92,79.02
2018,1,21,16,30,35.0,52.0,2.0,10.5,57.0,71.22,54.33
2018,1,21,16,45,26.5,35.0,2.1,10.3,38.0,47.92,32.58
2018,1,21,17,0,18.0,18.0,2.2,10.1,19.0,23.31,0.0
2018,1,21,17,15,9.0,9.0,2.3,10.1,9.5,10.54,0.0
2018,1,21,17,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,3.5,10.95,0.0,0.0,0.0
