Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,7,45,180.0,28.5,1.5,11.25,48.0,104.71,66.68
2018,2,1,8,0,284.0,42.0,1.5,11.7,78.0,170.68,131.09
2018,2,1,8,15,298.0,57.0,1.45,12.0,108.5,210.46,168.73
2018,2,1,8,30,312.0,72.0,1.4,12.3,139.0,251.5,205.89
2018,2,1,8,45,380.5,80.5,1.3,12.6,180.0,315.28,260.4
2018,2,1,9,0,449.0,89.0,1.2,12.9,221.0,385.44,318.34
2018,2,1,9,15,513.5,93.0,1.2,13.3,265.0,458.76,377.02
2018,2,1,9,30,578.0,97.0,1.2,13.7,309.0,532.5,434.2
2018,2,1,9,45,683.0,86.0,1.15,14.05,361.5,621.65,501.37
2018,2,1,10,0,788.0,75.0,1.1,14.4,414.0,712.55,564.86
2018,2,1,10,15,705.5,100.5,1.15,14.8,420.5,710.25,560.76
2018,2,1,10,30,623.0,126.0,1.2,15.2,427.0,695.26,548.69
2018,2,1,10,45,635.0,129.5,1.25,15.6,450.0,728.68,571.65
2018,2,1,11,0,647.0,133.0,1.3,16.0,473.0,760.19,592.5
2018,2,1,11,15,677.0,129.5,1.35,16.3,495.5,797.78,617.71
2018,2,1,11,30,707.0,126.0,1.4,16.6,518.0,833.47,641.34
2018,2,1,11,45,731.0,121.5,1.45,16.85,533.0,860.07,658.75
2018,2,1,12,0,755.0,117.0,1.5,17.1,548.0,883.93,674.41
2018,2,1,12,15,780.0,111.0,1.5,17.3,558.0,898.32,683.2
2018,2,1,12,30,805.0,105.0,1.5,17.5,568.0,915.5,694.09
2018,2,1,12,45,837.0,93.5,1.55,17.65,571.5,928.9,703.31
2018,2,1,13,0,869.0,82.0,1.6,17.8,575.0,928.42,703.41
2018,2,1,13,15,864.5,81.0,1.6,17.85,562.0,912.77,693.2
2018,2,1,13,30,860.0,80.0,1.6,17.9,549.0,893.74,680.98
2018,2,1,13,45,810.0,88.0,1.6,17.95,517.0,850.83,652.47
2018,2,1,14,0,760.0,96.0,1.6,18.0,485.0,797.31,616.54
2018,2,1,14,15,769.5,88.5,1.6,17.85,464.5,774.85,602.63
2018,2,1,14,30,779.0,81.0,1.6,17.7,444.0,748.88,585.81
2018,2,1,14,45,766.5,77.0,1.55,17.6,413.0,706.64,556.6
2018,2,1,15,0,754.0,73.0,1.5,17.5,382.0,662.66,525.88
2018,2,1,15,15,716.0,73.0,1.5,17.5,343.5,604.16,483.94
2018,2,1,15,30,678.0,73.0,1.5,17.5,305.0,550.01,442.4
2018,2,1,15,45,649.5,66.5,1.45,16.6,265.5,491.93,397.92
2018,2,1,16,0,621.0,60.0,1.4,15.7,226.0,434.94,352.42
2018,2,1,16,15,524.5,56.0,1.45,15.2,178.5,348.2,281.26
2018,2,1,16,30,428.0,52.0,1.5,14.7,131.0,270.27,215.31
2018,2,1,16,45,380.0,42.0,1.6,14.25,97.5,214.67,165.53
2018,2,1,17,0,332.0,32.0,1.7,13.8,64.0,164.23,114.91
2018,2,1,17,15,198.5,20.0,1.7,13.65,36.5,85.49,0.0
2018,2,1,17,30,65.0,8.0,1.7,13.5,9.0,21.41,0.0
2018,2,1,17,45,32.5,4.0,1.7,13.35,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,2,7,15,99.0,8.5,1.05,13.0,12.5,7.73,0.0
2018,2,2,7,30,198.0,17.0,1.1,13.2,25.0,66.6,0.0
2018,2,2,7,45,291.5,27.5,1.1,13.45,56.5,140.7,91.65
2018,2,2,8,0,385.0,38.0,1.1,13.7,88.0,205.83,156.83
2018,2,2,8,15,354.5,54.5,1.2,13.9,115.0,231.61,184.14
2018,2,2,8,30,324.0,71.0,1.3,14.1,142.0,256.01,208.1
2018,2,2,8,45,433.0,75.0,1.45,14.3,191.5,336.96,276.82
2018,2,2,9,0,542.0,79.0,1.6,14.5,241.0,433.94,356.54
2018,2,2,9,15,633.0,75.5,1.65,14.65,290.5,515.66,422.16
2018,2,2,9,30,724.0,72.0,1.7,14.8,340.0,600.09,488.16
2018,2,2,9,45,746.0,76.5,1.8,14.95,377.0,652.93,527.06
2018,2,2,10,0,768.0,81.0,1.9,15.1,414.0,705.15,564.65
2018,2,2,10,15,641.0,119.0,1.9,15.35,410.5,680.86,544.66
2018,2,2,10,30,514.0,157.0,1.9,15.6,407.0,633.77,507.18
2018,2,2,10,45,503.5,169.5,1.95,15.8,425.0,654.96,522.26
2018,2,2,11,0,493.0,182.0,2.0,16.0,443.0,673.58,534.73
2018,2,2,11,15,556.0,168.5,1.95,16.25,472.0,726.07,572.97
2018,2,2,11,30,619.0,155.0,1.9,16.5,501.0,786.36,614.32
2018,2,2,11,45,672.5,141.0,1.9,16.75,523.0,829.46,643.06
2018,2,2,12,0,726.0,127.0,1.9,17.0,545.0,869.85,669.77
2018,2,2,12,15,763.0,116.0,1.9,17.2,557.0,895.08,686.02
2018,2,2,12,30,800.0,105.0,1.9,17.4,569.0,912.0,696.77
2018,2,2,12,45,846.5,92.0,1.95,17.55,579.0,937.37,714.16
2018,2,2,13,0,893.0,79.0,2.0,17.7,589.0,948.62,721.98
2018,2,2,13,15,893.5,77.5,1.95,17.75,578.0,936.7,713.54
2018,2,2,13,30,894.0,76.0,1.9,17.8,567.0,921.15,703.03
2018,2,2,13,45,894.0,73.5,1.9,17.85,549.5,900.31,689.63
2018,2,2,14,0,894.0,71.0,1.9,17.9,532.0,875.99,673.92
2018,2,2,14,15,840.0,79.0,1.85,17.9,494.0,823.89,638.46
2018,2,2,14,30,786.0,87.0,1.8,17.9,456.0,762.97,596.56
2018,2,2,14,45,766.0,84.0,1.7,17.85,422.5,715.76,563.64
2018,2,2,15,0,746.0,81.0,1.6,17.8,389.0,667.31,529.25
2018,2,2,15,15,751.0,71.5,1.6,17.8,356.5,627.9,501.63
2018,2,2,15,30,756.0,62.0,1.6,17.8,324.0,585.65,469.93
2018,2,2,15,45,713.0,57.0,1.4,17.15,279.0,517.04,416.37
2018,2,2,16,0,670.0,52.0,1.2,16.5,234.0,450.71,362.98
2018,2,2,16,15,593.5,49.5,1.25,16.05,189.0,375.73,301.6
2018,2,2,16,30,517.0,47.0,1.3,15.6,144.0,305.19,241.7
2018,2,2,16,45,415.0,40.5,1.35,15.1,104.5,227.27,174.69
2018,2,2,17,0,313.0,34.0,1.4,14.6,65.0,160.0,113.05
2018,2,2,17,15,195.5,21.5,1.45,14.35,37.5,86.88,1.3
2018,2,2,17,30,78.0,9.0,1.5,14.1,10.0,25.2,0.0
2018,2,2,17,45,39.0,4.5,1.55,13.85,5.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,2,3,7,15,117.0,9.5,2.2,12.2,14.5,32.27,0.0
2018,2,3,7,30,234.0,19.0,2.2,12.6,29.0,77.74,0.0
2018,2,3,7,45,380.5,26.5,2.25,13.0,67.0,168.35,112.61
2018,2,3,8,0,527.0,34.0,2.3,13.4,105.0,251.56,192.61
2018,2,3,8,15,600.5,39.5,2.3,13.8,149.5,321.23,255.88
2018,2,3,8,30,674.0,45.0,2.3,14.2,194.0,397.79,322.88
2018,2,3,8,45,720.0,48.5,2.25,14.55,238.5,463.57,379.23
2018,2,3,9,0,766.0,52.0,2.2,14.9,283.0,532.31,435.65
2018,2,3,9,15,795.5,55.0,2.3,15.3,325.0,592.37,483.71
2018,2,3,9,30,825.0,58.0,2.4,15.7,367.0,652.94,529.93
2018,2,3,9,45,845.5,60.5,2.45,16.1,404.5,700.26,563.38
2018,2,3,10,0,866.0,63.0,2.5,16.5,442.0,752.18,599.6
2018,2,3,10,15,880.5,65.0,2.5,16.8,474.0,797.3,630.07
2018,2,3,10,30,895.0,67.0,2.5,17.1,506.0,840.33,658.6
2018,2,3,10,45,905.0,68.0,2.45,17.4,531.0,875.83,681.03
2018,2,3,11,0,915.0,69.0,2.4,17.7,556.0,908.48,701.25
2018,2,3,11,15,921.0,70.0,2.4,17.95,574.0,934.4,717.29
2018,2,3,11,30,927.0,71.0,2.4,18.2,592.0,956.92,731.05
2018,2,3,11,45,930.5,71.0,2.35,18.45,602.0,972.25,739.48
2018,2,3,12,0,934.0,71.0,2.3,18.7,612.0,983.86,745.54
2018,2,3,12,15,934.0,71.5,2.25,18.85,614.5,988.98,747.66
2018,2,3,12,30,934.0,72.0,2.2,19.0,617.0,990.22,747.42
2018,2,3,12,45,932.0,71.5,2.15,19.1,611.5,984.41,742.8
2018,2,3,13,0,930.0,71.0,2.1,19.2,606.0,974.77,735.87
2018,2,3,13,15,925.0,70.5,2.05,19.25,593.0,958.56,724.87
2018,2,3,13,30,920.0,70.0,2.0,19.3,580.0,938.75,711.64
2018,2,3,13,45,912.5,69.0,1.95,19.35,559.5,912.58,694.22
2018,2,3,14,0,905.0,68.0,1.9,19.4,539.0,883.18,674.7
2018,2,3,14,15,892.5,67.0,1.85,19.3,511.0,846.51,650.53
2018,2,3,14,30,880.0,66.0,1.8,19.2,483.0,807.3,624.47
2018,2,3,14,45,863.5,63.5,1.7,19.15,449.0,760.76,592.41
2018,2,3,15,0,847.0,61.0,1.6,19.1,415.0,712.51,558.78
2018,2,3,15,15,823.0,59.5,1.6,19.1,376.5,664.65,525.62
2018,2,3,15,30,799.0,58.0,1.6,19.1,338.0,609.96,485.71
2018,2,3,15,45,765.0,54.5,1.35,18.45,295.0,546.56,436.37
2018,2,3,16,0,731.0,51.0,1.1,17.8,252.0,484.39,386.33
2018,2,3,16,15,679.5,46.5,1.1,17.55,207.5,413.82,328.72
2018,2,3,16,30,628.0,42.0,1.1,17.3,163.0,347.14,271.91
2018,2,3,16,45,531.0,36.5,1.1,17.05,119.5,265.7,202.1
2018,2,3,17,0,434.0,31.0,1.1,16.8,76.0,198.19,139.82
2018,2,3,17,15,275.5,20.5,1.1,16.7,44.0,109.2,19.51
2018,2,3,17,30,117.0,10.0,1.1,16.6,12.0,34.68,0.0
2018,2,3,17,45,58.5,5.0,1.05,16.5,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,2,4,7,15,64.5,9.0,1.5,12.15,12.0,21.2,0.0
2018,2,4,7,30,129.0,18.0,1.5,12.5,24.0,60.22,0.0
2018,2,4,7,45,223.5,30.5,1.5,12.8,55.5,121.15,82.44
2018,2,4,8,0,318.0,43.0,1.5,13.1,87.0,185.64,142.95
2018,2,4,8,15,370.5,54.5,1.55,13.35,124.0,238.23,190.66
2018,2,4,8,30,423.0,66.0,1.6,13.6,161.0,301.52,245.99
2018,2,4,8,45,383.5,85.0,1.65,13.85,185.0,322.17,265.31
2018,2,4,9,0,344.0,104.0,1.7,14.1,209.0,341.06,281.76
2018,2,4,9,15,263.5,129.0,1.75,14.35,216.0,323.88,267.61
2018,2,4,9,30,183.0,154.0,1.8,14.6,223.0,298.06,245.56
2018,2,4,9,45,191.0,171.0,1.85,14.9,249.5,330.8,271.74
2018,2,4,10,0,199.0,188.0,1.9,15.2,276.0,363.79,297.38
2018,2,4,10,15,303.0,186.0,1.9,15.4,330.5,465.78,378.6
2018,2,4,10,30,407.0,184.0,1.9,15.6,385.0,576.12,463.11
2018,2,4,10,45,423.0,191.5,1.9,15.85,410.0,611.41,487.87
2018,2,4,11,0,439.0,199.0,1.9,16.1,435.0,645.87,512.24
2018,2,4,11,15,531.0,178.0,1.9,16.25,472.5,715.65,564.34
2018,2,4,11,30,623.0,157.0,1.9,16.4,510.0,793.98,619.7
2018,2,4,11,45,742.5,126.0,1.9,16.6,554.0,879.37,677.69
2018,2,4,12,0,862.0,95.0,1.9,16.8,598.0,956.74,728.74
2018,2,4,12,15,895.5,86.0,1.9,16.9,610.5,971.94,737.6
2018,2,4,12,30,929.0,77.0,1.9,17.0,623.0,993.28,751.41
2018,2,4,12,45,926.0,77.0,1.85,17.15,617.5,987.19,746.15
2018,2,4,13,0,923.0,77.0,1.8,17.3,612.0,977.29,738.84
2018,2,4,13,15,920.0,75.5,1.8,17.45,599.0,961.77,728.64
2018,2,4,13,30,917.0,74.0,1.8,17.6,586.0,942.59,716.16
2018,2,4,13,45,911.5,72.0,1.75,17.7,565.5,916.98,698.95
2018,2,4,14,0,906.0,70.0,1.7,17.8,545.0,888.05,679.6
2018,2,4,14,15,881.0,71.0,1.65,17.85,513.5,843.27,649.44
2018,2,4,14,30,856.0,72.0,1.6,17.9,482.0,796.7,617.92
2018,2,4,14,45,855.0,67.5,1.55,17.95,452.5,760.52,593.43
2018,2,4,15,0,854.0,63.0,1.5,18.0,423.0,721.5,566.53
2018,2,4,15,15,830.5,60.5,1.5,18.0,383.5,672.34,532.42
2018,2,4,15,30,807.0,58.0,1.5,18.0,344.0,616.3,491.7
2018,2,4,15,45,772.5,55.0,1.3,17.55,301.0,552.74,442.18
2018,2,4,16,0,738.0,52.0,1.1,17.1,258.0,490.4,391.97
2018,2,4,16,15,686.5,47.0,1.1,16.85,212.5,418.75,333.56
2018,2,4,16,30,635.0,42.0,1.1,16.6,167.0,351.03,275.94
2018,2,4,16,45,548.0,36.5,1.15,16.4,123.5,273.05,208.69
2018,2,4,17,0,461.0,31.0,1.2,16.2,80.0,207.63,148.16
2018,2,4,17,15,291.0,21.0,1.25,15.95,46.5,114.98,34.37
2018,2,4,17,30,121.0,11.0,1.3,15.7,13.0,36.54,0.0
2018,2,4,17,45,60.5,5.5,1.35,15.5,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,5,7,15,116.0,10.5,0.9,13.35,16.0,32.93,0.0
2018,2,5,7,30,232.0,21.0,0.9,13.5,32.0,90.65,0.0
2018,2,5,7,45,347.0,30.0,0.9,13.7,68.0,161.09,110.92
2018,2,5,8,0,462.0,39.0,0.9,13.9,104.0,236.02,180.46
2018,2,5,8,15,421.0,54.5,1.0,14.15,130.5,262.98,208.92
2018,2,5,8,30,380.0,70.0,1.1,14.4,157.0,281.92,228.69
2018,2,5,8,45,522.5,69.5,1.15,14.7,215.5,384.31,313.63
2018,2,5,9,0,665.0,69.0,1.2,15.0,274.0,496.4,403.3
2018,2,5,9,15,701.5,71.5,1.2,15.25,315.0,555.98,449.46
2018,2,5,9,30,738.0,74.0,1.2,15.5,356.0,613.9,493.29
2018,2,5,9,45,603.0,111.0,1.2,15.75,356.5,594.46,475.96
2018,2,5,10,0,468.0,148.0,1.2,16.0,357.0,551.91,441.56
2018,2,5,10,15,479.0,158.0,1.25,16.4,384.5,590.28,469.82
2018,2,5,10,30,490.0,168.0,1.3,16.8,412.0,627.7,496.11
2018,2,5,10,45,454.0,187.0,1.35,17.15,422.0,633.51,498.18
2018,2,5,11,0,418.0,206.0,1.4,17.5,432.0,635.41,497.67
2018,2,5,11,15,358.5,227.0,1.45,17.7,425.5,598.43,469.07
2018,2,5,11,30,299.0,248.0,1.5,17.9,419.0,574.7,449.88
2018,2,5,11,45,397.0,227.0,1.5,18.1,458.0,645.78,503.84
2018,2,5,12,0,495.0,206.0,1.5,18.3,497.0,736.95,569.46
2018,2,5,12,15,607.5,170.5,1.55,18.4,529.0,813.25,623.78
2018,2,5,12,30,720.0,135.0,1.6,18.5,561.0,881.05,669.69
2018,2,5,12,45,787.5,113.5,1.65,18.55,576.0,910.9,689.71
2018,2,5,13,0,855.0,92.0,1.7,18.6,591.0,942.79,711.58
2018,2,5,13,15,744.5,122.0,1.75,18.55,550.0,870.93,663.79
2018,2,5,13,30,634.0,152.0,1.8,18.5,509.0,791.92,611.08
2018,2,5,13,45,716.5,122.5,1.85,18.45,512.0,818.58,631.84
2018,2,5,14,0,799.0,93.0,1.9,18.4,515.0,832.71,642.89
2018,2,5,14,15,835.0,80.0,1.9,18.25,501.5,824.81,638.6
2018,2,5,14,30,871.0,67.0,1.9,18.1,488.0,803.9,625.46
2018,2,5,14,45,855.5,65.0,1.9,17.95,454.5,758.98,595.26
2018,2,5,15,0,840.0,63.0,1.9,17.8,421.0,712.29,563.5
2018,2,5,15,15,816.5,61.0,1.9,17.8,382.5,664.27,529.81
2018,2,5,15,30,793.0,59.0,1.9,17.8,344.0,609.39,489.43
2018,2,5,15,45,759.0,56.0,1.8,17.1,301.0,546.69,441.22
2018,2,5,16,0,725.0,53.0,1.7,16.4,258.0,485.19,392.13
2018,2,5,16,15,673.0,48.5,1.75,15.95,213.0,414.4,333.92
2018,2,5,16,30,621.0,44.0,1.8,15.5,168.0,347.56,276.52
2018,2,5,16,45,534.5,38.0,1.85,15.1,125.0,269.8,208.76
2018,2,5,17,0,448.0,32.0,1.9,14.7,82.0,204.61,148.54
2018,2,5,17,15,294.0,22.5,1.9,14.55,49.0,118.25,46.47
2018,2,5,17,30,140.0,13.0,1.9,14.4,16.0,42.61,0.0
2018,2,5,17,45,70.0,6.5,1.95,14.2,8.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,2,6,7,15,167.5,10.0,2.5,12.7,19.0,42.84,0.0
2018,2,6,7,30,335.0,20.0,2.5,13.1,38.0,114.64,0.0
2018,2,6,7,45,470.5,27.0,2.55,13.55,79.5,193.98,135.41
2018,2,6,8,0,606.0,34.0,2.6,14.0,121.0,282.14,216.87
2018,2,6,8,15,674.0,38.5,2.65,14.25,168.0,352.91,281.36
2018,2,6,8,30,742.0,43.0,2.7,14.5,215.0,429.88,349.01
2018,2,6,8,45,784.0,46.0,2.8,14.75,261.0,492.81,403.67
2018,2,6,9,0,826.0,49.0,2.9,15.0,307.0,561.36,460.67
2018,2,6,9,15,852.5,52.0,2.95,15.25,350.5,622.04,509.37
2018,2,6,9,30,879.0,55.0,3.0,15.5,394.0,682.86,555.2
2018,2,6,9,45,897.0,57.0,3.05,15.75,432.0,735.9,593.16
2018,2,6,10,0,915.0,59.0,3.1,16.0,470.0,787.57,629.42
2018,2,6,10,15,927.5,60.0,3.1,16.2,502.0,831.81,659.5
2018,2,6,10,30,940.0,61.0,3.1,16.4,534.0,873.66,687.5
2018,2,6,10,45,949.5,62.0,3.1,16.65,560.0,910.25,711.33
2018,2,6,11,0,959.0,63.0,3.1,16.9,586.0,943.77,732.84
2018,2,6,11,15,965.5,63.5,3.05,17.05,604.5,970.62,749.5
2018,2,6,11,30,972.0,64.0,3.0,17.2,623.0,993.89,763.7
2018,2,6,11,45,975.5,63.5,3.0,17.35,633.0,1009.3,773.02
2018,2,6,12,0,979.0,63.0,3.0,17.5,643.0,1020.78,779.86
2018,2,6,12,15,976.5,64.5,2.95,17.55,645.0,1025.1,781.86
2018,2,6,12,30,974.0,66.0,2.9,17.6,647.0,1025.33,781.32
2018,2,6,12,45,969.5,67.5,2.9,17.7,641.5,1019.6,777.29
2018,2,6,13,0,965.0,69.0,2.9,17.8,636.0,1009.89,770.78
2018,2,6,13,15,960.5,68.0,2.85,17.8,622.5,993.08,759.48
2018,2,6,13,30,956.0,67.0,2.8,17.8,609.0,972.49,745.77
2018,2,6,13,45,948.0,66.5,2.75,17.8,588.0,945.72,727.94
2018,2,6,14,0,940.0,66.0,2.7,17.8,567.0,915.59,707.85
2018,2,6,14,15,927.5,64.5,2.6,17.7,538.0,877.18,681.81
2018,2,6,14,30,915.0,63.0,2.5,17.6,509.0,836.09,653.78
2018,2,6,14,45,899.0,61.5,2.4,17.45,474.5,789.82,621.94
2018,2,6,15,0,883.0,60.0,2.3,17.3,440.0,741.67,588.36
2018,2,6,15,15,860.5,58.0,2.3,17.3,400.0,686.72,549.54
2018,2,6,15,30,838.0,56.0,2.3,17.3,360.0,631.09,509.03
2018,2,6,15,45,805.0,53.0,2.0,16.6,316.0,572.06,462.43
2018,2,6,16,0,772.0,50.0,1.7,15.9,272.0,508.83,411.13
2018,2,6,16,15,720.5,46.5,1.65,15.45,225.5,437.0,351.9
2018,2,6,16,30,669.0,43.0,1.6,15.0,179.0,368.94,293.37
2018,2,6,16,45,585.0,37.5,1.55,14.5,134.0,289.96,224.55
2018,2,6,17,0,501.0,32.0,1.5,14.0,89.0,219.19,159.94
2018,2,6,17,15,336.5,23.0,1.5,13.95,53.5,131.66,61.2
2018,2,6,17,30,172.0,14.0,1.5,13.9,18.0,50.65,0.0
2018,2,6,17,45,86.0,7.0,1.45,13.85,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,2,7,7,15,138.5,11.0,3.0,10.2,18.5,37.91,0.0
2018,2,7,7,30,277.0,22.0,3.1,10.6,37.0,104.71,7.3
2018,2,7,7,45,406.5,30.0,3.2,10.95,77.0,180.14,128.93
2018,2,7,8,0,536.0,38.0,3.3,11.3,117.0,259.82,202.89
2018,2,7,8,15,606.0,43.0,3.2,11.7,162.0,328.56,265.76
2018,2,7,8,30,676.0,48.0,3.1,12.1,207.0,403.69,332.16
2018,2,7,8,45,720.0,52.0,3.05,12.55,252.5,469.56,389.01
2018,2,7,9,0,764.0,56.0,3.0,13.0,298.0,538.21,445.88
2018,2,7,9,15,793.0,59.5,2.9,13.4,340.5,598.93,494.27
2018,2,7,9,30,822.0,63.0,2.8,13.8,383.0,660.12,540.55
2018,2,7,9,45,842.0,65.0,2.7,14.2,420.5,712.89,577.59
2018,2,7,10,0,862.0,67.0,2.6,14.6,458.0,757.89,607.93
2018,2,7,10,15,876.5,69.0,2.55,14.95,490.5,803.19,638.29
2018,2,7,10,30,891.0,71.0,2.5,15.3,523.0,846.42,666.56
2018,2,7,10,45,901.0,72.5,2.4,15.65,548.5,882.73,689.06
2018,2,7,11,0,911.0,74.0,2.3,16.0,574.0,916.18,709.23
2018,2,7,11,15,917.5,75.0,2.25,16.25,592.5,942.71,725.15
2018,2,7,11,30,924.0,76.0,2.2,16.5,611.0,965.83,738.73
2018,2,7,11,45,927.5,76.5,2.15,16.7,621.5,981.94,747.72
2018,2,7,12,0,931.0,77.0,2.1,16.9,632.0,994.31,754.33
2018,2,7,12,15,930.0,78.0,2.05,17.05,634.5,999.17,756.19
2018,2,7,12,30,929.0,79.0,2.0,17.2,637.0,1000.15,755.7
2018,2,7,12,45,924.0,80.0,1.95,17.4,631.0,993.41,750.12
2018,2,7,13,0,919.0,81.0,1.9,17.6,625.0,982.88,742.28
2018,2,7,13,15,914.5,80.0,1.9,17.65,612.0,966.61,731.87
2018,2,7,13,30,910.0,79.0,1.9,17.7,599.0,946.74,719.19
2018,2,7,13,45,901.5,78.0,1.85,17.8,578.0,919.77,701.08
2018,2,7,14,0,893.0,77.0,1.8,17.9,557.0,889.63,680.91
2018,2,7,14,15,881.0,75.5,1.7,17.9,529.0,852.9,655.9
2018,2,7,14,30,869.0,74.0,1.6,17.9,501.0,813.61,629.07
2018,2,7,14,45,851.5,72.5,1.55,17.9,467.0,774.59,602.78
2018,2,7,15,0,834.0,71.0,1.5,17.9,433.0,726.45,569.67
2018,2,7,15,15,810.0,68.0,1.5,17.9,393.5,670.49,530.84
2018,2,7,15,30,786.0,65.0,1.5,17.9,354.0,614.06,489.85
2018,2,7,15,45,751.0,61.5,1.2,17.35,310.5,550.16,439.79
2018,2,7,16,0,716.0,58.0,0.9,16.8,267.0,487.56,389.19
2018,2,7,16,15,664.0,53.5,0.95,16.45,221.5,416.84,332.45
2018,2,7,16,30,612.0,49.0,1.0,16.1,176.0,353.04,278.64
2018,2,7,16,45,526.5,42.5,1.05,15.7,132.0,275.52,212.41
2018,2,7,17,0,441.0,36.0,1.1,15.3,88.0,206.91,151.22
2018,2,7,17,15,290.0,25.0,1.05,15.15,53.0,121.5,62.51
2018,2,7,17,30,139.0,14.0,1.0,15.0,18.0,43.45,0.0
2018,2,7,17,45,69.5,7.0,1.0,14.85,9.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.35,13.7,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.25,13.3,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.2,12.8,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.2,12.7,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.2,12.6,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.35,12.1,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.45,11.9,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,8,7,15,136.0,11.5,1.3,11.0,19.5,37.86,0.0
2018,2,8,7,30,272.0,23.0,1.3,11.4,39.0,105.03,21.54
2018,2,8,7,45,401.5,31.5,1.35,11.85,79.5,180.12,129.27
2018,2,8,8,0,531.0,40.0,1.4,12.3,120.0,263.62,204.3
2018,2,8,8,15,602.0,45.5,1.3,12.6,166.0,329.79,263.63
2018,2,8,8,30,673.0,51.0,1.2,12.9,212.0,406.0,328.98
2018,2,8,8,45,717.5,55.0,1.1,13.2,257.5,472.2,383.97
2018,2,8,9,0,762.0,59.0,1.0,13.5,303.0,541.21,438.54
2018,2,8,9,15,795.5,61.5,0.95,13.95,346.5,603.7,485.84
2018,2,8,9,30,829.0,64.0,0.9,14.4,390.0,667.01,531.07
2018,2,8,9,45,854.0,64.5,0.85,14.85,428.5,715.82,562.85
2018,2,8,10,0,879.0,65.0,0.8,15.3,467.0,769.49,597.21
2018,2,8,10,15,893.0,66.5,0.8,15.8,499.5,814.45,625.2
2018,2,8,10,30,907.0,68.0,0.8,16.3,532.0,857.24,651.28
2018,2,8,10,45,917.0,69.5,0.8,16.8,558.0,894.08,672.98
2018,2,8,11,0,927.0,71.0,0.8,17.3,584.0,927.99,692.54
2018,2,8,11,15,933.5,71.0,0.8,17.65,602.0,953.64,706.97
2018,2,8,11,30,940.0,71.0,0.8,18.0,620.0,975.82,719.26
2018,2,8,11,45,944.0,71.5,0.75,18.35,631.0,992.65,727.1
2018,2,8,12,0,948.0,72.0,0.7,18.7,642.0,1005.68,732.64
2018,2,8,12,15,949.5,72.0,0.7,18.9,645.0,1011.78,735.52
2018,2,8,12,30,951.0,72.0,0.7,19.1,648.0,1013.93,736.18
2018,2,8,12,45,950.5,71.5,0.7,19.3,643.0,1009.55,732.98
2018,2,8,13,0,950.0,71.0,0.7,19.5,638.0,1001.21,727.55
2018,2,8,13,15,946.0,70.0,0.75,19.5,624.5,985.03,719.04
2018,2,8,13,30,942.0,69.0,0.8,19.5,611.0,965.09,708.27
2018,2,8,13,45,935.0,68.0,0.85,19.55,590.5,938.8,693.3
2018,2,8,14,0,928.0,67.0,0.9,19.6,570.0,909.15,676.1
2018,2,8,14,15,917.0,66.0,0.95,19.55,542.0,872.89,654.62
2018,2,8,14,30,906.0,65.0,1.0,19.5,514.0,833.88,631.02
2018,2,8,14,45,891.0,63.5,1.05,19.4,480.0,788.59,602.79
2018,2,8,15,0,876.0,62.0,1.1,19.3,446.0,741.34,572.63
2018,2,8,15,15,854.0,59.5,1.1,19.3,406.0,686.23,535.35
2018,2,8,15,30,832.0,57.0,1.1,19.3,366.0,630.41,496.47
2018,2,8,15,45,800.5,54.0,1.2,18.45,322.0,572.37,454.76
2018,2,8,16,0,769.0,51.0,1.3,17.6,278.0,510.01,407.61
2018,2,8,16,15,722.0,47.0,1.4,17.1,232.0,439.81,351.36
2018,2,8,16,30,675.0,43.0,1.5,16.6,186.0,372.97,295.07
2018,2,8,16,45,597.0,38.0,1.6,16.05,141.0,296.37,229.04
2018,2,8,17,0,519.0,33.0,1.7,15.5,96.0,227.31,166.78
2018,2,8,17,15,354.5,24.0,1.75,15.2,58.5,139.77,77.9
2018,2,8,17,30,190.0,15.0,1.8,14.9,21.0,55.72,0.0
2018,2,8,17,45,95.0,7.5,1.85,14.65,10.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,9,7,15,167.0,11.0,0.95,11.7,21.5,43.67,0.0
2018,2,9,7,30,334.0,22.0,0.9,12.1,43.0,121.25,38.16
2018,2,9,7,45,463.5,28.5,0.8,12.5,85.0,193.89,139.02
2018,2,9,8,0,593.0,35.0,0.7,12.9,127.0,279.24,214.61
2018,2,9,8,15,658.5,39.5,0.6,13.2,173.5,348.43,275.45
2018,2,9,8,30,724.0,44.0,0.5,13.5,220.0,423.66,338.56
2018,2,9,8,45,753.0,49.5,0.45,13.8,264.0,485.72,389.09
2018,2,9,9,0,782.0,55.0,0.4,14.1,308.0,549.06,438.12
2018,2,9,9,15,821.5,56.0,0.35,14.55,353.5,609.47,482.72
2018,2,9,9,30,861.0,57.0,0.3,15.0,399.0,675.63,528.01
2018,2,9,9,45,854.5,64.0,0.3,15.4,431.0,716.5,553.85
2018,2,9,10,0,848.0,71.0,0.3,15.8,463.0,760.73,581.76
2018,2,9,10,15,885.5,67.5,0.4,16.2,501.5,810.74,614.7
2018,2,9,10,30,923.0,64.0,0.5,16.6,540.0,866.83,651.21
2018,2,9,10,45,926.0,67.0,0.65,17.0,564.0,900.0,673.13
2018,2,9,11,0,929.0,70.0,0.8,17.4,588.0,929.82,693.16
2018,2,9,11,15,931.5,72.0,0.95,17.6,605.5,954.41,710.31
2018,2,9,11,30,934.0,74.0,1.1,17.8,623.0,975.39,725.19
2018,2,9,11,45,884.5,89.5,1.2,18.0,617.0,959.98,715.53
2018,2,9,12,0,835.0,105.0,1.3,18.2,611.0,949.43,709.57
2018,2,9,12,15,830.5,105.5,1.4,18.3,610.5,949.94,711.14
2018,2,9,12,30,826.0,106.0,1.5,18.4,610.0,946.84,710.26
2018,2,9,12,45,841.0,100.5,1.6,18.5,610.0,951.7,714.81
2018,2,9,13,0,856.0,95.0,1.7,18.6,610.0,952.69,716.8
2018,2,9,13,15,843.5,96.0,1.75,18.6,594.5,931.84,703.95
2018,2,9,13,30,831.0,97.0,1.8,18.6,579.0,907.77,689.18
2018,2,9,13,45,788.0,103.5,1.85,18.65,548.0,859.53,657.69
2018,2,9,14,0,745.0,110.0,1.9,18.7,517.0,814.68,628.35
2018,2,9,14,15,719.5,110.5,1.9,18.6,487.5,772.07,600.03
2018,2,9,14,30,694.0,111.0,1.9,18.5,458.0,728.09,570.33
2018,2,9,14,45,636.0,116.0,1.95,18.35,417.5,662.62,524.93
2018,2,9,15,0,578.0,121.0,2.0,18.2,377.0,598.45,478.33
2018,2,9,15,15,606.0,105.0,2.0,18.2,352.0,574.68,461.56
2018,2,9,15,30,634.0,89.0,2.0,18.2,327.0,546.34,440.3
2018,2,9,15,45,637.5,78.5,2.0,17.3,293.5,504.67,408.96
2018,2,9,16,0,641.0,68.0,2.0,16.4,260.0,460.97,374.52
2018,2,9,16,15,625.5,59.0,2.05,15.8,221.0,407.39,330.09
2018,2,9,16,30,610.0,50.0,2.1,15.2,182.0,354.19,283.78
2018,2,9,16,45,522.0,44.0,2.15,14.6,137.5,276.07,216.06
2018,2,9,17,0,434.0,38.0,2.2,14.0,93.0,207.08,154.34
2018,2,9,17,15,290.0,27.5,2.3,13.8,57.5,125.89,74.87
2018,2,9,17,30,146.0,17.0,2.4,13.6,22.0,47.87,0.0
2018,2,9,17,45,73.0,8.5,2.45,13.35,11.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,2,10,6,45,13.0,1.5,2.6,9.6,1.0,0.0,0.0
2018,2,10,7,0,26.0,3.0,2.6,9.7,2.0,0.0,0.0
2018,2,10,7,15,188.5,14.0,2.65,10.1,25.0,50.77,0.0
2018,2,10,7,30,351.0,25.0,2.7,10.5,48.0,129.14,52.28
2018,2,10,7,45,466.5,31.5,2.75,10.9,89.0,197.74,144.64
2018,2,10,8,0,582.0,38.0,2.8,11.3,130.0,278.49,218.31
2018,2,10,8,15,647.5,42.5,2.8,11.7,176.5,347.42,281.18
2018,2,10,8,30,713.0,47.0,2.8,12.1,223.0,422.29,347.11
2018,2,10,8,45,755.0,51.0,2.8,12.45,269.5,489.24,404.58
2018,2,10,9,0,797.0,55.0,2.8,12.8,316.0,558.76,461.89
2018,2,10,9,15,823.5,57.5,2.85,13.25,359.0,618.47,509.48
2018,2,10,9,30,850.0,60.0,2.9,13.7,402.0,672.72,550.28
2018,2,10,9,45,862.5,63.5,2.95,14.1,438.5,722.72,585.88
2018,2,10,10,0,875.0,67.0,3.0,14.5,475.0,770.99,619.52
2018,2,10,10,15,699.5,117.0,3.05,14.7,457.0,731.59,588.48
2018,2,10,10,30,524.0,167.0,3.1,14.9,439.0,657.36,530.47
2018,2,10,10,45,481.5,189.0,3.1,15.15,448.5,661.78,532.0
2018,2,10,11,0,439.0,211.0,3.1,15.4,458.0,661.71,529.58
2018,2,10,11,15,445.5,217.0,3.15,15.5,474.5,684.92,546.41
2018,2,10,11,30,452.0,223.0,3.2,15.6,491.0,706.42,561.77
2018,2,10,11,45,502.5,210.5,3.2,15.7,513.0,747.02,592.29
2018,2,10,12,0,553.0,198.0,3.2,15.8,535.0,786.15,621.34
2018,2,10,12,15,612.0,178.5,3.35,15.8,553.0,830.75,654.64
2018,2,10,12,30,671.0,159.0,3.5,15.8,571.0,866.82,681.04
2018,2,10,12,45,711.5,145.5,3.6,15.85,579.5,887.81,696.36
2018,2,10,13,0,752.0,132.0,3.7,15.9,588.0,904.74,709.02
2018,2,10,13,15,757.0,127.0,3.75,15.85,577.5,894.12,702.19
2018,2,10,13,30,762.0,122.0,3.8,15.8,567.0,880.11,693.25
2018,2,10,13,45,803.5,106.5,3.85,15.75,561.5,878.23,693.19
2018,2,10,14,0,845.0,91.0,3.9,15.7,556.0,876.77,693.49
2018,2,10,14,15,854.5,81.5,3.85,15.6,532.0,849.32,674.67
2018,2,10,14,30,864.0,72.0,3.8,15.5,508.0,810.53,647.67
2018,2,10,14,45,868.0,67.5,3.75,15.4,480.5,777.81,625.04
2018,2,10,15,0,872.0,63.0,3.7,15.3,453.0,741.8,599.69
2018,2,10,15,15,851.5,60.5,3.7,15.3,413.5,687.76,560.32
2018,2,10,15,30,831.0,58.0,3.7,15.3,374.0,632.86,519.46
2018,2,10,15,45,815.5,54.5,3.45,14.8,334.0,583.92,480.1
2018,2,10,16,0,800.0,51.0,3.2,14.3,294.0,529.08,434.71
2018,2,10,16,15,758.0,47.0,3.2,13.9,247.0,459.6,376.29
2018,2,10,16,30,716.0,43.0,3.2,13.5,200.0,392.91,317.82
2018,2,10,16,45,642.5,38.0,3.15,13.15,153.5,315.6,248.89
2018,2,10,17,0,569.0,33.0,3.1,12.8,107.0,245.42,184.07
2018,2,10,17,15,413.0,25.5,3.2,12.6,67.5,156.39,97.2
2018,2,10,17,30,257.0,18.0,3.3,12.4,28.0,73.54,0.0
2018,2,10,17,45,128.5,9.0,3.4,12.2,14.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,11,6,45,11.0,1.5,1.6,9.1,1.0,0.0,0.0
2018,2,11,7,0,22.0,3.0,1.8,9.1,2.0,0.0,0.0
2018,2,11,7,15,153.5,13.5,1.85,9.4,23.0,43.3,0.0
2018,2,11,7,30,285.0,24.0,1.9,9.7,44.0,112.0,52.64
2018,2,11,7,45,391.0,32.0,1.95,10.05,82.0,177.51,131.16
2018,2,11,8,0,497.0,40.0,2.0,10.4,120.0,251.26,197.95
2018,2,11,8,15,357.5,54.0,2.4,10.7,121.5,235.76,192.42
2018,2,11,8,30,218.0,68.0,2.8,11.0,123.0,188.9,156.76
2018,2,11,8,45,124.5,84.0,3.15,11.3,116.5,158.66,131.99
2018,2,11,9,0,31.0,100.0,3.5,11.6,110.0,117.22,95.73
2018,2,11,9,15,97.0,130.0,3.7,11.7,168.0,204.66,170.94
2018,2,11,9,30,163.0,160.0,3.9,11.8,226.0,289.35,242.44
2018,2,11,9,45,179.5,182.0,4.15,11.85,261.0,333.57,278.74
2018,2,11,10,0,196.0,204.0,4.4,11.9,296.0,378.8,315.59
2018,2,11,10,15,121.5,187.5,4.35,11.85,246.0,304.61,252.98
2018,2,11,10,30,47.0,171.0,4.3,11.8,196.0,211.49,174.01
2018,2,11,10,45,36.0,181.0,4.25,11.7,200.5,213.81,175.43
2018,2,11,11,0,25.0,191.0,4.2,11.6,205.0,215.52,176.16
2018,2,11,11,15,53.0,228.0,4.3,11.5,259.0,283.86,232.99
2018,2,11,11,30,81.0,265.0,4.4,11.4,313.0,354.35,290.63
2018,2,11,11,45,125.5,275.5,4.45,11.3,351.5,427.86,350.58
2018,2,11,12,0,170.0,286.0,4.5,11.2,390.0,484.4,396.54
2018,2,11,12,15,117.0,270.5,4.75,11.15,342.5,415.12,340.24
2018,2,11,12,30,64.0,255.0,5.0,11.1,295.0,327.09,268.25
2018,2,11,12,45,36.5,208.5,5.25,11.05,231.0,246.65,202.21
2018,2,11,13,0,9.0,162.0,5.5,11.0,167.0,157.85,127.91
2018,2,11,13,15,133.5,145.0,5.65,11.05,223.5,297.2,248.84
2018,2,11,13,30,258.0,128.0,5.8,11.1,280.0,409.11,344.54
2018,2,11,13,45,511.0,123.0,6.0,11.1,411.0,638.09,533.59
2018,2,11,14,0,764.0,118.0,6.2,11.1,542.0,843.19,694.71
