Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,14,15,804.0,103.0,6.2,11.1,529.5,832.75,686.83
2018,2,11,14,30,844.0,88.0,6.2,11.1,517.0,822.2,679.96
2018,2,11,14,45,830.0,85.0,6.15,11.1,483.5,777.17,646.13
2018,2,11,15,0,816.0,82.0,6.1,11.1,450.0,730.25,610.64
2018,2,11,15,15,791.0,79.0,6.1,11.1,410.0,673.86,567.31
2018,2,11,15,30,766.0,76.0,6.1,11.1,370.0,617.08,521.71
2018,2,11,15,45,736.5,71.0,6.05,10.9,326.5,555.25,470.33
2018,2,11,16,0,707.0,66.0,6.0,10.7,283.0,497.11,420.4
2018,2,11,16,15,663.5,59.5,5.85,10.45,237.5,428.45,360.15
2018,2,11,16,30,620.0,53.0,5.7,10.2,192.0,363.06,300.89
2018,2,11,16,45,527.0,47.0,5.6,10.0,145.5,281.97,227.55
2018,2,11,17,0,434.0,41.0,5.5,9.8,99.0,210.52,161.76
2018,2,11,17,15,300.0,30.0,5.45,9.65,62.5,133.05,87.12
2018,2,11,17,30,166.0,19.0,5.4,9.5,26.0,54.28,0.0
2018,2,11,17,45,83.0,9.5,5.4,9.4,13.0,8.64,0.0
2018,2,11,18,0,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,5.35,9.25,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,5.3,9.2,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,5.25,9.1,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,5.1,8.95,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,4.9,8.8,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,4.8,8.7,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,4.25,8.4,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.85,8.05,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.75,7.9,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,3.65,7.55,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,3.6,7.25,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,3.6,7.15,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,3.6,7.05,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,3.6,6.95,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,3.6,6.85,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,3.6,6.8,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,3.6,6.8,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,3.6,6.8,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,3.6,6.75,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,3.55,6.65,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,3.45,6.6,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,3.4,6.55,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,3.35,6.45,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,3.25,6.55,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,2,12,6,45,16.5,2.0,3.15,6.85,1.5,0.0,0.0
2018,2,12,7,0,33.0,4.0,3.1,7.0,3.0,0.0,0.0
2018,2,12,7,15,214.5,14.5,3.15,7.4,28.5,56.61,0.0
2018,2,12,7,30,396.0,25.0,3.2,7.8,54.0,139.61,73.72
2018,2,12,7,45,492.5,31.5,3.2,8.2,95.0,206.98,154.73
2018,2,12,8,0,589.0,38.0,3.2,8.6,136.0,282.05,224.34
2018,2,12,8,15,666.5,42.0,3.3,9.0,185.5,356.19,292.13
2018,2,12,8,30,744.0,46.0,3.4,9.4,235.0,437.66,364.28
2018,2,12,8,45,783.5,49.0,3.5,9.75,282.0,503.83,422.04
2018,2,12,9,0,823.0,52.0,3.6,10.1,329.0,567.77,476.11
2018,2,12,9,15,846.5,55.5,3.5,10.4,372.5,627.59,524.42
2018,2,12,9,30,870.0,59.0,3.4,10.7,416.0,687.27,569.32
2018,2,12,9,45,885.5,62.0,3.35,11.0,454.5,739.86,607.07
2018,2,12,10,0,901.0,65.0,3.3,11.3,493.0,790.89,642.86
2018,2,12,10,15,914.5,66.5,3.25,11.5,526.0,836.54,674.21
2018,2,12,10,30,928.0,68.0,3.2,11.7,559.0,879.87,703.42
2018,2,12,10,45,937.5,69.5,3.15,11.95,585.5,917.11,727.72
2018,2,12,11,0,947.0,71.0,3.1,12.2,612.0,951.3,749.64
2018,2,12,11,15,952.5,72.0,3.05,12.35,630.5,977.89,766.33
2018,2,12,11,30,958.0,73.0,3.0,12.5,649.0,1000.87,780.53
2018,2,12,11,45,959.5,73.5,2.95,12.65,659.0,1015.66,789.1
2018,2,12,12,0,961.0,74.0,2.9,12.8,669.0,1026.51,795.12
2018,2,12,12,15,960.0,74.5,2.85,12.9,671.0,1030.93,797.05
2018,2,12,12,30,959.0,75.0,2.8,13.0,673.0,1031.31,796.43
2018,2,12,12,45,955.5,76.0,2.75,13.05,667.5,1025.87,792.19
2018,2,12,13,0,952.0,77.0,2.7,13.1,662.0,1016.46,785.46
2018,2,12,13,15,948.5,76.0,2.65,13.15,649.0,1000.65,774.54
2018,2,12,13,30,945.0,75.0,2.6,13.2,636.0,981.05,761.2
2018,2,12,13,45,938.5,74.5,2.6,13.2,615.5,955.63,744.59
2018,2,12,14,0,932.0,74.0,2.6,13.2,595.0,926.79,725.65
2018,2,12,14,15,921.5,72.5,2.6,13.15,566.5,890.0,701.17
2018,2,12,14,30,911.0,71.0,2.6,13.1,538.0,850.4,674.54
2018,2,12,14,45,896.0,69.5,2.6,13.05,503.5,804.64,643.17
2018,2,12,15,0,881.0,68.0,2.6,13.0,469.0,756.9,609.92
2018,2,12,15,15,859.0,65.5,2.6,13.0,428.5,701.24,570.04
2018,2,12,15,30,837.0,63.0,2.6,13.0,388.0,649.98,532.33
2018,2,12,15,45,805.5,60.0,2.45,12.6,343.0,586.0,481.85
2018,2,12,16,0,774.0,57.0,2.3,12.2,298.0,522.88,430.42
2018,2,12,16,15,727.5,53.0,2.3,11.7,251.0,452.08,371.56
2018,2,12,16,30,681.0,49.0,2.3,11.2,204.0,384.53,312.97
2018,2,12,16,45,605.0,43.0,2.35,10.65,157.0,306.6,244.23
2018,2,12,17,0,529.0,37.0,2.4,10.1,110.0,236.13,179.93
2018,2,12,17,15,327.5,27.0,2.45,9.9,66.5,138.1,91.9
2018,2,12,17,30,126.0,17.0,2.5,9.7,23.0,51.98,0.0
2018,2,12,17,45,63.0,8.5,2.6,9.5,11.5,18.15,0.0
2018,2,12,18,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,3.05,8.2,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,3.15,7.75,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,3.25,7.1,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,3.35,6.7,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.4,6.55,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.4,6.45,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.4,6.35,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.4,6.25,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,3.4,6.15,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,3.35,6.05,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,3.3,5.95,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,3.25,5.85,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,3.15,5.8,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,3.1,5.75,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.05,5.85,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,2,13,6,45,13.5,2.0,3.0,6.15,1.5,0.0,0.0
2018,2,13,7,0,27.0,4.0,3.0,6.3,3.0,0.0,0.0
2018,2,13,7,15,197.0,16.0,3.05,6.75,29.5,54.51,0.0
2018,2,13,7,30,367.0,28.0,3.1,7.2,56.0,139.08,79.9
2018,2,13,7,45,492.0,34.5,3.15,7.6,101.0,213.16,160.78
2018,2,13,8,0,617.0,41.0,3.2,8.0,146.0,296.29,236.5
2018,2,13,8,15,679.0,46.0,3.2,8.45,194.5,366.67,301.29
2018,2,13,8,30,741.0,51.0,3.2,8.9,243.0,442.6,368.68
2018,2,13,8,45,778.5,55.0,3.2,9.4,290.0,508.99,425.98
2018,2,13,9,0,816.0,59.0,3.2,9.9,337.0,577.38,482.62
2018,2,13,9,15,843.5,61.0,3.1,10.3,380.5,638.41,531.22
2018,2,13,9,30,871.0,63.0,3.0,10.7,424.0,693.99,572.59
2018,2,13,9,45,891.0,64.5,2.9,11.1,463.5,748.15,610.65
2018,2,13,10,0,911.0,66.0,2.8,11.5,503.0,801.1,646.81
2018,2,13,10,15,923.5,68.0,2.65,11.8,536.0,846.98,676.81
2018,2,13,10,30,936.0,70.0,2.5,12.1,569.0,890.45,704.38
2018,2,13,10,45,944.0,71.5,2.4,12.4,595.0,926.66,726.68
2018,2,13,11,0,952.0,73.0,2.3,12.7,621.0,959.69,746.47
2018,2,13,11,15,957.0,74.0,2.1,12.85,639.5,985.96,760.58
2018,2,13,11,30,962.0,75.0,1.9,13.0,658.0,1008.58,771.87
2018,2,13,11,45,965.0,75.5,1.75,13.2,669.0,1024.87,779.21
2018,2,13,12,0,968.0,76.0,1.6,13.4,680.0,1037.22,783.87
2018,2,13,12,15,968.5,76.5,1.5,13.55,683.0,1043.13,785.27
2018,2,13,12,30,969.0,77.0,1.4,13.7,686.0,1044.97,784.14
2018,2,13,12,45,967.5,77.0,1.25,13.85,680.5,1040.16,777.88
2018,2,13,13,0,966.0,77.0,1.1,14.0,675.0,1031.3,769.12
2018,2,13,13,15,961.5,76.5,1.0,14.1,661.5,1014.98,756.82
2018,2,13,13,30,957.0,76.0,0.9,14.2,648.0,994.82,742.27
2018,2,13,13,45,949.0,75.5,0.8,14.3,626.5,967.75,723.37
2018,2,13,14,0,941.0,75.0,0.7,14.4,605.0,937.27,702.42
2018,2,13,14,15,930.0,73.5,0.65,14.4,576.5,899.74,678.18
2018,2,13,14,30,919.0,72.0,0.6,14.4,548.0,859.39,652.01
2018,2,13,14,45,893.5,72.5,0.55,14.4,510.0,807.41,617.75
2018,2,13,15,0,868.0,73.0,0.5,14.4,472.0,760.57,586.72
2018,2,13,15,15,850.5,69.5,0.5,14.4,432.5,706.73,550.99
2018,2,13,15,30,833.0,66.0,0.5,14.4,393.0,651.74,513.19
2018,2,13,15,45,806.5,62.5,0.55,14.0,349.0,590.31,469.01
2018,2,13,16,0,780.0,59.0,0.6,13.6,305.0,529.25,422.99
2018,2,13,16,15,733.0,54.5,0.75,13.1,257.0,457.16,367.01
2018,2,13,16,30,686.0,50.0,0.9,12.6,209.0,388.39,310.46
2018,2,13,16,45,610.0,44.5,1.0,12.15,161.5,310.53,243.87
2018,2,13,17,0,534.0,39.0,1.1,11.7,114.0,243.36,183.76
2018,2,13,17,15,395.0,30.5,1.2,11.4,74.0,160.78,108.2
2018,2,13,17,30,256.0,22.0,1.3,11.1,34.0,86.61,0.0
2018,2,13,17,45,128.0,11.0,1.4,10.8,17.0,31.17,0.0
2018,2,13,18,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,14,6,45,23.5,3.0,1.4,8.15,2.5,0.0,0.0
2018,2,14,7,0,47.0,6.0,1.4,8.2,5.0,0.0,0.0
2018,2,14,7,15,131.0,17.0,1.4,8.6,25.0,42.09,0.0
2018,2,14,7,30,215.0,28.0,1.4,9.0,45.0,99.37,59.69
2018,2,14,7,45,210.0,44.5,1.4,9.4,71.0,131.02,99.02
2018,2,14,8,0,205.0,61.0,1.4,9.8,97.0,153.15,121.84
2018,2,14,8,15,380.0,65.5,1.5,10.1,156.5,255.36,209.07
2018,2,14,8,30,555.0,70.0,1.6,10.4,216.0,374.23,309.18
2018,2,14,8,45,437.5,87.0,1.7,10.7,215.0,355.07,295.78
2018,2,14,9,0,320.0,104.0,1.8,11.0,214.0,327.16,273.64
2018,2,14,9,15,169.0,125.0,2.0,11.35,184.0,256.23,213.96
2018,2,14,9,30,18.0,146.0,2.2,11.7,154.0,150.06,122.38
2018,2,14,9,45,36.5,171.5,2.35,12.0,189.0,201.56,165.57
2018,2,14,10,0,55.0,197.0,2.5,12.3,224.0,245.67,201.71
2018,2,14,10,15,170.0,202.5,2.55,12.55,292.5,361.14,297.76
2018,2,14,10,30,285.0,208.0,2.6,12.8,361.0,486.39,398.11
2018,2,14,10,45,395.0,203.0,2.65,13.0,426.0,603.11,488.7
2018,2,14,11,0,505.0,198.0,2.7,13.2,491.0,708.43,568.44
2018,2,14,11,15,426.0,228.5,2.75,13.3,481.0,681.29,544.74
2018,2,14,11,30,347.0,259.0,2.8,13.4,471.0,632.97,506.44
2018,2,14,11,45,445.5,234.0,2.85,13.5,511.0,721.0,574.36
2018,2,14,12,0,544.0,209.0,2.9,13.6,551.0,792.59,628.44
2018,2,14,12,15,489.5,224.5,3.0,13.55,533.0,760.21,603.37
2018,2,14,12,30,435.0,240.0,3.1,13.5,515.0,724.98,576.82
2018,2,14,12,45,496.5,221.5,3.15,13.5,533.0,762.1,606.45
2018,2,14,13,0,558.0,203.0,3.2,13.5,551.0,795.91,633.01
2018,2,14,13,15,734.5,145.0,3.35,13.35,593.5,898.11,709.18
2018,2,14,13,30,911.0,87.0,3.5,13.2,636.0,966.69,759.21
2018,2,14,13,45,916.5,82.5,3.65,13.05,619.0,947.94,747.59
2018,2,14,14,0,922.0,78.0,3.8,12.9,602.0,925.28,733.87
2018,2,14,14,15,913.0,76.0,3.9,12.7,574.0,889.33,710.27
2018,2,14,14,30,904.0,74.0,4.0,12.5,546.0,850.49,684.36
2018,2,14,14,45,892.0,71.5,4.1,12.3,512.0,805.98,653.84
2018,2,14,15,0,880.0,69.0,4.2,12.1,478.0,759.27,621.28
2018,2,14,15,15,858.5,66.5,4.2,12.1,437.0,703.83,580.51
2018,2,14,15,30,837.0,64.0,4.2,12.1,396.0,652.75,542.07
2018,2,14,15,45,807.0,61.5,4.25,11.5,351.5,590.11,492.73
2018,2,14,16,0,777.0,59.0,4.3,10.9,307.0,528.14,442.02
2018,2,14,16,15,730.5,54.5,4.15,10.5,259.0,456.37,380.53
2018,2,14,16,30,684.0,50.0,4.0,10.1,211.0,387.91,319.76
2018,2,14,16,45,607.5,44.5,3.85,9.7,163.5,309.9,249.65
2018,2,14,17,0,531.0,39.0,3.7,9.3,116.0,242.47,187.11
2018,2,14,17,15,389.5,30.5,3.75,9.1,75.5,159.28,110.38
2018,2,14,17,30,248.0,22.0,3.8,8.9,35.0,85.64,0.0
2018,2,14,17,45,124.0,11.0,3.85,8.7,17.5,30.5,0.0
2018,2,14,18,0,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.95,8.45,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.95,8.4,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.9,8.35,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.85,8.25,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.8,8.15,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.75,7.85,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,3.15,6.9,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,3.05,6.7,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,3.05,6.6,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,3.15,6.6,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,3.2,6.65,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,3.25,6.7,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,3.25,6.6,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,3.15,6.4,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,3.1,6.25,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,3.15,6.15,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,3.2,6.05,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.2,5.95,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.25,6.1,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,2,15,6,45,38.0,3.5,3.3,6.45,3.0,0.0,0.0
2018,2,15,7,0,76.0,7.0,3.3,6.6,6.0,0.0,0.0
2018,2,15,7,15,264.5,17.5,3.45,7.0,36.0,69.83,0.0
2018,2,15,7,30,453.0,28.0,3.6,7.4,66.0,160.36,101.04
2018,2,15,7,45,560.0,34.0,3.8,7.8,112.5,232.59,176.51
2018,2,15,8,0,667.0,40.0,4.0,8.2,159.0,315.67,252.86
2018,2,15,8,15,728.0,44.0,4.0,8.6,209.0,387.41,319.16
2018,2,15,8,30,789.0,48.0,4.0,9.0,259.0,464.53,387.83
2018,2,15,8,45,827.0,51.0,4.0,9.4,307.5,528.85,443.89
2018,2,15,9,0,865.0,54.0,4.0,9.8,356.0,598.29,501.84
2018,2,15,9,15,889.0,56.5,3.95,10.25,401.0,659.5,550.92
2018,2,15,9,30,913.0,59.0,3.9,10.7,446.0,720.49,596.15
2018,2,15,9,45,929.0,62.0,3.9,11.1,486.0,775.52,635.52
2018,2,15,10,0,945.0,65.0,3.9,11.5,526.0,828.88,672.85
2018,2,15,10,15,958.0,65.5,3.75,11.8,559.5,874.64,703.36
2018,2,15,10,30,971.0,66.0,3.6,12.1,593.0,917.9,731.47
2018,2,15,10,45,980.5,67.0,3.5,12.4,620.0,955.91,755.66
2018,2,15,11,0,990.0,68.0,3.4,12.7,647.0,990.68,777.28
2018,2,15,11,15,996.0,69.0,3.35,12.9,666.5,1018.74,794.69
2018,2,15,11,30,1002.0,70.0,3.3,13.1,686.0,1043.03,809.49
2018,2,15,11,45,1005.0,70.0,3.25,13.3,697.0,1059.25,818.78
2018,2,15,12,0,1008.0,70.0,3.2,13.5,708.0,1071.35,825.42
2018,2,15,12,15,1008.5,70.5,3.15,13.6,711.0,1077.46,828.45
2018,2,15,12,30,1009.0,71.0,3.1,13.7,714.0,1079.31,828.82
2018,2,15,12,45,1005.0,71.0,3.1,13.8,707.0,1071.89,823.6
2018,2,15,13,0,1001.0,71.0,3.1,13.9,700.0,1060.29,815.81
2018,2,15,13,15,994.5,70.5,3.05,13.95,685.0,1041.57,803.02
2018,2,15,13,30,988.0,70.0,3.0,14.0,670.0,1018.94,787.74
2018,2,15,13,45,981.0,69.5,3.0,14.0,648.5,992.07,770.26
2018,2,15,14,0,974.0,69.0,3.0,14.0,627.0,961.61,750.3
2018,2,15,14,15,964.0,68.0,2.95,13.95,598.0,924.53,725.39
2018,2,15,14,30,954.0,67.0,2.9,13.9,569.0,884.42,698.24
2018,2,15,14,45,934.0,66.5,2.85,13.85,531.5,834.19,663.56
2018,2,15,15,0,914.0,66.0,2.8,13.8,494.0,782.21,627.22
2018,2,15,15,15,894.0,63.5,2.8,13.8,452.5,726.33,587.57
2018,2,15,15,30,874.0,61.0,2.8,13.8,411.0,669.42,546.33
2018,2,15,15,45,848.5,57.5,2.5,13.25,366.0,607.15,497.35
2018,2,15,16,0,823.0,54.0,2.2,12.7,321.0,549.07,449.78
2018,2,15,16,15,779.0,50.5,2.2,12.1,272.0,477.37,390.92
2018,2,15,16,30,735.0,47.0,2.2,11.5,223.0,408.6,331.94
2018,2,15,16,45,664.5,42.5,2.2,10.85,174.5,331.27,263.95
2018,2,15,17,0,594.0,38.0,2.2,10.2,126.0,260.62,199.56
2018,2,15,17,15,456.0,30.5,2.2,10.0,83.0,178.31,124.1
2018,2,15,17,30,318.0,23.0,2.2,9.8,40.0,102.92,3.56
2018,2,15,17,45,159.0,11.5,2.2,9.55,20.0,36.72,0.0
2018,2,15,18,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,16,6,45,31.5,3.0,1.1,8.75,3.0,0.0,0.0
2018,2,16,7,0,63.0,6.0,1.1,8.7,6.0,5.46,0.0
2018,2,16,7,15,210.0,17.5,1.15,9.05,33.5,58.84,0.0
2018,2,16,7,30,357.0,29.0,1.2,9.4,61.0,140.53,90.97
2018,2,16,7,45,468.5,37.0,1.2,9.7,106.0,208.9,157.52
2018,2,16,8,0,580.0,45.0,1.2,10.0,151.0,290.32,229.54
2018,2,16,8,15,651.5,49.0,1.25,10.4,200.0,359.55,291.16
2018,2,16,8,30,723.0,53.0,1.3,10.8,249.0,437.99,358.27
2018,2,16,8,45,761.5,56.5,1.35,11.15,296.0,503.67,413.14
2018,2,16,9,0,800.0,60.0,1.4,11.5,343.0,571.5,467.58
2018,2,16,9,15,827.0,63.0,1.45,11.85,387.0,632.88,515.12
2018,2,16,9,30,854.0,66.0,1.5,12.2,431.0,694.43,560.04
2018,2,16,9,45,873.5,67.5,1.5,12.5,470.0,742.17,592.44
2018,2,16,10,0,893.0,69.0,1.5,12.8,509.0,794.26,627.41
2018,2,16,10,15,906.0,70.5,1.5,13.05,542.0,839.44,656.89
2018,2,16,10,30,919.0,72.0,1.5,13.3,575.0,882.29,684.34
2018,2,16,10,45,927.5,73.5,1.45,13.55,601.0,918.55,706.25
2018,2,16,11,0,936.0,75.0,1.4,13.8,627.0,951.73,725.82
2018,2,16,11,15,942.0,76.0,1.35,14.0,646.0,978.65,741.16
2018,2,16,11,30,948.0,77.0,1.3,14.2,665.0,1002.01,754.11
2018,2,16,11,45,951.0,78.0,1.25,14.45,676.0,1018.76,762.6
2018,2,16,12,0,954.0,79.0,1.2,14.7,687.0,1031.62,768.68
2018,2,16,12,15,955.5,79.0,1.2,14.8,690.0,1037.8,771.99
2018,2,16,12,30,957.0,79.0,1.2,14.9,693.0,1039.94,772.97
2018,2,16,12,45,956.0,78.5,1.2,15.05,688.0,1034.98,769.45
2018,2,16,13,0,955.0,78.0,1.2,15.2,683.0,1026.0,763.6
2018,2,16,13,15,950.5,77.0,1.25,15.25,669.0,1009.08,754.02
2018,2,16,13,30,946.0,76.0,1.3,15.3,655.0,988.35,742.08
2018,2,16,13,45,938.5,75.5,1.4,15.35,633.5,961.81,727.13
2018,2,16,14,0,931.0,75.0,1.5,15.4,612.0,931.86,709.74
2018,2,16,14,15,921.0,74.0,1.55,15.35,584.0,895.91,687.61
2018,2,16,14,30,911.0,73.0,1.6,15.3,556.0,857.09,663.26
2018,2,16,14,45,896.5,71.0,1.65,15.25,521.0,810.81,633.3
2018,2,16,15,0,882.0,69.0,1.7,15.2,486.0,762.5,601.36
2018,2,16,15,15,861.0,66.5,1.7,15.2,445.0,707.16,563.08
2018,2,16,15,30,840.0,64.0,1.7,15.2,404.0,656.13,527.01
2018,2,16,15,45,811.0,61.0,1.65,14.65,359.0,593.2,479.49
2018,2,16,16,0,782.0,58.0,1.6,14.1,314.0,530.87,430.68
2018,2,16,16,15,739.0,54.0,1.75,13.6,266.5,461.09,374.71
2018,2,16,16,30,696.0,50.0,1.9,13.1,219.0,394.21,318.31
2018,2,16,16,45,625.0,44.5,2.0,12.55,171.0,317.61,251.82
2018,2,16,17,0,554.0,39.0,2.1,12.0,123.0,247.95,189.16
2018,2,16,17,15,420.5,31.0,2.2,11.65,81.5,168.63,117.87
2018,2,16,17,30,287.0,23.0,2.3,11.3,40.0,96.69,17.01
2018,2,16,17,45,143.5,11.5,2.35,10.95,20.0,34.13,0.0
2018,2,16,18,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,17,6,45,30.0,3.5,0.7,9.75,3.5,0.0,0.0
2018,2,17,7,0,60.0,7.0,0.7,9.8,7.0,15.16,0.0
2018,2,17,7,15,223.5,19.0,0.7,10.05,37.0,71.59,0.0
2018,2,17,7,30,387.0,31.0,0.7,10.3,67.0,150.57,99.42
2018,2,17,7,45,489.0,38.5,0.7,10.55,111.5,217.51,163.45
2018,2,17,8,0,591.0,46.0,0.7,10.8,156.0,296.13,232.59
2018,2,17,8,15,652.5,50.5,0.7,11.25,204.0,362.24,290.72
2018,2,17,8,30,714.0,55.0,0.7,11.7,252.0,436.45,353.08
2018,2,17,8,45,753.5,58.5,0.75,12.2,299.0,502.36,406.82
2018,2,17,9,0,793.0,62.0,0.8,12.7,346.0,570.51,460.14
2018,2,17,9,15,821.0,64.0,0.8,13.2,389.5,631.12,505.28
2018,2,17,9,30,849.0,66.0,0.8,13.7,433.0,691.96,547.7
2018,2,17,9,45,869.5,67.0,0.8,14.2,472.0,739.68,578.61
2018,2,17,10,0,890.0,68.0,0.8,14.7,511.0,791.83,612.03
2018,2,17,10,15,903.5,69.5,0.75,14.95,544.0,837.37,639.83
2018,2,17,10,30,917.0,71.0,0.7,15.2,577.0,880.61,665.53
2018,2,17,10,45,926.0,72.0,0.65,15.45,603.0,916.67,686.0
2018,2,17,11,0,935.0,73.0,0.6,15.7,629.0,949.67,704.24
2018,2,17,11,15,941.0,74.0,0.7,15.9,647.5,976.59,721.89
2018,2,17,11,30,947.0,75.0,0.8,16.1,666.0,999.94,737.41
2018,2,17,11,45,950.5,74.5,0.85,16.25,676.5,1015.31,747.0
2018,2,17,12,0,954.0,74.0,0.9,16.4,687.0,1026.78,754.37
2018,2,17,12,15,955.0,74.0,1.05,16.45,689.5,1032.45,760.66
2018,2,17,12,30,956.0,74.0,1.2,16.5,692.0,1034.09,764.45
2018,2,17,12,45,954.5,73.5,1.35,16.5,686.5,1028.62,763.83
2018,2,17,13,0,953.0,73.0,1.5,16.5,681.0,1019.13,760.63
2018,2,17,13,15,948.5,72.5,1.6,16.45,667.5,1002.81,752.27
2018,2,17,13,30,944.0,72.0,1.7,16.4,654.0,982.7,741.43
2018,2,17,13,45,937.0,71.0,1.8,16.3,632.5,955.98,726.24
2018,2,17,14,0,930.0,70.0,1.9,16.2,611.0,925.84,708.59
2018,2,17,14,15,918.5,69.5,2.0,16.05,582.5,889.18,686.34
2018,2,17,14,30,907.0,69.0,2.1,15.9,554.0,849.75,661.8
2018,2,17,14,45,892.5,67.0,2.2,15.7,519.0,803.54,632.06
2018,2,17,15,0,878.0,65.0,2.3,15.5,484.0,755.3,600.23
2018,2,17,15,15,857.5,63.5,2.3,15.5,444.0,701.65,562.57
2018,2,17,15,30,837.0,62.0,2.3,15.5,404.0,647.11,523.52
2018,2,17,15,45,806.5,59.0,2.4,14.8,359.0,588.5,479.58
2018,2,17,16,0,776.0,56.0,2.5,14.1,314.0,525.51,430.33
2018,2,17,16,15,730.5,53.0,2.55,13.6,266.5,455.88,373.14
2018,2,17,16,30,685.0,50.0,2.6,13.1,219.0,389.4,316.16
2018,2,17,16,45,613.0,45.0,2.6,12.55,172.0,313.49,249.66
2018,2,17,17,0,541.0,40.0,2.6,12.0,125.0,247.22,189.51
2018,2,17,17,15,408.0,32.0,2.75,11.7,83.0,166.02,117.16
2018,2,17,17,30,275.0,24.0,2.9,11.4,41.0,95.51,27.41
2018,2,17,17,45,137.5,12.0,3.05,11.15,20.5,33.58,0.0
2018,2,17,18,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.4,8.95,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.45,8.8,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.5,8.75,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.55,8.65,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.6,8.55,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.75,8.6,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,2,18,6,45,24.0,4.5,4.05,8.8,4.5,0.0,0.0
2018,2,18,7,0,48.0,9.0,4.2,8.9,9.0,15.24,0.0
2018,2,18,7,15,182.5,23.0,4.45,9.05,38.5,67.74,0.0
2018,2,18,7,30,317.0,37.0,4.7,9.2,68.0,136.99,93.66
2018,2,18,7,45,426.0,46.5,4.95,9.4,113.0,205.02,157.65
2018,2,18,8,0,535.0,56.0,5.2,9.6,158.0,285.4,230.21
2018,2,18,8,15,601.0,62.0,5.25,9.75,206.5,354.82,293.86
2018,2,18,8,30,667.0,68.0,5.3,9.9,255.0,430.44,361.33
2018,2,18,8,45,671.5,77.5,5.35,10.05,293.5,481.47,406.73
2018,2,18,9,0,676.0,87.0,5.4,10.2,332.0,531.4,449.59
2018,2,18,9,15,693.5,93.5,5.45,10.35,371.5,585.2,494.33
2018,2,18,9,30,711.0,100.0,5.5,10.5,411.0,638.66,537.6
2018,2,18,9,45,577.0,133.0,5.55,10.65,399.5,607.3,510.02
2018,2,18,10,0,443.0,166.0,5.6,10.8,388.0,557.31,467.12
2018,2,18,10,15,590.5,147.0,5.7,10.9,463.5,681.91,568.72
2018,2,18,10,30,738.0,128.0,5.8,11.0,539.0,808.45,666.23
2018,2,18,10,45,829.5,108.5,5.85,11.1,590.0,884.59,722.56
2018,2,18,11,0,921.0,89.0,5.9,11.2,641.0,957.77,776.05
2018,2,18,11,15,808.0,125.0,6.0,11.25,619.5,923.55,749.59
2018,2,18,11,30,695.0,161.0,6.1,11.3,598.0,878.63,715.61
2018,2,18,11,45,777.5,140.0,6.2,11.3,636.5,943.89,764.93
2018,2,18,12,0,860.0,119.0,6.3,11.3,675.0,1000.97,807.28
2018,2,18,12,15,899.5,106.5,6.4,11.2,690.5,1029.29,828.62
2018,2,18,12,30,939.0,94.0,6.5,11.1,706.0,1043.22,839.66
2018,2,18,12,45,928.5,97.0,6.6,11.05,698.0,1033.2,833.12
2018,2,18,13,0,918.0,100.0,6.7,11.0,690.0,1019.33,823.98
2018,2,18,13,15,809.0,130.5,6.75,10.85,642.5,949.25,772.82
2018,2,18,13,30,700.0,161.0,6.8,10.7,595.0,874.7,717.77
2018,2,18,13,45,732.5,146.5,6.85,10.55,587.5,873.05,718.24
2018,2,18,14,0,765.0,132.0,6.9,10.4,580.0,866.63,714.88
2018,2,18,14,15,589.0,153.0,6.9,10.25,488.5,714.68,597.42
2018,2,18,14,30,413.0,174.0,6.9,10.1,397.0,563.99,474.79
2018,2,18,14,45,615.0,133.5,6.9,9.9,441.5,670.96,566.36
2018,2,18,15,0,817.0,93.0,6.9,9.7,486.0,749.31,630.64
2018,2,18,15,15,815.0,86.0,6.9,9.7,450.5,704.25,595.74
2018,2,18,15,30,813.0,79.0,6.9,9.7,415.0,656.77,558.01
2018,2,18,15,45,756.0,78.5,6.8,9.3,364.0,579.82,494.24
2018,2,18,16,0,699.0,78.0,6.7,8.9,313.0,509.41,434.24
2018,2,18,16,15,641.5,72.0,6.6,8.65,263.0,433.61,368.13
2018,2,18,16,30,584.0,66.0,6.5,8.4,213.0,362.57,304.39
2018,2,18,16,45,537.0,58.5,6.35,8.15,171.0,299.44,245.81
2018,2,18,17,0,490.0,51.0,6.2,7.9,129.0,240.67,189.8
2018,2,18,17,15,362.0,40.5,6.15,7.7,87.0,160.53,117.02
2018,2,18,17,30,234.0,30.0,6.1,7.5,45.0,93.24,35.94
2018,2,18,17,45,122.0,16.0,6.05,7.35,23.5,34.65,0.0
2018,2,18,18,0,10.0,2.0,6.0,7.2,2.0,0.0,0.0
2018,2,18,18,15,5.0,1.0,5.95,7.1,1.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,5.85,6.9,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,5.8,6.8,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,5.8,6.7,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,5.8,6.6,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,5.75,6.55,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,5.7,6.5,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,5.65,6.4,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,5.6,6.3,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,5.6,6.25,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,5.6,6.2,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,5.5,6.1,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,5.35,5.95,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,5.3,5.9,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,5.2,5.8,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,5.1,5.7,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,5.05,5.65,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,5.0,5.6,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.95,5.55,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.9,5.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.85,5.45,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.8,5.4,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.8,5.4,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.8,5.4,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.8,5.35,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.8,5.3,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.8,5.3,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.8,5.3,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.85,5.3,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.9,5.3,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.95,5.25,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,5.0,5.2,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,5.05,5.15,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,5.1,5.1,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,5.15,5.05,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,5.2,4.95,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,5.2,4.9,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,5.2,4.85,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,5.2,4.8,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,5.15,4.75,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,5.1,4.7,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,5.05,4.65,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,5.0,4.6,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.95,4.55,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.9,4.5,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.95,4.6,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,5.0,4.7,0.0,0.0,0.0
2018,2,19,6,45,27.5,5.0,5.0,4.75,5.0,0.0,0.0
2018,2,19,7,0,55.0,10.0,5.0,4.8,10.0,17.2,0.0
2018,2,19,7,15,199.0,23.5,5.05,5.0,41.0,71.79,0.0
2018,2,19,7,30,343.0,37.0,5.1,5.2,72.0,144.51,101.8
2018,2,19,7,45,455.5,45.0,5.15,5.4,118.0,213.8,167.22
2018,2,19,8,0,568.0,53.0,5.2,5.6,164.0,295.73,242.23
2018,2,19,8,15,633.0,58.5,5.15,5.85,213.5,365.92,307.39
2018,2,19,8,30,698.0,64.0,5.1,6.1,263.0,442.22,376.09
2018,2,19,8,45,741.0,67.5,5.0,6.3,311.0,507.17,433.46
2018,2,19,9,0,784.0,71.0,4.9,6.5,359.0,577.25,493.04
2018,2,19,9,15,815.0,73.0,4.8,6.7,404.0,639.8,544.57
2018,2,19,9,30,846.0,75.0,4.7,6.9,449.0,702.83,593.82
2018,2,19,9,45,869.0,76.0,4.6,7.1,489.0,758.72,635.03
2018,2,19,10,0,892.0,77.0,4.5,7.3,529.0,806.82,669.36
2018,2,19,10,15,906.0,78.5,4.45,7.45,562.5,852.95,702.07
2018,2,19,10,30,920.0,80.0,4.4,7.6,596.0,896.79,732.6
2018,2,19,10,45,930.5,81.0,4.3,7.7,623.0,934.35,757.81
2018,2,19,11,0,941.0,82.0,4.2,7.8,650.0,968.89,780.52
2018,2,19,11,15,948.5,82.0,4.2,7.95,669.0,996.15,798.65
2018,2,19,11,30,956.0,82.0,4.2,8.1,688.0,1019.86,814.27
2018,2,19,11,45,960.0,82.5,4.15,8.25,699.5,1037.06,824.77
2018,2,19,12,0,964.0,83.0,4.1,8.4,711.0,1050.34,832.86
2018,2,19,12,15,964.5,83.0,4.15,8.5,713.5,1055.55,836.24
2018,2,19,12,30,965.0,83.0,4.2,8.6,716.0,1056.66,837.21
2018,2,19,12,45,963.5,82.5,4.2,8.7,710.5,1051.1,833.1
2018,2,19,13,0,962.0,82.0,4.2,8.8,705.0,1041.47,826.34
2018,2,19,13,15,957.5,82.0,4.25,8.85,691.5,1025.57,816.0
2018,2,19,13,30,953.0,82.0,4.3,8.9,678.0,1005.81,803.04
2018,2,19,13,45,945.5,81.5,4.35,8.95,656.5,978.95,785.02
2018,2,19,14,0,938.0,81.0,4.4,9.0,635.0,948.64,764.49
2018,2,19,14,15,928.0,79.5,4.4,9.0,606.0,911.67,738.7
2018,2,19,14,30,918.0,78.0,4.4,9.0,577.0,871.79,710.62
2018,2,19,14,45,903.5,75.5,4.4,9.0,541.0,824.43,676.66
2018,2,19,15,0,889.0,73.0,4.4,9.0,505.0,774.99,640.74
2018,2,19,15,15,868.0,70.5,4.4,9.0,463.5,724.84,603.75
2018,2,19,15,30,847.0,68.0,4.4,9.0,422.0,667.43,560.18
2018,2,19,15,45,818.5,65.0,4.25,8.75,376.5,604.14,508.61
2018,2,19,16,0,790.0,62.0,4.1,8.5,331.0,541.38,455.97
2018,2,19,16,15,750.5,57.5,3.95,8.15,282.5,472.07,396.45
2018,2,19,16,30,711.0,53.0,3.8,7.8,234.0,405.29,337.12
2018,2,19,16,45,646.0,47.5,3.7,7.4,185.5,329.93,269.01
2018,2,19,17,0,581.0,42.0,3.6,7.0,137.0,260.78,204.64
2018,2,19,17,15,460.5,34.5,3.6,6.75,93.5,183.51,133.74
2018,2,19,17,30,340.0,27.0,3.6,6.5,50.0,114.05,51.48
2018,2,19,17,45,182.0,15.0,3.65,6.3,26.0,43.59,0.0
2018,2,19,18,0,24.0,3.0,3.7,6.1,2.0,0.0,0.0
2018,2,19,18,15,12.0,1.5,3.65,6.0,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,3.6,5.9,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,3.55,5.8,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,3.45,5.55,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,3.4,5.4,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,3.35,5.3,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,3.3,5.2,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,3.05,4.85,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,3.0,4.7,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.95,4.65,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.85,4.55,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.8,4.45,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.8,4.35,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.8,4.3,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.8,4.25,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.8,4.2,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.75,4.15,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.7,4.05,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,2.65,3.9,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,2.55,3.75,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,2.45,3.65,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.4,3.55,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.35,3.45,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.3,3.35,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.25,3.3,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.15,3.35,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,2,20,6,45,43.0,4.5,1.8,4.05,5.0,0.0,0.0
2018,2,20,7,0,86.0,9.0,1.7,4.3,10.0,20.89,0.0
2018,2,20,7,15,221.0,19.0,1.6,4.7,38.5,73.41,9.54
2018,2,20,7,30,356.0,29.0,1.5,5.1,67.0,140.91,99.41
2018,2,20,7,45,231.0,43.5,1.4,5.5,73.0,135.54,105.62
2018,2,20,8,0,106.0,58.0,1.3,5.9,79.0,103.2,83.06
2018,2,20,8,15,64.5,81.5,1.2,6.2,95.5,116.28,95.89
2018,2,20,8,30,23.0,105.0,1.1,6.5,112.0,116.77,96.55
2018,2,20,8,45,101.5,128.0,0.95,6.8,165.0,195.02,164.1
2018,2,20,9,0,180.0,151.0,0.8,7.1,218.0,273.77,230.16
2018,2,20,9,15,439.0,127.5,0.9,7.3,317.0,450.3,376.09
2018,2,20,9,30,698.0,104.0,1.0,7.5,416.0,635.69,521.15
2018,2,20,9,45,791.0,91.0,1.05,7.75,473.0,718.72,580.46
2018,2,20,10,0,884.0,78.0,1.1,8.0,530.0,802.88,639.1
2018,2,20,10,15,897.0,80.0,1.2,8.15,563.5,848.54,670.1
2018,2,20,10,30,910.0,82.0,1.3,8.3,597.0,891.86,699.71
2018,2,20,10,45,919.0,83.0,1.4,8.45,623.0,927.82,724.04
2018,2,20,11,0,928.0,84.0,1.5,8.6,649.0,960.72,746.3
2018,2,20,11,15,933.5,85.5,1.55,8.65,668.0,987.66,764.01
2018,2,20,11,30,939.0,87.0,1.6,8.7,687.0,1011.02,779.43
2018,2,20,11,45,941.5,87.5,1.65,8.8,697.5,1026.55,789.55
2018,2,20,12,0,944.0,88.0,1.7,8.9,708.0,1038.17,797.3
2018,2,20,12,15,945.5,88.0,1.8,8.9,711.0,1044.25,802.59
2018,2,20,12,30,947.0,88.0,1.9,8.9,714.0,1046.3,805.39
2018,2,20,12,45,946.0,87.0,1.95,8.95,708.0,1040.66,802.29
2018,2,20,13,0,945.0,86.0,2.0,9.0,702.0,1031.01,796.71
2018,2,20,13,15,935.5,87.0,2.1,9.0,686.5,1011.67,785.47
2018,2,20,13,30,926.0,88.0,2.2,9.0,671.0,988.69,771.8
2018,2,20,13,45,864.5,98.5,2.3,9.0,629.0,934.8,736.35
2018,2,20,14,0,803.0,109.0,2.4,9.0,587.0,870.24,692.86
2018,2,20,14,15,659.0,140.5,2.45,8.9,520.5,762.69,616.54
2018,2,20,14,30,515.0,172.0,2.5,8.8,454.0,647.48,530.41
2018,2,20,14,45,365.5,190.5,2.6,8.75,384.5,513.2,425.38
2018,2,20,15,0,216.0,209.0,2.7,8.7,315.0,392.41,327.15
2018,2,20,15,15,166.5,193.0,2.7,8.7,270.5,329.72,276.06
2018,2,20,15,30,117.0,177.0,2.7,8.7,226.0,271.08,227.17
2018,2,20,15,45,106.5,157.5,2.8,8.4,198.5,237.31,199.46
2018,2,20,16,0,96.0,138.0,2.9,8.1,171.0,204.5,171.92
2018,2,20,16,15,77.0,118.0,2.85,7.8,142.0,159.6,133.43
2018,2,20,16,30,58.0,98.0,2.8,7.5,113.0,125.89,104.01
2018,2,20,16,45,40.0,78.0,2.75,7.2,87.5,94.76,76.5
2018,2,20,17,0,22.0,58.0,2.7,6.9,62.0,65.7,50.73
2018,2,20,17,15,19.0,39.0,2.7,6.7,41.5,44.18,31.06
2018,2,20,17,30,16.0,20.0,2.7,6.5,21.0,22.34,8.16
2018,2,20,17,45,15.0,10.5,2.7,6.25,11.0,12.02,0.0
2018,2,20,18,0,14.0,1.0,2.7,6.0,1.0,0.0,0.0
2018,2,20,18,15,7.0,0.5,2.7,5.9,0.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.65,5.65,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.55,5.45,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,2.45,5.35,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,2.35,5.3,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.05,5.35,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.65,5.8,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.55,6.2,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.4,6.2,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.45,6.15,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.6,6.05,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,21,6,45,19.0,4.0,1.8,5.45,4.5,0.0,0.0
2018,2,21,7,0,38.0,8.0,1.9,5.5,9.0,12.91,0.0
2018,2,21,7,15,136.5,21.5,2.0,5.7,35.0,57.91,15.02
2018,2,21,7,30,235.0,35.0,2.1,5.9,61.0,112.85,80.84
2018,2,21,7,45,372.0,45.5,2.15,6.05,110.5,187.35,146.52
2018,2,21,8,0,509.0,56.0,2.2,6.2,160.0,276.77,225.37
2018,2,21,8,15,601.5,59.0,2.2,6.5,213.0,353.47,293.71
2018,2,21,8,30,694.0,62.0,2.2,6.8,266.0,437.17,366.29
2018,2,21,8,45,736.0,65.5,2.2,7.05,314.0,503.94,423.07
2018,2,21,9,0,778.0,69.0,2.2,7.3,362.0,573.23,479.87
2018,2,21,9,15,808.0,71.5,2.2,7.65,407.0,635.46,528.99
2018,2,21,9,30,838.0,74.0,2.2,8.0,452.0,698.13,575.72
2018,2,21,9,45,861.0,75.0,2.15,8.3,492.0,753.76,614.68
2018,2,21,10,0,884.0,76.0,2.1,8.6,532.0,801.65,647.07
2018,2,21,10,15,897.0,77.5,2.0,8.85,565.0,846.73,676.47
2018,2,21,10,30,910.0,79.0,1.9,9.1,598.0,889.49,703.56
2018,2,21,10,45,918.5,80.5,1.75,9.35,624.5,925.62,724.83
2018,2,21,11,0,927.0,82.0,1.6,9.6,651.0,958.66,743.47
2018,2,21,11,15,932.5,83.5,1.4,9.75,670.0,985.59,756.93
2018,2,21,11,30,938.0,85.0,1.2,9.9,689.0,1008.93,767.45
2018,2,21,11,45,940.0,86.0,1.0,10.1,699.5,1024.55,772.24
2018,2,21,12,0,942.0,87.0,0.8,10.3,710.0,1036.26,774.17
2018,2,21,12,15,942.0,87.5,0.8,10.4,712.5,1041.43,776.82
2018,2,21,12,30,942.0,88.0,0.8,10.5,715.0,1042.58,777.17
2018,2,21,12,45,939.0,89.0,0.75,10.6,709.5,1037.37,772.46
2018,2,21,13,0,936.0,90.0,0.7,10.7,704.0,1028.2,765.49
2018,2,21,13,15,821.0,121.0,0.8,10.75,652.0,952.87,719.1
2018,2,21,13,30,706.0,152.0,0.9,10.8,600.0,872.22,668.58
2018,2,21,13,45,711.5,145.5,1.0,10.8,584.5,854.51,660.07
2018,2,21,14,0,717.0,139.0,1.1,10.8,569.0,833.55,648.25
2018,2,21,14,15,798.5,113.0,1.2,10.75,571.0,848.03,661.24
2018,2,21,14,30,880.0,87.0,1.3,10.7,573.0,859.88,672.09
2018,2,21,14,45,860.5,86.0,1.35,10.65,537.0,810.89,639.54
2018,2,21,15,0,841.0,85.0,1.4,10.6,501.0,760.25,605.91
2018,2,21,15,15,819.0,82.5,1.4,10.6,460.0,704.74,567.33
2018,2,21,15,30,797.0,80.0,1.4,10.6,419.0,648.5,526.6
2018,2,21,15,45,762.5,76.5,1.7,10.3,373.0,582.89,478.66
2018,2,21,16,0,728.0,73.0,2.0,10.0,327.0,520.96,430.76
2018,2,21,16,15,686.0,67.5,2.1,9.55,279.0,452.15,374.4
2018,2,21,16,30,644.0,62.0,2.2,9.1,231.0,386.38,318.12
2018,2,21,16,45,583.5,54.0,2.3,8.65,183.5,313.74,254.16
2018,2,21,17,0,523.0,46.0,2.4,8.2,136.0,247.27,193.6
2018,2,21,17,15,416.5,36.5,2.5,7.9,93.5,172.64,126.38
2018,2,21,17,30,310.0,27.0,2.6,7.6,51.0,108.68,58.5
2018,2,21,17,45,167.0,15.5,2.75,7.3,27.0,41.49,0.0
2018,2,21,18,0,24.0,4.0,2.9,7.0,3.0,0.0,0.0
2018,2,21,18,15,12.0,2.0,2.95,6.9,1.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,3.0,6.75,0.0,0.0,0.0
