Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,19,0,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.95,6.45,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,2.85,5.9,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,2.8,5.75,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,2.75,5.6,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.65,5.45,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,2.65,5.45,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,2.95,5.55,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,3.1,5.65,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,3.45,5.75,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,3.55,5.8,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,3.6,5.7,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,3.55,5.3,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,3.6,5.2,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,3.65,5.15,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,3.7,5.1,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,3.7,5.05,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,3.75,4.95,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,3.8,4.9,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.85,5.1,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,2,22,6,45,52.0,6.5,3.9,5.5,7.5,0.0,0.0
2018,2,22,7,0,104.0,13.0,3.9,5.7,15.0,27.3,0.0
2018,2,22,7,15,254.0,25.0,4.0,6.1,49.0,87.52,33.49
2018,2,22,7,30,404.0,37.0,4.1,6.5,83.0,162.39,117.05
2018,2,22,7,45,501.0,44.0,4.2,6.85,129.5,229.21,179.24
2018,2,22,8,0,598.0,51.0,4.3,7.2,176.0,306.96,250.26
2018,2,22,8,15,656.5,56.5,4.35,7.5,225.5,376.1,313.72
2018,2,22,8,30,715.0,62.0,4.4,7.8,275.0,448.7,378.39
2018,2,22,8,45,753.5,65.5,4.45,8.1,323.0,514.71,435.72
2018,2,22,9,0,792.0,69.0,4.5,8.4,371.0,582.82,492.9
2018,2,22,9,15,817.0,72.0,4.55,8.6,415.0,643.06,542.21
2018,2,22,9,30,842.0,75.0,4.6,8.8,459.0,703.26,588.96
2018,2,22,9,45,705.5,112.5,4.6,9.0,452.5,684.53,572.08
2018,2,22,10,0,569.0,150.0,4.6,9.2,446.0,640.72,534.85
2018,2,22,10,15,399.5,201.5,4.7,9.3,415.5,579.78,482.52
2018,2,22,10,30,230.0,253.0,4.8,9.4,385.0,475.08,394.59
2018,2,22,10,45,303.0,250.5,4.9,9.5,432.5,560.45,464.29
2018,2,22,11,0,376.0,248.0,5.0,9.6,480.0,632.86,522.35
2018,2,22,11,15,345.5,248.5,5.15,9.65,466.5,613.21,505.96
2018,2,22,11,30,315.0,249.0,5.3,9.7,453.0,590.91,487.82
2018,2,22,11,45,472.5,214.0,5.4,9.7,526.0,727.59,598.65
2018,2,22,12,0,630.0,179.0,5.5,9.7,599.0,855.08,698.17
2018,2,22,12,15,663.0,177.0,5.65,9.65,620.0,888.73,723.68
2018,2,22,12,30,696.0,175.0,5.8,9.6,641.0,919.46,747.58
2018,2,22,12,45,655.0,187.5,5.9,9.55,623.5,890.03,726.07
2018,2,22,13,0,614.0,200.0,6.0,9.5,606.0,857.5,702.46
2018,2,22,13,15,445.5,206.0,6.1,9.45,497.5,687.51,569.21
2018,2,22,13,30,277.0,212.0,6.2,9.4,389.0,507.67,423.89
2018,2,22,13,45,538.5,166.5,6.3,9.35,496.5,718.47,599.24
2018,2,22,14,0,800.0,121.0,6.4,9.3,604.0,882.52,727.67
2018,2,22,14,15,752.5,128.0,6.4,9.2,566.0,830.84,688.45
2018,2,22,14,30,705.0,135.0,6.4,9.1,528.0,773.44,645.33
2018,2,22,14,45,519.5,163.0,6.4,9.0,443.0,621.49,523.87
2018,2,22,15,0,334.0,191.0,6.4,8.9,358.0,474.77,401.93
2018,2,22,15,15,548.0,138.5,6.4,8.9,386.0,569.15,483.97
2018,2,22,15,30,762.0,86.0,6.4,8.9,414.0,631.85,537.71
2018,2,22,15,45,714.0,84.5,6.25,8.65,366.0,564.41,481.03
2018,2,22,16,0,666.0,83.0,6.1,8.4,318.0,496.77,423.39
2018,2,22,16,15,665.0,72.5,5.95,8.2,278.5,446.91,379.26
2018,2,22,16,30,664.0,62.0,5.8,8.0,239.0,395.73,332.17
2018,2,22,16,45,597.5,55.5,5.65,7.8,190.5,321.05,263.99
2018,2,22,17,0,531.0,49.0,5.5,7.6,142.0,253.09,200.52
2018,2,22,17,15,414.5,40.0,5.4,7.45,98.5,175.34,129.9
2018,2,22,17,30,298.0,31.0,5.3,7.3,55.0,109.83,63.13
2018,2,22,17,45,159.0,17.0,5.2,7.15,29.0,41.5,0.0
2018,2,22,18,0,20.0,3.0,5.1,7.0,3.0,0.0,0.0
2018,2,22,18,15,10.0,1.5,5.0,6.9,1.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.9,6.8,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.85,6.65,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,4.75,6.4,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.7,6.3,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.6,6.2,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.5,6.1,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.4,5.95,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.3,5.8,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,4.25,5.7,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,4.2,5.6,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,4.1,5.45,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,4.0,5.3,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.95,5.2,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.9,5.1,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.8,4.9,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,3.75,4.8,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,3.7,4.7,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,3.7,4.6,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,3.7,4.45,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,3.7,4.4,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,3.65,4.3,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,3.6,4.15,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,3.6,4.1,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,3.6,3.9,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,3.55,3.85,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,3.5,3.7,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,3.5,3.6,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,3.5,3.55,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,3.45,3.4,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,3.4,3.3,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,3.35,3.2,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,3.3,3.1,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,3.3,2.9,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,3.3,2.85,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,3.3,2.8,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,3.3,2.7,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,3.3,2.6,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,3.3,2.55,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,3.3,2.8,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,3.3,3.1,0.0,0.0,0.0
2018,2,23,6,45,80.0,7.0,3.25,3.45,9.0,0.0,0.0
2018,2,23,7,0,160.0,14.0,3.2,3.8,18.0,36.66,0.0
2018,2,23,7,15,335.0,24.0,3.35,4.25,56.5,104.82,48.53
2018,2,23,7,30,510.0,34.0,3.5,4.7,95.0,186.24,135.05
2018,2,23,7,45,599.0,40.0,3.6,5.15,144.0,256.25,201.12
2018,2,23,8,0,688.0,46.0,3.7,5.6,193.0,335.85,274.53
2018,2,23,8,15,740.5,50.5,3.8,5.95,244.0,406.51,339.7
2018,2,23,8,30,793.0,55.0,3.9,6.3,295.0,481.64,406.49
2018,2,23,8,45,827.0,58.5,4.0,6.65,344.5,549.17,464.98
2018,2,23,9,0,861.0,62.0,4.1,7.0,394.0,618.23,522.7
2018,2,23,9,15,883.5,65.0,4.05,7.3,439.5,675.18,568.52
2018,2,23,9,30,906.0,68.0,4.0,7.6,485.0,736.05,613.72
2018,2,23,9,45,921.5,70.0,3.95,7.9,525.0,789.61,652.1
2018,2,23,10,0,937.0,72.0,3.9,8.2,565.0,841.44,688.45
2018,2,23,10,15,948.5,74.5,3.9,8.4,599.5,888.49,721.16
2018,2,23,10,30,960.0,77.0,3.9,8.6,634.0,932.91,751.56
2018,2,23,10,45,967.0,78.0,3.85,8.8,660.0,968.58,775.0
2018,2,23,11,0,974.0,79.0,3.8,9.0,686.0,1000.88,795.9
2018,2,23,11,15,977.5,79.5,3.8,9.2,703.5,1025.71,811.78
2018,2,23,11,30,981.0,80.0,3.8,9.4,721.0,1046.68,825.03
2018,2,23,11,45,982.5,81.0,3.8,9.55,731.5,1062.35,834.82
2018,2,23,12,0,984.0,82.0,3.8,9.7,742.0,1073.91,841.91
2018,2,23,12,15,983.0,82.5,3.75,9.8,744.0,1078.23,843.89
2018,2,23,12,30,982.0,83.0,3.7,9.9,746.0,1078.35,843.19
2018,2,23,12,45,977.5,84.5,3.65,10.0,740.0,1072.04,838.23
2018,2,23,13,0,973.0,86.0,3.6,10.1,734.0,1061.62,830.65
2018,2,23,13,15,968.5,85.5,3.5,10.15,719.5,1044.75,818.51
2018,2,23,13,30,964.0,85.0,3.4,10.2,705.0,1023.98,803.84
2018,2,23,13,45,956.5,84.5,3.3,10.25,683.0,996.63,784.7
2018,2,23,14,0,949.0,84.0,3.2,10.3,661.0,965.77,763.19
2018,2,23,14,15,938.0,82.5,3.15,10.3,631.0,927.32,736.82
2018,2,23,14,30,927.0,81.0,3.1,10.3,601.0,885.99,708.29
2018,2,23,14,45,911.5,79.0,3.0,10.25,564.5,837.78,674.31
2018,2,23,15,0,896.0,77.0,2.9,10.2,528.0,787.53,638.53
2018,2,23,15,15,875.5,75.0,2.9,10.2,486.0,737.66,603.04
2018,2,23,15,30,855.0,73.0,2.9,10.2,444.0,680.44,561.03
2018,2,23,15,45,825.5,69.5,2.75,9.9,397.0,615.14,509.54
2018,2,23,16,0,796.0,66.0,2.6,9.6,350.0,550.47,456.98
2018,2,23,16,15,748.5,62.0,2.6,9.05,299.0,476.81,396.21
2018,2,23,16,30,701.0,58.0,2.6,8.5,248.0,406.53,335.83
2018,2,23,16,45,613.0,53.0,2.55,7.95,195.0,324.54,263.93
2018,2,23,17,0,525.0,48.0,2.5,7.4,142.0,249.84,196.76
2018,2,23,17,15,442.5,39.0,2.6,7.1,101.0,182.33,134.85
2018,2,23,17,30,360.0,30.0,2.7,6.8,60.0,123.8,73.9
2018,2,23,17,45,203.5,18.0,2.75,6.5,32.5,49.64,0.0
2018,2,23,18,0,47.0,6.0,2.8,6.2,5.0,0.0,0.0
2018,2,23,18,15,23.5,3.0,2.8,6.1,2.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.75,5.75,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.7,5.65,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.65,5.55,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.6,5.45,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,2.6,5.35,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.6,5.25,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,2.6,5.15,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.65,4.8,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,2.7,4.4,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,2.7,4.3,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,2.75,4.15,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,2.8,3.95,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,2.8,3.9,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,2.8,3.8,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,2.8,3.7,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,2.8,3.65,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.75,3.55,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.75,3.95,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,2,24,6,45,57.5,7.5,2.8,4.8,9.0,0.0,0.0
2018,2,24,7,0,115.0,15.0,2.8,5.2,18.0,30.92,0.0
2018,2,24,7,15,259.0,27.5,2.9,5.65,54.0,92.85,48.32
2018,2,24,7,30,403.0,40.0,3.0,6.1,90.0,165.74,121.32
2018,2,24,7,45,440.5,50.5,3.05,6.5,127.5,216.42,170.38
2018,2,24,8,0,478.0,61.0,3.1,6.9,165.0,271.18,221.85
2018,2,24,8,15,427.5,81.5,3.25,7.35,191.5,296.72,248.04
2018,2,24,8,30,377.0,102.0,3.4,7.8,218.0,318.98,269.3
2018,2,24,8,45,483.0,103.0,3.5,8.2,276.0,401.96,340.37
2018,2,24,9,0,589.0,104.0,3.6,8.6,334.0,500.8,422.47
2018,2,24,9,15,608.0,113.5,3.7,8.9,374.5,555.03,466.21
2018,2,24,9,30,627.0,123.0,3.8,9.2,415.0,609.31,509.05
2018,2,24,9,45,672.0,122.0,3.9,9.5,458.0,671.55,557.71
2018,2,24,10,0,717.0,121.0,4.0,9.8,501.0,734.95,604.93
2018,2,24,10,15,690.0,135.5,4.05,10.0,519.5,756.64,619.52
2018,2,24,10,30,663.0,150.0,4.1,10.2,538.0,773.73,630.87
2018,2,24,10,45,647.0,162.5,4.2,10.35,554.5,794.08,645.32
2018,2,24,11,0,631.0,175.0,4.3,10.5,571.0,810.79,657.09
2018,2,24,11,15,569.0,204.0,4.35,10.55,569.0,792.15,641.71
2018,2,24,11,30,507.0,233.0,4.4,10.6,567.0,775.93,627.44
2018,2,24,11,45,556.0,219.0,4.45,10.65,590.5,815.4,658.25
2018,2,24,12,0,605.0,205.0,4.5,10.7,614.0,859.64,691.9
2018,2,24,12,15,643.5,192.5,4.55,10.7,628.5,887.74,712.57
2018,2,24,12,30,682.0,180.0,4.6,10.7,643.0,912.57,730.97
2018,2,24,12,45,663.5,184.5,4.65,10.7,632.0,896.42,719.46
2018,2,24,13,0,645.0,189.0,4.7,10.7,621.0,877.32,706.13
2018,2,24,13,15,654.5,180.5,4.75,10.75,611.5,868.57,700.44
2018,2,24,13,30,664.0,172.0,4.8,10.8,602.0,856.52,692.34
2018,2,24,13,45,737.5,140.0,4.8,10.8,603.5,873.86,706.1
2018,2,24,14,0,811.0,108.0,4.8,10.8,605.0,879.0,710.77
2018,2,24,14,15,781.0,111.0,4.85,10.75,572.0,832.27,677.32
2018,2,24,14,30,751.0,114.0,4.9,10.7,539.0,788.57,646.09
2018,2,24,14,45,773.5,102.5,4.9,10.65,517.0,761.37,626.95
2018,2,24,15,0,796.0,91.0,4.9,10.6,495.0,734.05,607.52
2018,2,24,15,15,754.0,93.5,4.9,10.6,451.5,671.23,560.0
2018,2,24,15,30,712.0,96.0,4.9,10.6,408.0,612.83,513.54
2018,2,24,15,45,703.0,88.0,4.8,10.3,369.0,561.74,472.25
2018,2,24,16,0,694.0,80.0,4.7,10.0,330.0,509.66,428.81
2018,2,24,16,15,614.5,76.5,4.5,9.65,275.0,424.88,356.8
2018,2,24,16,30,535.0,73.0,4.3,9.3,220.0,347.23,289.24
2018,2,24,16,45,466.5,63.0,4.1,9.0,173.0,275.12,225.07
2018,2,24,17,0,398.0,53.0,3.9,8.7,126.0,210.37,166.32
2018,2,24,17,15,327.5,43.5,3.85,8.4,91.0,153.28,114.06
2018,2,24,17,30,257.0,34.0,3.8,8.1,56.0,105.12,65.3
2018,2,24,17,45,141.5,19.5,3.75,7.85,30.5,40.82,0.0
2018,2,24,18,0,26.0,5.0,3.7,7.6,5.0,0.0,0.0
2018,2,24,18,15,13.0,2.5,3.65,7.45,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,3.45,6.8,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,3.35,6.6,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,3.25,6.35,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,3.15,6.1,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,3.1,5.85,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,3.05,5.55,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,3.0,5.25,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.85,4.8,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.75,4.65,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.55,4.35,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.45,4.25,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.4,4.15,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.35,4.1,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.25,4.1,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.15,4.1,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.05,4.15,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.95,4.25,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.85,4.35,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,25,6,45,70.5,8.0,1.5,5.25,10.5,0.0,0.0
2018,2,25,7,0,141.0,16.0,1.4,5.5,21.0,35.86,0.0
2018,2,25,7,15,288.5,27.5,1.4,5.9,58.0,100.31,56.35
2018,2,25,7,30,436.0,39.0,1.4,6.3,95.0,174.37,127.61
2018,2,25,7,45,528.5,46.5,1.35,6.7,143.5,242.54,189.56
2018,2,25,8,0,621.0,54.0,1.3,7.1,192.0,321.22,259.62
2018,2,25,8,15,680.0,58.0,1.35,7.65,242.5,388.77,319.53
2018,2,25,8,30,739.0,62.0,1.4,8.2,293.0,463.71,383.27
2018,2,25,8,45,775.5,65.5,1.5,8.75,341.5,530.06,438.14
2018,2,25,9,0,812.0,69.0,1.6,9.3,390.0,598.27,492.47
2018,2,25,9,15,838.0,72.0,1.65,9.6,435.5,660.31,540.34
2018,2,25,9,30,864.0,75.0,1.7,9.9,481.0,722.35,585.26
2018,2,25,9,45,883.0,76.0,1.75,10.2,520.5,770.08,618.06
2018,2,25,10,0,902.0,77.0,1.8,10.5,560.0,822.05,653.52
2018,2,25,10,15,915.0,78.0,1.8,10.7,593.5,867.3,683.31
2018,2,25,10,30,928.0,79.0,1.8,10.9,627.0,910.14,711.06
2018,2,25,10,45,937.5,80.5,1.85,11.05,654.0,947.73,735.66
2018,2,25,11,0,947.0,82.0,1.9,11.2,681.0,982.2,758.05
2018,2,25,11,15,953.5,83.0,1.95,11.3,700.5,1009.87,775.94
2018,2,25,11,30,960.0,84.0,2.0,11.4,720.0,1033.89,791.5
2018,2,25,11,45,965.0,83.5,2.1,11.45,731.5,1050.83,803.26
2018,2,25,12,0,970.0,83.0,2.2,11.5,743.0,1063.8,812.58
2018,2,25,12,15,969.5,84.0,2.3,11.55,745.5,1069.07,816.93
2018,2,25,12,30,969.0,85.0,2.4,11.6,748.0,1070.19,818.72
2018,2,25,12,45,965.5,86.0,2.55,11.65,742.0,1064.2,816.49
2018,2,25,13,0,962.0,87.0,2.7,11.7,736.0,1054.12,811.62
2018,2,25,13,15,958.5,86.0,2.8,11.7,722.0,1037.64,802.04
2018,2,25,13,30,955.0,85.0,2.9,11.7,708.0,1017.25,789.86
2018,2,25,13,45,949.0,83.5,3.05,11.7,686.0,990.14,773.45
2018,2,25,14,0,943.0,82.0,3.2,11.7,664.0,959.47,754.41
2018,2,25,14,15,932.5,80.5,3.35,11.6,634.5,921.49,730.19
2018,2,25,14,30,922.0,79.0,3.5,11.5,605.0,880.6,703.51
2018,2,25,14,45,907.5,77.5,3.65,11.4,569.0,833.81,672.04
2018,2,25,15,0,893.0,76.0,3.8,11.3,533.0,784.93,638.41
2018,2,25,15,15,873.0,74.0,3.8,11.3,491.0,735.35,602.74
2018,2,25,15,30,853.0,72.0,3.8,11.3,449.0,678.45,560.65
2018,2,25,15,45,820.5,69.5,3.95,10.85,401.5,612.38,509.42
2018,2,25,16,0,788.0,67.0,4.1,10.4,354.0,547.23,457.05
2018,2,25,16,15,726.5,65.0,3.95,10.0,301.0,468.68,391.02
2018,2,25,16,30,665.0,63.0,3.8,9.6,248.0,397.09,328.82
2018,2,25,16,45,582.0,58.5,3.65,9.2,197.5,317.57,258.64
2018,2,25,17,0,499.0,54.0,3.5,8.8,147.0,246.55,194.46
2018,2,25,17,15,344.0,43.5,3.4,8.6,98.5,157.91,117.52
2018,2,25,17,30,189.0,33.0,3.3,8.4,50.0,88.12,56.05
2018,2,25,17,45,111.5,19.5,3.25,8.2,28.0,35.88,0.0
2018,2,25,18,0,34.0,6.0,3.2,8.0,6.0,5.46,0.0
2018,2,25,18,15,17.0,3.0,3.15,8.0,3.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.05,7.95,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.35,8.25,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,3.4,8.35,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,3.4,8.45,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.6,8.55,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.75,8.65,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,4.15,8.85,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,4.3,8.85,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.3,8.75,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.3,8.7,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.25,8.6,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,4.05,8.25,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,4.1,8.2,0.0,0.0,0.0
2018,2,26,6,45,27.0,8.5,4.2,8.1,9.5,0.0,0.0
2018,2,26,7,0,54.0,17.0,4.3,8.0,19.0,23.67,0.0
2018,2,26,7,15,156.0,32.5,4.4,8.0,50.5,77.59,46.68
2018,2,26,7,30,258.0,48.0,4.5,8.0,82.0,133.49,99.24
2018,2,26,7,45,365.0,59.0,4.6,7.95,129.5,198.41,157.03
2018,2,26,8,0,472.0,70.0,4.7,7.9,177.0,278.78,228.87
2018,2,26,8,15,490.5,81.0,4.7,7.95,215.5,329.03,275.68
2018,2,26,8,30,509.0,92.0,4.7,8.0,254.0,380.47,322.06
2018,2,26,8,45,544.5,101.5,4.75,8.1,298.5,441.02,374.64
2018,2,26,9,0,580.0,111.0,4.8,8.2,343.0,503.98,427.84
2018,2,26,9,15,666.0,105.0,4.8,8.25,399.5,586.17,496.06
2018,2,26,9,30,752.0,99.0,4.8,8.3,456.0,673.67,566.88
2018,2,26,9,45,743.0,109.5,4.8,8.4,486.5,713.04,595.98
2018,2,26,10,0,734.0,120.0,4.8,8.5,517.0,749.16,622.32
2018,2,26,10,15,805.5,107.5,4.8,8.65,567.0,818.72,673.91
2018,2,26,10,30,877.0,95.0,4.8,8.8,617.0,894.06,728.7
2018,2,26,10,45,877.0,99.5,4.85,9.0,640.0,925.72,750.4
2018,2,26,11,0,877.0,104.0,4.9,9.2,663.0,953.89,769.77
2018,2,26,11,15,911.0,96.0,4.85,9.3,691.0,986.3,791.74
2018,2,26,11,30,945.0,88.0,4.8,9.4,719.0,1025.43,818.43
2018,2,26,11,45,916.0,100.0,4.8,9.55,719.5,1023.71,815.87
2018,2,26,12,0,887.0,112.0,4.8,9.7,720.0,1027.95,818.09
2018,2,26,12,15,889.0,112.0,4.8,9.8,723.0,1034.18,822.03
2018,2,26,12,30,891.0,112.0,4.8,9.9,726.0,1036.5,823.32
2018,2,26,12,45,919.5,101.5,4.75,9.95,730.5,1038.14,824.01
2018,2,26,13,0,948.0,91.0,4.7,10.0,735.0,1046.14,829.43
2018,2,26,13,15,941.5,90.5,4.7,10.0,720.0,1027.46,816.53
2018,2,26,13,30,935.0,90.0,4.7,10.0,705.0,1005.03,801.23
2018,2,26,13,45,925.0,90.5,4.65,10.0,682.5,976.92,781.47
2018,2,26,14,0,915.0,91.0,4.6,10.0,660.0,945.52,759.39
2018,2,26,14,15,901.5,91.0,4.55,9.95,630.5,907.39,732.5
2018,2,26,14,30,888.0,91.0,4.5,9.9,601.0,874.27,709.27
2018,2,26,14,45,869.5,89.5,4.45,9.85,564.0,824.76,673.59
2018,2,26,15,0,851.0,88.0,4.4,9.8,527.0,773.51,636.31
2018,2,26,15,15,829.5,85.5,4.4,9.8,485.5,717.52,595.04
2018,2,26,15,30,808.0,83.0,4.4,9.8,444.0,660.73,551.69
2018,2,26,15,45,769.5,81.0,4.2,9.5,396.0,593.29,497.1
2018,2,26,16,0,731.0,79.0,4.0,9.2,348.0,529.88,444.34
2018,2,26,16,15,579.0,81.5,3.8,8.9,276.0,411.52,345.38
2018,2,26,16,30,427.0,84.0,3.6,8.6,204.0,304.14,253.83
2018,2,26,16,45,367.0,73.5,3.4,8.3,162.5,241.92,198.64
2018,2,26,17,0,307.0,63.0,3.2,8.0,121.0,186.36,148.39
2018,2,26,17,15,230.0,49.0,3.2,7.75,85.0,129.17,97.35
2018,2,26,17,30,153.0,35.0,3.2,7.5,49.0,81.78,53.6
2018,2,26,17,45,86.0,19.5,3.2,7.3,26.5,35.72,0.0
2018,2,26,18,0,19.0,4.0,3.2,7.1,4.0,5.59,0.0
2018,2,26,18,15,9.5,2.0,3.2,7.05,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,3.25,6.95,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,3.4,6.85,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.6,6.8,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.75,6.8,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,3.85,6.75,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,3.9,6.7,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,4.05,6.65,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,4.2,6.6,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,4.3,6.55,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,4.45,6.45,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.5,6.4,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.55,6.35,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.6,6.3,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.6,6.2,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.6,6.1,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,4.6,6.05,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,4.6,5.95,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,4.6,5.9,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,4.6,5.85,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,4.6,5.8,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,4.65,5.75,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,4.7,5.7,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,4.7,5.65,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,4.7,5.6,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,4.7,5.55,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,4.7,5.45,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,4.7,5.4,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,4.65,5.3,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,4.6,5.2,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,4.6,5.15,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,4.6,5.1,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,4.55,5.05,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,4.45,4.9,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,4.4,4.8,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,4.35,4.75,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,4.3,4.7,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,4.3,4.65,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,4.3,4.6,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,4.3,4.85,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,4.3,5.1,0.0,0.0,0.0
2018,2,27,6,45,116.5,10.0,4.35,5.3,14.5,0.0,0.0
2018,2,27,7,0,233.0,20.0,4.4,5.5,29.0,53.83,0.0
2018,2,27,7,15,392.0,28.5,4.45,5.8,71.0,125.65,77.53
2018,2,27,7,30,551.0,37.0,4.5,6.1,113.0,203.21,150.09
2018,2,27,7,45,605.0,45.0,4.6,6.35,159.5,266.23,210.63
2018,2,27,8,0,659.0,53.0,4.7,6.6,206.0,334.9,275.27
2018,2,27,8,15,731.5,55.5,4.65,6.9,261.5,411.53,344.84
2018,2,27,8,30,804.0,58.0,4.6,7.2,317.0,494.74,417.87
2018,2,27,8,45,835.0,62.0,4.55,7.5,367.0,562.07,475.61
2018,2,27,9,0,866.0,66.0,4.5,7.8,417.0,630.59,532.22
2018,2,27,9,15,890.0,68.5,4.4,8.1,463.5,688.47,578.4
2018,2,27,9,30,914.0,71.0,4.3,8.4,510.0,750.32,623.68
2018,2,27,9,45,929.5,73.5,4.2,8.7,551.0,804.99,662.23
2018,2,27,10,0,945.0,76.0,4.1,9.0,592.0,857.86,698.58
2018,2,27,10,15,954.0,78.0,4.0,9.25,625.0,902.56,728.69
2018,2,27,10,30,963.0,80.0,3.9,9.5,658.0,944.42,756.29
2018,2,27,10,45,969.5,81.5,3.8,9.75,684.0,980.33,779.26
2018,2,27,11,0,976.0,83.0,3.7,10.0,710.0,1012.81,799.57
2018,2,27,11,15,980.0,84.5,3.65,10.25,729.0,1039.3,815.91
2018,2,27,11,30,984.0,86.0,3.6,10.5,748.0,1061.91,829.56
2018,2,27,11,45,986.0,86.5,3.55,10.7,758.5,1077.38,838.48
2018,2,27,12,0,988.0,87.0,3.5,10.9,769.0,1088.72,844.71
2018,2,27,12,15,986.5,88.0,3.4,11.05,770.5,1092.98,845.94
2018,2,27,12,30,985.0,89.0,3.3,11.2,772.0,1093.0,844.49
2018,2,27,12,45,980.0,88.5,3.2,11.35,763.5,1083.54,836.76
2018,2,27,13,0,975.0,88.0,3.1,11.5,755.0,1069.95,826.47
2018,2,27,13,15,971.0,87.0,2.95,11.55,740.5,1052.7,813.68
2018,2,27,13,30,967.0,86.0,2.8,11.6,726.0,1031.5,798.34
2018,2,27,13,45,958.5,85.0,2.7,11.65,702.5,1002.27,778.12
2018,2,27,14,0,950.0,84.0,2.6,11.7,679.0,969.56,755.62
2018,2,27,14,15,935.5,83.0,2.55,11.7,647.0,928.3,727.77
2018,2,27,14,30,921.0,82.0,2.5,11.7,615.0,884.36,697.91
2018,2,27,14,45,905.0,79.5,2.45,11.65,577.0,835.04,664.05
2018,2,27,15,0,889.0,77.0,2.4,11.6,539.0,783.75,628.38
2018,2,27,15,15,869.0,76.0,2.4,11.6,498.0,735.33,594.57
2018,2,27,15,30,849.0,75.0,2.4,11.6,457.0,679.6,554.35
2018,2,27,15,45,809.5,73.5,2.4,11.25,407.5,610.23,501.15
2018,2,27,16,0,770.0,72.0,2.4,10.9,358.0,542.45,447.4
2018,2,27,16,15,682.0,71.0,2.45,10.35,299.0,453.79,375.4
2018,2,27,16,30,594.0,70.0,2.5,9.8,240.0,371.22,306.04
2018,2,27,16,45,557.0,60.0,2.55,9.2,195.5,308.51,250.74
2018,2,27,17,0,520.0,50.0,2.6,8.6,151.0,249.34,196.46
2018,2,27,17,15,425.0,42.0,2.65,8.3,108.5,179.39,133.55
2018,2,27,17,30,330.0,34.0,2.7,8.0,66.0,120.64,78.74
2018,2,27,17,45,180.0,20.0,2.75,7.65,36.0,54.07,0.0
2018,2,27,18,0,30.0,6.0,2.8,7.3,6.0,8.52,0.0
2018,2,27,18,15,15.0,3.0,2.8,7.15,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.65,6.75,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.3,6.25,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.3,6.15,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.25,5.95,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.1,5.75,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.05,5.55,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,2,28,6,45,0.0,2.5,2.0,6.25,2.5,2.27,0.0
2018,2,28,7,0,0.0,5.0,2.0,6.6,5.0,4.38,0.0
2018,2,28,7,15,0.0,10.0,2.05,7.0,10.0,8.78,1.31
2018,2,28,7,30,0.0,15.0,2.1,7.4,15.0,13.18,5.65
2018,2,28,7,45,0.0,23.5,2.2,7.75,23.5,20.67,12.38
2018,2,28,8,0,0.0,32.0,2.3,8.1,32.0,28.18,19.08
2018,2,28,8,15,0.0,55.0,2.35,8.35,55.0,48.57,36.95
2018,2,28,8,30,0.0,78.0,2.4,8.6,78.0,69.87,55.42
2018,2,28,8,45,5.5,98.0,2.45,8.9,100.5,91.9,74.33
2018,2,28,9,0,11.0,118.0,2.5,9.2,123.0,114.67,93.66
2018,2,28,9,15,48.5,157.0,2.55,9.4,180.5,187.64,155.89
2018,2,28,9,30,86.0,196.0,2.6,9.6,238.0,259.08,215.48
2018,2,28,9,45,211.0,210.0,2.65,9.8,323.5,385.7,320.81
2018,2,28,10,0,336.0,224.0,2.7,10.0,409.0,524.6,431.97
2018,2,28,10,15,285.0,248.5,2.75,10.1,412.0,522.49,427.42
2018,2,28,10,30,234.0,273.0,2.8,10.2,415.0,500.18,408.15
2018,2,28,10,45,179.5,286.5,2.85,10.3,398.0,473.17,385.04
2018,2,28,11,0,125.0,300.0,2.9,10.4,381.0,442.58,358.95
2018,2,28,11,15,79.5,283.0,2.9,10.45,335.0,365.04,296.44
2018,2,28,11,30,34.0,266.0,2.9,10.5,289.0,302.77,245.19
2018,2,28,11,45,33.0,273.0,2.95,10.55,295.5,309.89,250.86
2018,2,28,12,0,32.0,280.0,3.0,10.6,302.0,316.95,256.27
2018,2,28,12,15,25.0,263.0,3.0,10.6,280.5,273.76,221.45
2018,2,28,12,30,18.0,246.0,3.0,10.6,259.0,249.25,201.56
2018,2,28,12,45,16.0,238.5,3.0,10.55,250.0,239.57,193.81
2018,2,28,13,0,14.0,231.0,3.0,10.5,241.0,229.94,186.06
2018,2,28,13,15,25.0,251.5,2.95,10.45,268.5,261.67,212.36
2018,2,28,13,30,36.0,272.0,2.9,10.4,296.0,311.16,252.57
2018,2,28,13,45,27.5,245.5,2.9,10.3,263.5,273.09,221.91
2018,2,28,14,0,19.0,219.0,2.9,10.2,231.0,222.33,180.88
2018,2,28,14,15,20.5,197.5,2.85,10.15,210.0,201.68,164.48
2018,2,28,14,30,22.0,176.0,2.8,10.1,189.0,191.28,156.34
2018,2,28,14,45,36.5,191.0,2.75,10.0,211.0,218.88,179.97
2018,2,28,15,0,51.0,206.0,2.7,9.9,233.0,246.03,203.02
2018,2,28,15,15,29.0,167.5,2.7,9.9,182.5,186.27,153.3
2018,2,28,15,30,7.0,129.0,2.7,9.9,132.0,122.64,99.69
2018,2,28,15,45,11.0,112.0,2.65,9.8,116.5,108.68,88.29
2018,2,28,16,0,15.0,95.0,2.6,9.7,101.0,94.4,76.36
2018,2,28,16,15,30.0,95.0,2.55,9.6,104.5,106.86,87.3
2018,2,28,16,30,45.0,95.0,2.5,9.5,108.0,113.5,92.81
2018,2,28,16,45,36.5,75.0,2.5,9.4,84.5,87.25,69.78
2018,2,28,17,0,28.0,55.0,2.5,9.3,61.0,62.08,47.53
2018,2,28,17,15,18.5,39.5,2.55,9.25,43.0,42.53,30.11
2018,2,28,17,30,9.0,24.0,2.6,9.2,25.0,24.12,13.53
2018,2,28,17,45,10.5,14.0,2.65,9.15,14.5,14.36,0.0
2018,2,28,18,0,12.0,4.0,2.7,9.1,4.0,4.85,0.0
2018,2,28,18,15,6.0,2.0,2.75,9.1,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,3.55,9.25,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,3.9,9.45,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,4.1,9.55,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,4.35,9.6,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.55,9.65,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.65,9.7,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.75,9.7,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,4.9,9.75,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,5.1,9.85,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,5.25,9.95,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,5.3,10.05,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,5.3,10.1,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,5.35,10.1,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,5.4,10.1,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,5.4,10.15,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.15,10.2,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.95,10.2,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,3,1,6,45,1.5,3.5,4.7,10.25,3.5,3.33,0.0
2018,3,1,7,0,3.0,7.0,4.6,10.3,7.0,6.73,0.0
2018,3,1,7,15,1.5,13.0,4.45,10.3,13.0,11.75,3.67
2018,3,1,7,30,0.0,19.0,4.3,10.3,19.0,16.71,8.54
2018,3,1,7,45,0.0,29.0,4.2,10.3,29.0,25.53,16.4
2018,3,1,8,0,0.0,39.0,4.1,10.3,39.0,34.38,24.25
2018,3,1,8,15,6.0,59.0,4.15,10.35,61.0,54.9,42.13
2018,3,1,8,30,12.0,79.0,4.2,10.4,83.0,77.0,61.29
2018,3,1,8,45,21.5,99.0,4.25,10.45,107.5,106.78,86.94
2018,3,1,9,0,31.0,119.0,4.3,10.5,132.0,134.1,110.25
2018,3,1,9,15,15.5,110.5,4.3,10.5,117.0,110.21,89.38
2018,3,1,9,30,0.0,102.0,4.3,10.5,102.0,91.25,72.62
2018,3,1,9,45,5.0,140.0,4.35,10.5,143.0,131.46,106.6
2018,3,1,10,0,10.0,178.0,4.4,10.5,184.0,172.99,141.21
2018,3,1,10,15,56.0,206.5,4.45,10.55,240.5,252.69,208.45
2018,3,1,10,30,102.0,235.0,4.5,10.6,297.0,340.9,281.27
2018,3,1,10,45,229.5,252.5,4.5,10.6,400.0,495.68,408.03
2018,3,1,11,0,357.0,270.0,4.5,10.6,503.0,640.83,523.05
2018,3,1,11,15,398.5,262.5,4.6,10.6,529.0,679.92,553.48
2018,3,1,11,30,440.0,255.0,4.7,10.6,555.0,736.98,597.48
2018,3,1,11,45,501.5,244.5,4.75,10.55,591.5,792.43,640.58
2018,3,1,12,0,563.0,234.0,4.8,10.5,628.0,846.63,682.39
2018,3,1,12,15,472.0,266.5,4.85,10.55,597.5,794.77,640.67
2018,3,1,12,30,381.0,299.0,4.9,10.6,567.0,723.07,584.54
2018,3,1,12,45,254.5,309.0,4.95,10.6,487.5,607.37,493.03
2018,3,1,13,0,128.0,319.0,5.0,10.6,408.0,473.58,385.31
2018,3,1,13,15,106.0,295.0,5.05,10.65,367.5,405.05,331.26
2018,3,1,13,30,84.0,271.0,5.1,10.7,327.0,355.37,291.23
2018,3,1,13,45,290.0,246.0,5.15,10.7,431.5,551.64,454.81
2018,3,1,14,0,496.0,221.0,5.2,10.7,536.0,719.94,590.39
2018,3,1,14,15,629.5,171.5,5.2,10.75,553.0,773.55,634.45
2018,3,1,14,30,763.0,122.0,5.2,10.8,570.0,809.43,662.64
2018,3,1,14,45,578.5,158.0,5.25,10.85,486.0,670.36,555.13
2018,3,1,15,0,394.0,194.0,5.3,10.9,402.0,536.51,446.6
2018,3,1,15,15,222.0,177.0,5.3,10.9,292.5,360.72,302.17
2018,3,1,15,30,50.0,160.0,5.3,10.9,183.0,191.69,158.65
2018,3,1,15,45,86.0,144.0,5.25,10.85,178.5,205.32,171.36
2018,3,1,16,0,122.0,128.0,5.2,10.8,174.0,204.58,171.29
2018,3,1,16,15,104.5,117.0,5.15,10.65,153.0,177.29,147.66
2018,3,1,16,30,87.0,106.0,5.1,10.5,132.0,151.93,125.45
2018,3,1,16,45,56.0,89.0,5.05,10.3,104.5,110.39,89.3
2018,3,1,17,0,25.0,72.0,5.0,10.1,77.0,79.52,62.39
2018,3,1,17,15,13.5,52.0,5.1,10.05,54.5,54.71,40.49
2018,3,1,17,30,2.0,32.0,5.2,10.0,32.0,29.61,18.31
2018,3,1,17,45,4.5,18.5,5.3,9.9,18.5,17.29,0.0
2018,3,1,18,0,7.0,5.0,5.4,9.8,5.0,5.25,0.0
2018,3,1,18,15,3.5,2.5,5.5,9.8,2.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.7,9.8,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.8,9.8,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.8,9.75,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.8,9.7,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.85,9.65,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.9,9.6,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.85,9.45,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.8,9.3,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.75,9.2,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.7,9.1,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.55,8.9,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.4,8.7,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.3,8.5,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.2,8.3,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.0,8.15,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.6,7.8,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.4,7.6,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.8,6.95,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.45,6.55,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,3.2,6.25,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,2.15,5.4,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.05,5.35,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.05,5.4,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.1,5.45,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.1,5.85,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,2,6,45,13.5,9.5,2.1,6.55,10.0,9.93,0.0
2018,3,2,7,0,27.0,19.0,2.1,6.9,20.0,23.49,0.0
2018,3,2,7,15,60.5,36.5,2.2,7.2,44.0,52.63,35.15
2018,3,2,7,30,94.0,54.0,2.3,7.5,68.0,83.81,63.39
2018,3,2,7,45,135.5,73.0,2.45,7.8,102.0,129.05,103.32
2018,3,2,8,0,177.0,92.0,2.6,8.1,136.0,174.87,143.94
2018,3,2,8,15,333.5,98.5,2.75,8.3,203.0,273.5,228.6
2018,3,2,8,30,490.0,105.0,2.9,8.5,270.0,382.67,321.32
2018,3,2,8,45,607.5,100.5,3.05,8.7,335.5,478.95,401.9
2018,3,2,9,0,725.0,96.0,3.2,8.9,401.0,581.72,485.9
2018,3,2,9,15,747.5,99.5,3.4,9.0,442.5,638.43,531.4
2018,3,2,9,30,770.0,103.0,3.6,9.1,484.0,695.02,575.97
2018,3,2,9,45,515.5,163.5,3.8,9.25,427.0,595.1,493.87
2018,3,2,10,0,261.0,224.0,4.0,9.4,370.0,463.96,384.75
2018,3,2,10,15,177.0,249.0,4.15,9.45,350.5,416.49,344.79
2018,3,2,10,30,93.0,274.0,4.3,9.5,331.0,361.54,297.69
2018,3,2,10,45,86.5,283.5,4.4,9.6,338.5,368.43,302.74
2018,3,2,11,0,80.0,293.0,4.5,9.7,346.0,374.78,307.19
2018,3,2,11,15,44.0,234.0,4.6,9.65,263.0,275.75,225.98
2018,3,2,11,30,8.0,175.0,4.7,9.6,180.0,167.96,136.04
2018,3,2,11,45,4.0,128.5,4.75,9.6,131.0,119.48,95.56
2018,3,2,12,0,0.0,82.0,4.8,9.6,82.0,72.74,56.1
2018,3,2,12,15,7.5,137.0,4.85,9.55,142.5,131.05,105.45
2018,3,2,12,30,15.0,192.0,4.9,9.5,203.0,191.67,156.08
2018,3,2,12,45,15.5,186.5,4.95,9.45,197.5,186.72,152.01
2018,3,2,13,0,16.0,181.0,5.0,9.4,192.0,181.74,148.02
2018,3,2,13,15,161.0,218.5,5.0,9.35,327.5,389.51,323.96
2018,3,2,13,30,306.0,256.0,5.0,9.3,463.0,584.7,482.48
2018,3,2,13,45,215.5,265.0,4.95,9.25,408.5,486.31,401.77
2018,3,2,14,0,125.0,274.0,4.9,9.2,354.0,408.81,337.31
2018,3,2,14,15,170.0,257.5,4.85,9.1,361.0,426.03,353.52
2018,3,2,14,30,215.0,241.0,4.8,9.0,368.0,439.96,366.69
2018,3,2,14,45,108.5,177.0,4.7,8.9,241.0,274.3,229.35
2018,3,2,15,0,2.0,113.0,4.6,8.8,114.0,102.97,82.78
2018,3,2,15,15,1.5,89.0,4.6,8.8,89.5,80.06,63.53
2018,3,2,15,30,1.0,65.0,4.6,8.8,65.0,58.14,44.83
2018,3,2,15,45,10.0,76.5,4.35,8.55,80.0,74.0,58.95
2018,3,2,16,0,19.0,88.0,4.1,8.3,95.0,93.91,76.48
2018,3,2,16,15,80.0,90.5,4.05,8.15,115.0,135.08,112.66
2018,3,2,16,30,141.0,93.0,4.0,8.0,135.0,162.44,135.66
2018,3,2,16,45,95.5,82.0,3.9,7.9,108.0,124.34,101.79
2018,3,2,17,0,50.0,71.0,3.8,7.8,81.0,86.78,68.79
2018,3,2,17,15,32.0,51.5,3.8,7.65,57.5,59.14,44.24
2018,3,2,17,30,14.0,32.0,3.8,7.5,34.0,33.66,21.62
2018,3,2,17,45,9.5,18.5,3.75,7.35,19.5,18.68,0.0
2018,3,2,18,0,5.0,5.0,3.7,7.2,5.0,5.04,0.0
2018,3,2,18,15,2.5,2.5,3.65,7.05,2.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.55,6.75,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.4,6.55,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.15,6.45,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.55,6.4,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.55,6.4,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.45,6.3,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.35,6.35,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,2.15,6.3,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,3,6,45,0.5,4.0,1.95,6.8,4.0,3.69,0.0
2018,3,3,7,0,1.0,8.0,1.9,7.0,8.0,7.18,0.0
2018,3,3,7,15,15.0,19.0,1.95,7.1,21.5,20.37,10.68
2018,3,3,7,30,29.0,30.0,2.0,7.2,35.0,38.48,26.74
2018,3,3,7,45,27.0,36.5,2.05,7.3,42.0,42.47,31.01
2018,3,3,8,0,25.0,43.0,2.1,7.4,49.0,49.31,37.5
2018,3,3,8,15,16.0,37.0,2.15,7.4,41.0,40.73,30.28
2018,3,3,8,30,7.0,31.0,2.2,7.4,33.0,31.53,22.22
2018,3,3,8,45,68.0,77.5,2.25,7.4,106.0,118.17,98.55
2018,3,3,9,0,129.0,124.0,2.3,7.4,179.0,209.79,177.5
2018,3,3,9,15,186.0,124.0,2.35,7.5,212.5,264.94,224.63
2018,3,3,9,30,243.0,124.0,2.4,7.6,246.0,315.37,267.47
2018,3,3,9,45,121.5,95.0,2.45,7.65,156.0,200.17,168.92
2018,3,3,10,0,0.0,66.0,2.5,7.7,66.0,58.39,44.74
2018,3,3,10,15,16.5,131.0,2.55,7.7,141.0,139.25,114.15
2018,3,3,10,30,33.0,196.0,2.6,7.7,216.0,222.05,183.33
2018,3,3,10,45,16.5,135.0,2.6,7.75,145.0,144.33,117.74
2018,3,3,11,0,0.0,74.0,2.6,7.8,74.0,65.58,50.54
2018,3,3,11,15,12.0,141.0,2.65,7.8,149.5,138.87,112.95
2018,3,3,11,30,24.0,208.0,2.7,7.8,225.0,228.64,187.49
2018,3,3,11,45,163.0,258.5,2.75,7.8,374.0,438.12,360.8
2018,3,3,12,0,302.0,309.0,2.8,7.8,523.0,653.84,529.13
2018,3,3,12,15,342.5,306.5,2.85,7.75,550.0,692.89,558.24
2018,3,3,12,30,383.0,304.0,2.9,7.7,577.0,730.5,587.41
2018,3,3,12,45,416.0,288.5,2.95,7.7,583.0,760.89,610.8
2018,3,3,13,0,449.0,273.0,3.0,7.7,589.0,772.57,620.81
2018,3,3,13,15,340.0,287.5,3.05,7.7,524.0,659.18,533.89
2018,3,3,13,30,231.0,302.0,3.1,7.7,459.0,547.54,446.66
2018,3,3,13,45,283.5,285.0,3.2,7.7,471.5,589.42,481.86
2018,3,3,14,0,336.0,268.0,3.3,7.7,484.0,610.06,499.94
2018,3,3,14,15,379.5,242.5,3.3,7.65,476.5,608.99,501.14
2018,3,3,14,30,423.0,217.0,3.3,7.6,469.0,619.47,511.0
2018,3,3,14,45,420.5,206.5,3.35,7.55,444.5,588.73,487.89
2018,3,3,15,0,418.0,196.0,3.4,7.5,420.0,556.65,463.63
2018,3,3,15,15,470.0,169.0,3.4,7.5,403.0,545.33,456.45
2018,3,3,15,30,522.0,142.0,3.4,7.5,386.0,527.68,443.57
2018,3,3,15,45,649.0,106.0,3.25,7.4,378.5,547.1,460.04
2018,3,3,16,0,776.0,70.0,3.1,7.3,371.0,543.3,456.34
2018,3,3,16,15,743.0,65.0,3.0,7.15,322.5,476.67,399.57
2018,3,3,16,30,710.0,60.0,2.9,7.0,274.0,411.98,342.85
2018,3,3,16,45,645.0,55.0,2.75,6.85,222.5,337.79,276.58
2018,3,3,17,0,580.0,50.0,2.6,6.7,171.0,268.93,213.47
2018,3,3,17,15,495.0,42.0,2.6,6.55,125.5,198.18,148.89
2018,3,3,17,30,410.0,34.0,2.6,6.4,80.0,137.54,92.88
2018,3,3,17,45,251.5,22.5,2.6,6.3,46.0,68.77,17.37
2018,3,3,18,0,93.0,11.0,2.6,6.2,12.0,19.17,0.0
2018,3,3,18,15,46.5,5.5,2.6,6.15,6.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.55,6.05,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.45,5.7,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.35,5.25,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.3,5.05,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,2.25,4.8,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.05,4.8,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.05,4.8,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.05,4.8,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
