Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,3,15,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,0.55,5.35,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,3,4,6,45,146.5,12.0,0.45,5.7,21.5,25.15,0.0
2018,3,4,7,0,293.0,24.0,0.4,5.9,43.0,76.44,21.75
2018,3,4,7,15,430.0,31.5,0.4,6.25,87.0,138.87,93.16
2018,3,4,7,30,567.0,39.0,0.4,6.6,131.0,213.57,158.32
2018,3,4,7,45,640.5,44.5,0.4,6.95,182.0,282.11,220.13
2018,3,4,8,0,714.0,50.0,0.4,7.3,233.0,358.58,287.14
2018,3,4,8,15,759.0,53.5,0.45,7.75,284.5,426.95,345.98
2018,3,4,8,30,804.0,57.0,0.5,8.2,336.0,498.9,405.28
2018,3,4,8,45,835.0,59.0,0.5,8.65,385.0,560.43,453.9
2018,3,4,9,0,866.0,61.0,0.5,9.1,434.0,626.2,503.56
2018,3,4,9,15,885.0,64.0,0.5,9.4,479.0,685.76,546.34
2018,3,4,9,30,904.0,67.0,0.5,9.7,524.0,744.51,585.42
2018,3,4,9,45,895.5,75.5,0.5,10.0,557.0,787.44,612.5
2018,3,4,10,0,887.0,84.0,0.5,10.3,590.0,826.58,636.73
2018,3,4,10,15,832.5,107.0,0.45,10.35,603.0,847.19,647.73
2018,3,4,10,30,778.0,130.0,0.4,10.4,616.0,858.2,652.52
2018,3,4,10,45,797.5,130.0,0.35,10.45,645.5,894.48,674.37
2018,3,4,11,0,817.0,130.0,0.3,10.5,675.0,933.71,697.44
2018,3,4,11,15,750.5,155.5,0.3,10.65,666.5,923.21,688.73
2018,3,4,11,30,684.0,181.0,0.3,10.8,658.0,900.7,673.2
2018,3,4,11,45,662.5,192.5,0.25,10.95,660.0,901.6,672.37
2018,3,4,12,0,641.0,204.0,0.2,11.1,662.0,898.79,668.91
2018,3,4,12,15,760.5,160.5,0.2,11.15,705.0,973.13,716.73
2018,3,4,12,30,880.0,117.0,0.2,11.2,748.0,1036.17,755.07
2018,3,4,12,45,855.5,126.0,0.2,11.25,735.5,1018.31,742.69
2018,3,4,13,0,831.0,135.0,0.2,11.3,723.0,996.69,729.55
2018,3,4,13,15,800.0,141.5,0.25,11.3,698.5,962.53,709.7
2018,3,4,13,30,769.0,148.0,0.3,11.3,674.0,932.45,692.57
2018,3,4,13,45,752.5,149.5,0.35,11.35,651.0,901.56,674.61
2018,3,4,14,0,736.0,151.0,0.4,11.4,628.0,868.17,654.83
2018,3,4,14,15,832.5,115.5,0.45,11.35,632.5,885.44,669.09
2018,3,4,14,30,929.0,80.0,0.5,11.3,637.0,890.49,674.55
2018,3,4,14,45,915.5,78.5,0.55,11.2,600.5,843.69,645.56
2018,3,4,15,0,902.0,77.0,0.6,11.1,564.0,794.69,615.26
2018,3,4,15,15,883.5,74.5,0.6,11.1,521.5,738.96,578.48
2018,3,4,15,30,865.0,72.0,0.6,11.1,479.0,687.0,543.65
2018,3,4,15,45,839.5,69.0,0.75,10.85,432.0,623.68,499.41
2018,3,4,16,0,814.0,66.0,0.9,10.6,385.0,560.6,452.94
2018,3,4,16,15,775.5,63.0,1.0,10.25,334.5,491.27,398.79
2018,3,4,16,30,737.0,60.0,1.1,9.9,284.0,424.34,343.83
2018,3,4,16,45,655.0,57.0,1.2,9.55,229.5,343.71,275.66
2018,3,4,17,0,573.0,54.0,1.3,9.2,175.0,270.33,211.44
2018,3,4,17,15,502.0,45.0,1.45,8.9,130.0,202.86,150.82
2018,3,4,17,30,431.0,36.0,1.6,8.6,85.0,143.77,96.66
2018,3,4,17,45,274.5,24.5,1.75,8.3,50.0,74.4,24.42
2018,3,4,18,0,118.0,13.0,1.9,8.0,15.0,23.35,0.0
2018,3,4,18,15,59.0,6.5,1.95,7.85,7.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.85,6.25,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,2.05,4.8,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,2.15,4.55,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,2.25,4.35,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.35,4.2,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,2.5,4.15,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.65,4.25,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.7,4.3,0.0,0.0,0.0
2018,3,5,6,15,9.5,1.5,2.8,4.6,1.0,0.0,0.0
2018,3,5,6,30,19.0,3.0,2.9,4.9,2.0,0.0,0.0
2018,3,5,6,45,164.0,15.0,3.0,5.2,25.0,29.73,0.0
2018,3,5,7,0,309.0,27.0,3.1,5.5,48.0,82.6,31.8
2018,3,5,7,15,435.0,35.5,3.15,5.75,92.5,144.43,98.95
2018,3,5,7,30,561.0,44.0,3.2,6.0,137.0,219.08,165.68
2018,3,5,7,45,633.5,49.5,3.3,6.3,188.5,285.66,227.87
2018,3,5,8,0,706.0,55.0,3.4,6.6,240.0,361.62,297.27
2018,3,5,8,15,751.5,59.0,3.45,7.0,292.0,430.57,359.32
2018,3,5,8,30,797.0,63.0,3.5,7.4,344.0,503.13,422.22
2018,3,5,8,45,828.0,66.5,3.5,7.8,394.0,569.89,478.14
2018,3,5,9,0,859.0,70.0,3.5,8.2,444.0,637.81,532.96
2018,3,5,9,15,881.0,71.5,3.45,8.6,489.0,693.1,575.84
2018,3,5,9,30,903.0,73.0,3.4,9.0,534.0,752.12,618.11
2018,3,5,9,45,920.0,74.5,3.4,9.45,574.5,806.39,655.95
2018,3,5,10,0,937.0,76.0,3.4,9.9,615.0,858.97,691.85
2018,3,5,10,15,948.5,77.0,3.3,10.25,648.5,904.29,721.47
2018,3,5,10,30,960.0,78.0,3.2,10.6,682.0,946.91,748.68
2018,3,5,10,45,968.0,78.5,3.1,10.95,708.5,982.79,770.7
2018,3,5,11,0,976.0,79.0,3.0,11.3,735.0,1015.29,790.13
2018,3,5,11,15,980.5,79.5,2.85,11.5,753.0,1040.86,804.52
2018,3,5,11,30,985.0,80.0,2.7,11.7,771.0,1062.54,816.16
2018,3,5,11,45,987.0,80.0,2.5,11.95,781.0,1077.15,822.18
2018,3,5,12,0,989.0,80.0,2.3,12.2,791.0,1087.6,825.34
2018,3,5,12,15,990.0,80.0,2.2,12.3,793.0,1092.83,826.84
2018,3,5,12,30,991.0,80.0,2.1,12.4,795.0,1093.8,825.68
2018,3,5,12,45,990.5,79.0,2.0,12.55,789.0,1087.79,819.96
2018,3,5,13,0,990.0,78.0,1.9,12.7,783.0,1077.54,811.68
2018,3,5,13,15,986.5,77.5,1.85,12.75,768.5,1060.75,800.36
2018,3,5,13,30,983.0,77.0,1.8,12.8,754.0,1039.93,786.59
2018,3,5,13,45,977.0,76.0,1.75,12.9,731.5,1012.24,768.26
2018,3,5,14,0,971.0,75.0,1.7,13.0,709.0,980.88,747.59
2018,3,5,14,15,962.0,74.0,1.7,13.0,679.0,943.37,723.76
2018,3,5,14,30,953.0,73.0,1.7,13.0,649.0,902.76,697.66
2018,3,5,14,45,940.5,71.5,1.65,13.0,612.0,855.82,666.33
2018,3,5,15,0,928.0,70.0,1.6,13.0,575.0,806.53,633.07
2018,3,5,15,15,911.0,68.0,1.6,13.0,532.5,751.3,595.59
2018,3,5,15,30,894.0,66.0,1.6,13.0,490.0,694.71,556.42
2018,3,5,15,45,869.5,63.5,1.5,12.8,442.5,631.76,509.09
2018,3,5,16,0,845.0,61.0,1.4,12.6,395.0,568.9,459.85
2018,3,5,16,15,801.5,58.5,1.35,12.1,342.5,499.52,404.48
2018,3,5,16,30,758.0,56.0,1.3,11.6,290.0,429.44,346.46
2018,3,5,16,45,681.0,52.5,1.25,11.15,234.5,347.87,277.32
2018,3,5,17,0,604.0,49.0,1.2,10.7,179.0,275.31,213.67
2018,3,5,17,15,516.0,43.0,1.25,10.4,133.5,204.36,150.82
2018,3,5,17,30,428.0,37.0,1.3,10.1,88.0,143.65,96.45
2018,3,5,17,45,243.5,24.0,1.4,9.8,50.0,69.16,26.4
2018,3,5,18,0,59.0,11.0,1.5,9.5,12.0,15.71,0.0
2018,3,5,18,15,29.5,5.5,1.5,9.4,6.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.35,6.75,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.35,6.2,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.45,5.95,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.55,5.7,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.65,5.6,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.75,5.55,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,3,6,6,15,11.5,1.5,2.85,5.9,1.0,0.0,0.0
2018,3,6,6,30,23.0,3.0,2.9,6.3,2.0,0.0,0.0
2018,3,6,6,45,75.0,15.5,2.95,6.75,19.5,21.53,0.0
2018,3,6,7,0,127.0,28.0,3.0,7.2,37.0,54.65,25.14
2018,3,6,7,15,338.5,36.0,3.05,7.55,87.5,123.59,85.31
2018,3,6,7,30,550.0,44.0,3.1,7.9,138.0,216.55,163.19
2018,3,6,7,45,625.5,49.0,3.15,8.25,189.5,283.24,224.67
2018,3,6,8,0,701.0,54.0,3.2,8.6,241.0,359.47,293.48
2018,3,6,8,15,736.5,59.0,3.2,9.0,290.5,424.52,351.67
2018,3,6,8,30,772.0,64.0,3.2,9.4,340.0,492.12,409.81
2018,3,6,8,45,632.5,101.5,3.2,9.8,348.0,497.58,414.92
2018,3,6,9,0,493.0,139.0,3.2,10.2,356.0,478.91,399.12
2018,3,6,9,15,529.5,145.5,3.15,10.65,400.0,537.06,445.38
2018,3,6,9,30,566.0,152.0,3.1,11.1,444.0,597.14,491.49
2018,3,6,9,45,563.0,165.5,3.05,11.5,474.0,635.87,519.48
2018,3,6,10,0,560.0,179.0,3.0,11.9,504.0,672.48,545.29
2018,3,6,10,15,649.0,162.5,2.85,12.2,559.0,759.23,609.22
2018,3,6,10,30,738.0,146.0,2.7,12.5,614.0,842.8,666.61
2018,3,6,10,45,833.5,118.5,2.55,12.8,667.0,916.37,715.06
2018,3,6,11,0,929.0,91.0,2.4,13.1,720.0,986.46,759.64
2018,3,6,11,15,879.0,113.0,2.3,13.35,720.5,993.5,761.03
2018,3,6,11,30,829.0,135.0,2.2,13.6,721.0,985.07,752.73
2018,3,6,11,45,899.0,110.0,2.05,13.85,753.5,1026.05,777.36
2018,3,6,12,0,969.0,85.0,1.9,14.1,786.0,1074.52,805.72
2018,3,6,12,15,970.0,84.5,1.8,14.3,788.0,1079.01,805.71
2018,3,6,12,30,971.0,84.0,1.7,14.5,790.0,1079.32,803.63
2018,3,6,12,45,969.5,84.5,1.6,14.65,784.0,1074.12,798.3
2018,3,6,13,0,968.0,85.0,1.5,14.8,778.0,1064.78,790.49
2018,3,6,13,15,960.0,85.0,1.4,14.95,761.5,1044.41,775.74
2018,3,6,13,30,952.0,85.0,1.3,15.1,745.0,1020.23,758.79
2018,3,6,13,45,907.0,95.5,1.2,15.2,708.5,970.01,725.1
2018,3,6,14,0,862.0,106.0,1.1,15.3,672.0,926.89,696.29
2018,3,6,14,15,796.0,119.0,1.0,15.3,624.0,857.41,649.79
2018,3,6,14,30,730.0,132.0,0.9,15.3,576.0,793.13,606.53
2018,3,6,14,45,754.5,115.0,0.8,15.35,550.5,765.31,587.83
2018,3,6,15,0,779.0,98.0,0.7,15.4,525.0,730.14,563.49
2018,3,6,15,15,751.0,95.5,0.7,15.4,482.0,671.84,524.19
2018,3,6,15,30,723.0,93.0,0.7,15.4,439.0,615.95,484.66
2018,3,6,15,45,652.5,97.5,0.55,15.1,386.5,539.12,426.58
2018,3,6,16,0,582.0,102.0,0.4,14.8,334.0,466.95,370.84
2018,3,6,16,15,514.0,98.5,0.4,14.4,284.0,393.15,313.84
2018,3,6,16,30,446.0,95.0,0.4,14.0,234.0,322.06,257.11
2018,3,6,16,45,393.5,82.5,0.4,13.6,189.5,259.34,205.27
2018,3,6,17,0,341.0,70.0,0.4,13.2,145.0,202.39,156.7
2018,3,6,17,15,257.5,56.5,0.5,12.85,104.5,141.66,105.33
2018,3,6,17,30,174.0,43.0,0.6,12.5,64.0,91.42,62.97
2018,3,6,17,45,104.0,27.0,0.7,12.2,38.0,46.56,19.78
2018,3,6,18,0,34.0,11.0,0.8,11.9,12.0,13.26,0.0
2018,3,6,18,15,17.0,5.5,0.85,11.75,6.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,3,7,6,15,2.5,0.5,1.95,8.8,0.5,0.0,0.0
2018,3,7,6,30,5.0,1.0,1.9,8.9,1.0,0.0,0.0
2018,3,7,6,45,5.0,6.0,1.9,9.0,6.0,5.96,0.0
2018,3,7,7,0,5.0,11.0,1.9,9.1,11.0,10.67,1.58
2018,3,7,7,15,2.5,17.0,1.85,9.35,17.0,15.51,7.34
2018,3,7,7,30,0.0,23.0,1.8,9.6,23.0,20.23,11.82
2018,3,7,7,45,0.0,34.0,1.8,9.9,34.0,29.95,20.43
2018,3,7,8,0,0.0,45.0,1.8,10.2,45.0,39.69,28.97
2018,3,7,8,15,2.0,72.0,1.7,10.6,72.5,65.06,50.87
2018,3,7,8,30,4.0,99.0,1.6,11.0,100.0,91.67,73.5
2018,3,7,8,45,177.5,125.0,1.5,11.4,203.5,241.33,200.86
2018,3,7,9,0,351.0,151.0,1.4,11.8,307.0,401.82,331.13
2018,3,7,9,15,510.0,138.5,1.5,12.3,390.5,516.45,421.47
2018,3,7,9,30,669.0,126.0,1.6,12.8,474.0,651.46,524.14
2018,3,7,9,45,654.0,141.5,1.75,13.25,502.5,687.6,549.01
2018,3,7,10,0,639.0,157.0,1.9,13.7,531.0,720.16,571.67
2018,3,7,10,15,770.5,122.5,2.05,13.9,598.0,814.46,639.2
2018,3,7,10,30,902.0,88.0,2.2,14.1,665.0,909.63,704.84
2018,3,7,10,45,910.5,89.0,2.3,14.35,691.0,944.84,727.39
2018,3,7,11,0,919.0,90.0,2.4,14.6,717.0,976.9,748.35
2018,3,7,11,15,896.5,102.0,2.5,14.7,726.5,988.57,755.89
2018,3,7,11,30,874.0,114.0,2.6,14.8,736.0,1005.9,767.63
2018,3,7,11,45,917.0,98.0,2.65,14.9,758.5,1030.89,784.09
2018,3,7,12,0,960.0,82.0,2.7,15.0,781.0,1062.82,805.17
2018,3,7,12,15,961.5,81.5,2.75,15.1,783.0,1067.71,808.17
2018,3,7,12,30,963.0,81.0,2.8,15.2,785.0,1068.45,808.85
2018,3,7,12,45,962.0,79.5,2.85,15.25,778.0,1061.34,804.62
2018,3,7,13,0,961.0,78.0,2.9,15.3,771.0,1050.1,797.85
2018,3,7,13,15,957.0,77.5,2.9,15.25,756.5,1033.06,787.12
2018,3,7,13,30,953.0,77.0,2.9,15.2,742.0,1012.11,773.89
2018,3,7,13,45,946.5,76.0,2.9,15.2,719.0,984.43,756.0
2018,3,7,14,0,940.0,75.0,2.9,15.2,696.0,953.23,735.73
2018,3,7,14,15,930.0,73.5,2.9,15.1,665.5,914.99,710.78
2018,3,7,14,30,920.0,72.0,2.9,15.0,635.0,873.82,683.61
2018,3,7,14,45,906.5,70.5,2.9,14.85,598.5,827.13,652.33
2018,3,7,15,0,893.0,69.0,2.9,14.7,562.0,778.28,619.09
2018,3,7,15,15,850.0,73.5,2.9,14.7,514.5,713.13,572.89
2018,3,7,15,30,807.0,78.0,2.9,14.7,467.0,653.87,529.85
2018,3,7,15,45,591.0,110.0,2.65,14.2,380.0,513.51,419.31
2018,3,7,16,0,375.0,142.0,2.4,13.7,293.0,384.03,314.96
2018,3,7,16,15,335.5,128.5,2.25,13.35,250.5,317.25,260.77
2018,3,7,16,30,296.0,115.0,2.1,13.0,208.0,264.57,216.45
2018,3,7,16,45,264.0,97.5,1.95,12.65,170.0,214.75,173.57
2018,3,7,17,0,232.0,80.0,1.8,12.3,132.0,168.51,132.92
2018,3,7,17,15,179.5,62.5,1.8,12.15,96.5,120.22,90.76
2018,3,7,17,30,127.0,45.0,1.8,12.0,61.0,78.54,54.66
2018,3,7,17,45,102.5,28.5,1.85,11.85,37.5,47.93,22.52
2018,3,7,18,0,78.0,12.0,1.9,11.7,14.0,18.32,0.0
2018,3,7,18,15,39.0,6.0,1.85,11.65,7.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,8,6,15,4.5,1.0,0.85,10.65,1.0,0.0,0.0
2018,3,8,6,30,9.0,2.0,0.8,10.8,2.0,0.0,0.0
2018,3,8,6,45,114.5,15.5,0.8,11.0,24.5,25.68,0.0
2018,3,8,7,0,220.0,29.0,0.8,11.2,47.0,72.2,38.62
2018,3,8,7,15,344.5,39.5,0.8,11.4,91.0,129.11,88.99
2018,3,8,7,30,469.0,50.0,0.8,11.6,135.0,200.35,149.47
2018,3,8,7,45,319.5,36.5,0.75,11.75,102.5,162.73,126.92
2018,3,8,8,0,170.0,23.0,0.7,11.9,70.0,103.01,81.64
2018,3,8,8,15,85.0,26.0,0.75,12.05,49.5,73.08,57.68
2018,3,8,8,30,0.0,29.0,0.8,12.2,29.0,25.54,16.49
2018,3,8,8,45,0.0,48.0,0.8,12.35,48.0,42.36,30.93
2018,3,8,9,0,0.0,67.0,0.8,12.5,67.0,59.23,45.17
2018,3,8,9,15,14.5,128.0,0.8,12.65,135.5,125.96,101.34
2018,3,8,9,30,29.0,189.0,0.8,12.8,204.0,207.02,167.4
2018,3,8,9,45,29.0,206.0,0.8,12.95,222.0,225.95,181.69
2018,3,8,10,0,29.0,223.0,0.8,13.1,240.0,244.95,196.18
2018,3,8,10,15,37.0,242.0,0.8,13.25,265.0,273.05,217.96
2018,3,8,10,30,45.0,261.0,0.8,13.4,290.0,301.78,239.92
2018,3,8,10,45,73.5,288.0,0.8,13.6,337.5,358.75,283.93
2018,3,8,11,0,102.0,315.0,0.8,13.8,385.0,417.38,328.04
2018,3,8,11,15,179.5,322.5,0.85,13.95,449.5,519.54,405.25
2018,3,8,11,30,257.0,330.0,0.9,14.1,514.0,625.08,482.01
2018,3,8,11,45,255.0,331.0,0.95,14.3,515.5,627.97,482.71
2018,3,8,12,0,253.0,332.0,1.0,14.5,517.0,629.58,483.72
2018,3,8,12,15,209.5,330.5,1.05,14.55,484.0,566.72,438.1
2018,3,8,12,30,166.0,329.0,1.1,14.6,451.0,521.29,404.67
2018,3,8,12,45,203.5,311.5,1.15,14.65,460.0,538.12,419.19
2018,3,8,13,0,241.0,294.0,1.2,14.7,469.0,571.85,445.12
2018,3,8,13,15,254.5,298.0,1.25,14.6,479.5,585.93,456.01
2018,3,8,13,30,268.0,302.0,1.3,14.5,490.0,598.38,465.96
2018,3,8,13,45,286.5,295.5,1.35,14.4,491.0,601.93,469.89
2018,3,8,14,0,305.0,289.0,1.4,14.3,492.0,603.38,472.41
2018,3,8,14,15,382.5,243.5,1.4,14.2,487.0,611.01,481.37
2018,3,8,14,30,460.0,198.0,1.4,14.1,482.0,628.84,497.19
2018,3,8,14,45,436.5,202.0,1.4,14.0,459.0,595.31,472.45
2018,3,8,15,0,413.0,206.0,1.4,13.9,436.0,561.67,447.79
2018,3,8,15,15,426.5,184.0,1.4,13.9,406.0,527.93,423.67
2018,3,8,15,30,440.0,162.0,1.4,13.9,376.0,491.61,396.97
2018,3,8,15,45,395.0,152.5,1.4,13.55,330.5,429.08,348.8
2018,3,8,16,0,350.0,143.0,1.4,13.2,285.0,359.88,294.38
2018,3,8,16,15,538.0,103.0,1.4,12.85,290.0,409.53,333.99
2018,3,8,16,30,726.0,63.0,1.4,12.5,295.0,420.85,339.54
2018,3,8,16,45,550.0,67.0,1.35,12.1,225.0,309.69,247.38
2018,3,8,17,0,374.0,71.0,1.3,11.7,155.0,213.93,167.62
2018,3,8,17,15,280.5,57.5,1.4,11.4,111.5,148.32,111.45
2018,3,8,17,30,187.0,44.0,1.5,11.1,68.0,94.41,65.83
2018,3,8,17,45,119.0,27.5,1.55,10.75,40.5,52.24,26.46
2018,3,8,18,0,51.0,11.0,1.6,10.4,13.0,14.8,0.0
2018,3,8,18,15,25.5,5.5,1.65,10.25,6.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,9,6,15,22.0,3.5,1.65,8.95,3.0,0.0,0.0
2018,3,9,6,30,44.0,7.0,1.7,9.2,6.0,0.0,0.0
2018,3,9,6,45,62.5,15.5,1.8,9.45,18.5,20.5,0.0
2018,3,9,7,0,81.0,24.0,1.9,9.7,31.0,40.44,22.01
2018,3,9,7,15,68.5,42.0,1.95,9.95,50.5,58.56,41.31
2018,3,9,7,30,56.0,60.0,2.0,10.2,70.0,77.56,59.42
2018,3,9,7,45,44.0,79.0,2.1,10.45,88.5,91.41,72.55
2018,3,9,8,0,32.0,98.0,2.2,10.7,107.0,107.8,87.21
2018,3,9,8,15,20.5,112.0,2.1,11.0,118.0,112.76,91.54
2018,3,9,8,30,9.0,126.0,2.0,11.3,129.0,120.71,98.01
2018,3,9,8,45,20.0,149.5,1.95,11.6,158.0,150.25,122.66
2018,3,9,9,0,31.0,173.0,1.9,11.9,187.0,189.68,155.11
2018,3,9,9,15,63.0,203.0,1.85,12.2,235.0,244.87,200.32
2018,3,9,9,30,95.0,233.0,1.8,12.5,283.0,303.37,247.24
2018,3,9,9,45,137.0,253.5,1.75,12.8,332.0,374.8,303.52
2018,3,9,10,0,179.0,274.0,1.7,13.1,381.0,437.58,351.77
2018,3,9,10,15,166.5,289.5,1.7,13.25,393.0,450.84,360.33
2018,3,9,10,30,154.0,305.0,1.7,13.4,405.0,462.74,368.09
2018,3,9,10,45,168.5,318.0,1.75,13.6,431.5,495.33,392.39
2018,3,9,11,0,183.0,331.0,1.8,13.8,458.0,528.1,416.46
2018,3,9,11,15,215.0,336.5,1.8,13.9,489.0,569.19,447.06
2018,3,9,11,30,247.0,342.0,1.8,14.0,520.0,610.59,477.48
2018,3,9,11,45,241.0,347.0,1.8,14.05,522.5,613.57,478.74
2018,3,9,12,0,235.0,352.0,1.8,14.1,525.0,615.36,479.51
2018,3,9,12,15,185.5,355.0,1.8,14.15,492.0,570.02,444.67
2018,3,9,12,30,136.0,358.0,1.8,14.2,459.0,523.63,409.07
2018,3,9,12,45,144.5,356.5,1.8,14.2,463.0,529.72,414.31
2018,3,9,13,0,153.0,355.0,1.8,14.2,467.0,535.02,418.63
2018,3,9,13,15,134.5,345.0,1.8,14.2,442.0,503.35,394.81
2018,3,9,13,30,116.0,335.0,1.8,14.2,417.0,454.45,358.29
2018,3,9,13,45,114.0,324.0,1.8,14.2,402.5,437.97,346.49
2018,3,9,14,0,112.0,313.0,1.8,14.2,388.0,421.26,334.27
2018,3,9,14,15,96.0,292.0,1.8,14.1,354.5,380.72,303.44
2018,3,9,14,30,80.0,271.0,1.8,14.0,321.0,341.06,273.03
2018,3,9,14,45,140.0,260.5,1.8,13.9,341.5,389.6,313.36
2018,3,9,15,0,200.0,250.0,1.8,13.8,362.0,418.65,337.76
2018,3,9,15,15,213.5,230.0,1.8,13.8,341.5,397.62,322.11
2018,3,9,15,30,227.0,210.0,1.8,13.8,321.0,374.89,305.09
2018,3,9,15,45,214.0,190.5,1.8,13.45,287.0,334.17,273.3
2018,3,9,16,0,201.0,171.0,1.8,13.1,253.0,294.4,241.64
2018,3,9,16,15,216.0,147.5,1.7,12.8,226.0,274.25,225.2
2018,3,9,16,30,231.0,124.0,1.6,12.5,199.0,242.94,198.76
2018,3,9,16,45,182.5,105.5,1.5,12.15,158.5,189.16,153.16
2018,3,9,17,0,134.0,87.0,1.4,11.8,118.0,135.88,107.66
2018,3,9,17,15,106.0,67.5,1.4,11.6,88.0,99.52,75.84
2018,3,9,17,30,78.0,48.0,1.4,11.4,58.0,66.71,47.14
2018,3,9,17,45,52.5,30.5,1.4,11.15,36.0,39.74,21.14
2018,3,9,18,0,27.0,13.0,1.4,10.9,14.0,14.34,0.0
2018,3,9,18,15,13.5,6.5,1.4,10.8,7.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.7,9.8,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.6,9.9,1.0,0.91,0.0
2018,3,10,6,45,0.0,3.0,0.45,9.95,3.0,2.63,0.0
2018,3,10,7,0,0.0,5.0,0.3,10.0,5.0,4.38,0.0
2018,3,10,7,15,0.0,6.5,0.35,10.1,6.5,5.7,0.0
2018,3,10,7,30,0.0,8.0,0.4,10.2,8.0,7.02,0.45
2018,3,10,7,45,0.0,17.0,0.45,10.35,17.0,14.94,7.43
2018,3,10,8,0,0.0,26.0,0.5,10.5,26.0,22.88,14.4
2018,3,10,8,15,0.0,37.5,0.4,10.7,37.5,33.05,23.24
2018,3,10,8,30,0.0,49.0,0.3,10.9,49.0,43.24,31.99
2018,3,10,8,45,0.0,59.0,0.2,11.05,59.0,52.12,39.5
2018,3,10,9,0,0.0,69.0,0.1,11.2,69.0,61.01,46.92
2018,3,10,9,15,0.0,64.5,0.15,11.4,64.5,57.03,43.32
2018,3,10,9,30,0.0,60.0,0.2,11.6,60.0,53.05,39.79
2018,3,10,9,45,0.0,57.5,0.25,11.75,57.5,50.85,37.8
2018,3,10,10,0,0.0,55.0,0.3,11.9,55.0,48.65,35.82
2018,3,10,10,15,0.0,69.0,0.3,12.0,69.0,61.1,46.19
2018,3,10,10,30,0.0,83.0,0.3,12.1,83.0,73.58,56.46
2018,3,10,10,45,0.0,87.0,0.35,12.15,87.0,77.16,59.3
2018,3,10,11,0,0.0,91.0,0.4,12.2,91.0,80.75,62.16
2018,3,10,11,15,0.0,82.5,0.4,12.25,82.5,73.19,55.81
2018,3,10,11,30,0.0,74.0,0.4,12.3,74.0,65.64,49.51
2018,3,10,11,45,0.0,86.5,0.45,12.35,86.5,76.78,58.72
2018,3,10,12,0,0.0,99.0,0.5,12.4,99.0,88.08,67.97
2018,3,10,12,15,0.5,122.0,0.55,12.4,122.5,109.84,85.82
2018,3,10,12,30,1.0,145.0,0.6,12.4,146.0,131.91,103.75
2018,3,10,12,45,2.0,159.5,0.65,12.45,161.0,146.65,115.68
2018,3,10,13,0,3.0,174.0,0.7,12.5,176.0,161.52,127.71
2018,3,10,13,15,2.5,170.0,0.75,12.5,171.5,157.17,124.25
2018,3,10,13,30,2.0,166.0,0.8,12.5,167.0,152.85,120.9
2018,3,10,13,45,6.5,189.0,0.8,12.5,193.0,179.35,142.62
2018,3,10,14,0,11.0,212.0,0.8,12.5,219.0,206.09,164.28
2018,3,10,14,15,14.5,213.5,0.75,12.5,222.5,210.64,168.1
2018,3,10,14,30,18.0,215.0,0.7,12.5,226.0,215.03,171.93
2018,3,10,14,45,20.5,197.5,0.65,12.5,209.5,199.37,159.74
2018,3,10,15,0,23.0,180.0,0.6,12.5,193.0,192.79,154.9
2018,3,10,15,15,29.0,181.0,0.6,12.5,196.0,197.65,159.37
2018,3,10,15,30,35.0,182.0,0.6,12.5,199.0,202.13,163.44
2018,3,10,15,45,45.0,174.0,0.45,12.4,194.0,199.03,161.25
2018,3,10,16,0,55.0,166.0,0.3,12.3,189.0,195.01,158.14
2018,3,10,16,15,36.0,127.5,0.4,12.15,142.0,141.91,114.81
2018,3,10,16,30,17.0,89.0,0.5,12.0,95.0,88.19,70.04
2018,3,10,16,45,10.5,65.0,0.55,11.8,68.5,62.11,47.93
2018,3,10,17,0,4.0,41.0,0.6,11.6,42.0,37.54,26.78
2018,3,10,17,15,195.0,35.5,0.65,11.45,62.0,98.66,72.93
2018,3,10,17,30,386.0,30.0,0.7,11.3,82.0,124.62,83.52
2018,3,10,17,45,284.0,23.5,0.7,11.15,53.0,75.37,39.3
2018,3,10,18,0,182.0,17.0,0.7,11.0,24.0,32.24,0.0
2018,3,10,18,15,91.0,8.5,0.65,10.95,12.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,11,6,15,17.0,2.5,1.65,7.8,2.5,0.0,0.0
2018,3,11,6,30,34.0,5.0,1.6,8.2,5.0,6.05,0.0
2018,3,11,6,45,140.5,16.5,1.55,8.6,28.5,33.49,0.0
2018,3,11,7,0,247.0,28.0,1.5,9.0,52.0,77.87,46.48
2018,3,11,7,15,403.5,38.0,1.4,9.35,105.0,142.52,99.91
2018,3,11,7,30,560.0,48.0,1.3,9.7,158.0,227.03,171.43
2018,3,11,7,45,371.5,73.0,1.25,10.05,155.0,218.93,174.2
2018,3,11,8,0,183.0,98.0,1.2,10.4,152.0,182.77,149.14
2018,3,11,8,15,153.5,125.5,1.15,10.8,176.0,202.11,166.44
2018,3,11,8,30,124.0,153.0,1.1,11.2,200.0,224.25,184.69
2018,3,11,8,45,148.0,174.0,1.1,11.6,237.5,267.62,220.06
2018,3,11,9,0,172.0,195.0,1.1,12.0,275.0,313.39,256.51
2018,3,11,9,15,194.5,215.0,1.1,12.35,313.5,359.19,292.21
2018,3,11,9,30,217.0,235.0,1.1,12.7,352.0,406.76,328.5
2018,3,11,9,45,242.0,250.0,1.15,13.05,389.5,465.45,372.64
2018,3,11,10,0,267.0,265.0,1.2,13.4,427.0,513.23,407.79
2018,3,11,10,15,262.5,279.5,1.3,13.7,445.5,536.15,423.76
2018,3,11,10,30,258.0,294.0,1.4,14.0,464.0,557.84,438.88
2018,3,11,10,45,274.5,299.5,1.45,14.35,486.5,587.55,460.11
2018,3,11,11,0,291.0,305.0,1.5,14.7,509.0,616.99,480.89
2018,3,11,11,15,346.5,301.0,1.55,14.95,550.0,672.93,521.85
2018,3,11,11,30,402.0,297.0,1.6,15.2,591.0,729.37,562.28
2018,3,11,11,45,444.0,290.0,1.65,15.45,618.5,786.13,601.74
2018,3,11,12,0,486.0,283.0,1.7,15.7,646.0,825.03,628.78
2018,3,11,12,15,551.0,258.0,1.7,15.85,670.5,865.49,657.52
2018,3,11,12,30,616.0,233.0,1.7,16.0,695.0,908.63,687.61
2018,3,11,12,45,686.5,202.5,1.7,16.2,713.0,944.13,711.13
2018,3,11,13,0,757.0,172.0,1.7,16.4,731.0,973.84,730.24
2018,3,11,13,15,819.0,144.0,1.7,16.45,738.5,985.66,738.03
2018,3,11,13,30,881.0,116.0,1.7,16.5,746.0,999.03,747.21
2018,3,11,13,45,898.0,105.5,1.65,16.6,730.5,973.88,730.26
2018,3,11,14,0,915.0,95.0,1.6,16.7,715.0,954.28,717.54
2018,3,11,14,15,896.5,94.0,1.5,16.75,680.0,909.5,687.42
2018,3,11,14,30,878.0,93.0,1.4,16.8,645.0,862.46,655.9
2018,3,11,14,45,875.0,89.0,1.35,16.8,612.5,822.68,629.92
2018,3,11,15,0,872.0,85.0,1.3,16.8,580.0,780.03,601.64
2018,3,11,15,15,824.0,89.0,1.3,16.8,529.5,716.46,558.78
2018,3,11,15,30,776.0,93.0,1.3,16.8,479.0,648.18,510.59
2018,3,11,15,45,674.0,101.5,1.1,16.6,414.0,555.0,439.82
2018,3,11,16,0,572.0,110.0,0.9,16.4,349.0,467.34,371.88
2018,3,11,16,15,516.0,104.0,0.9,16.0,299.5,397.61,317.83
2018,3,11,16,30,460.0,98.0,0.9,15.6,250.0,329.19,262.91
2018,3,11,16,45,448.0,82.5,0.9,15.2,210.0,278.92,220.45
2018,3,11,17,0,436.0,67.0,0.9,14.8,170.0,232.58,179.36
2018,3,11,17,15,379.5,55.0,0.95,14.35,129.0,174.61,128.85
2018,3,11,17,30,323.0,43.0,1.0,13.9,88.0,123.49,84.11
2018,3,11,17,45,221.0,30.0,1.1,13.4,55.0,70.62,38.87
2018,3,11,18,0,119.0,17.0,1.2,12.9,22.0,26.32,0.0
2018,3,11,18,15,59.5,8.5,1.15,12.65,11.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,3,12,6,15,26.5,4.5,2.25,10.65,4.5,0.0,0.0
2018,3,12,6,30,53.0,9.0,2.3,10.9,9.0,10.57,0.0
2018,3,12,6,45,187.0,22.0,2.35,11.15,38.5,44.07,0.0
2018,3,12,7,0,321.0,35.0,2.4,11.4,68.0,97.42,59.35
2018,3,12,7,15,420.5,44.0,2.35,11.65,113.0,153.02,107.54
2018,3,12,7,30,520.0,53.0,2.3,11.9,158.0,220.94,166.97
2018,3,12,7,45,314.5,40.0,2.25,12.15,108.5,166.09,130.88
2018,3,12,8,0,109.0,27.0,2.2,12.4,59.0,79.25,62.04
2018,3,12,8,15,55.5,63.5,2.2,12.85,80.0,89.91,71.78
2018,3,12,8,30,2.0,100.0,2.2,13.3,101.0,91.05,72.18
2018,3,12,8,45,23.0,142.5,2.25,13.8,153.5,144.4,116.86
2018,3,12,9,0,44.0,185.0,2.3,14.3,206.0,209.86,170.49
2018,3,12,9,15,69.5,212.5,2.45,14.6,249.0,258.54,209.81
2018,3,12,9,30,95.0,240.0,2.6,14.9,292.0,309.8,250.67
2018,3,12,9,45,97.0,258.5,2.7,15.25,314.5,334.97,269.69
2018,3,12,10,0,99.0,277.0,2.8,15.6,337.0,360.18,288.62
2018,3,12,10,15,110.0,292.0,2.9,15.7,362.0,389.22,310.95
2018,3,12,10,30,121.0,307.0,3.0,15.8,387.0,434.13,345.17
2018,3,12,10,45,144.0,321.5,3.05,15.9,420.5,475.29,376.53
2018,3,12,11,0,167.0,336.0,3.1,16.0,454.0,517.18,408.14
2018,3,12,11,15,165.0,335.5,3.15,16.05,454.5,518.4,408.53
2018,3,12,11,30,163.0,335.0,3.2,16.1,455.0,518.84,408.6
2018,3,12,11,45,113.0,334.5,3.25,16.1,418.0,470.69,370.47
2018,3,12,12,0,63.0,334.0,3.3,16.1,381.0,402.69,317.07
2018,3,12,12,15,60.5,300.5,3.35,16.15,346.0,363.24,287.12
2018,3,12,12,30,58.0,267.0,3.4,16.2,311.0,324.25,257.14
2018,3,12,12,45,154.0,263.5,3.45,16.2,378.5,433.61,345.65
2018,3,12,13,0,250.0,260.0,3.5,16.2,446.0,540.93,429.89
2018,3,12,13,15,200.5,294.5,3.55,16.15,442.0,509.6,404.14
2018,3,12,13,30,151.0,329.0,3.6,16.1,438.0,496.7,392.73
2018,3,12,13,45,87.0,284.0,3.65,16.05,346.5,366.39,291.59
2018,3,12,14,0,23.0,239.0,3.7,16.0,255.0,243.64,193.57
2018,3,12,14,15,28.5,225.5,3.7,15.9,244.5,246.98,197.13
2018,3,12,14,30,34.0,212.0,3.7,15.8,234.0,236.57,189.43
2018,3,12,14,45,22.5,158.0,3.7,15.7,172.0,169.91,135.69
2018,3,12,15,0,11.0,104.0,3.7,15.6,110.0,101.17,79.28
2018,3,12,15,15,79.0,99.0,3.7,15.6,139.0,157.97,128.6
2018,3,12,15,30,147.0,94.0,3.7,15.6,168.0,203.05,167.29
2018,3,12,15,45,265.0,84.0,3.55,15.2,201.5,269.16,223.4
2018,3,12,16,0,383.0,74.0,3.4,14.8,235.0,317.71,263.47
2018,3,12,16,15,481.0,73.0,3.3,14.55,250.0,345.49,284.63
2018,3,12,16,30,579.0,72.0,3.2,14.3,265.0,360.92,293.85
2018,3,12,16,45,468.0,61.0,3.1,14.05,200.5,267.59,214.7
2018,3,12,17,0,357.0,50.0,3.0,13.8,136.0,186.94,145.72
2018,3,12,17,15,178.5,30.5,3.05,13.6,73.5,87.46,63.41
2018,3,12,17,30,0.0,11.0,3.1,13.4,11.0,9.65,2.44
2018,3,12,17,45,1.0,7.5,3.15,13.25,7.5,6.73,0.0
2018,3,12,18,0,2.0,4.0,3.2,13.1,4.0,3.82,0.0
2018,3,12,18,15,1.0,2.0,3.2,13.05,2.0,1.82,0.0
2018,3,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.5,3.2,11.8,0.5,0.0,0.0
2018,3,13,6,30,0.0,1.0,3.2,11.7,1.0,0.91,0.0
2018,3,13,6,45,0.0,3.0,3.15,11.6,3.0,2.63,0.0
2018,3,13,7,0,0.0,5.0,3.1,11.5,5.0,4.38,0.0
2018,3,13,7,15,0.0,6.5,3.05,11.5,6.5,5.7,0.0
2018,3,13,7,30,0.0,8.0,3.0,11.5,8.0,7.02,0.41
2018,3,13,7,45,0.0,10.0,2.95,11.45,10.0,8.78,1.98
2018,3,13,8,0,0.0,12.0,2.9,11.4,12.0,10.54,3.53
2018,3,13,8,15,0.0,15.5,2.9,11.5,15.5,13.63,6.2
2018,3,13,8,30,0.0,19.0,2.9,11.6,19.0,16.72,8.85
2018,3,13,8,45,0.0,27.0,2.95,11.65,27.0,23.79,14.91
2018,3,13,9,0,0.0,35.0,3.0,11.7,35.0,30.87,20.94
2018,3,13,9,15,0.0,40.0,3.05,11.9,40.0,35.31,24.63
2018,3,13,9,30,0.0,45.0,3.1,12.1,45.0,39.76,28.31
2018,3,13,9,45,0.5,63.0,3.15,12.25,63.5,56.13,42.09
2018,3,13,10,0,1.0,81.0,3.2,12.4,82.0,72.59,55.81
2018,3,13,10,15,110.5,172.0,3.25,12.55,246.0,273.1,224.54
2018,3,13,10,30,220.0,263.0,3.3,12.7,410.0,488.94,396.18
2018,3,13,10,45,404.5,245.0,3.4,12.85,528.0,663.29,532.02
2018,3,13,11,0,589.0,227.0,3.5,13.0,646.0,829.98,657.21
2018,3,13,11,15,608.0,227.0,3.5,13.1,668.5,867.11,682.12
2018,3,13,11,30,627.0,227.0,3.5,13.2,691.0,897.21,702.97
2018,3,13,11,45,597.0,242.5,3.55,13.25,689.0,887.04,694.54
2018,3,13,12,0,567.0,258.0,3.6,13.3,687.0,879.21,688.01
2018,3,13,12,15,485.0,286.5,3.65,13.35,654.0,829.73,650.31
2018,3,13,12,30,403.0,315.0,3.7,13.4,621.0,760.55,598.57
2018,3,13,12,45,304.0,338.5,3.7,13.4,568.0,685.36,540.9
2018,3,13,13,0,205.0,362.0,3.7,13.4,515.0,592.09,468.98
2018,3,13,13,15,165.5,350.0,3.65,13.4,472.0,536.84,426.79
2018,3,13,13,30,126.0,338.0,3.6,13.4,429.0,482.12,384.31
2018,3,13,13,45,121.0,326.0,3.55,13.4,411.5,460.92,368.46
2018,3,13,14,0,116.0,314.0,3.5,13.4,394.0,439.5,352.24
2018,3,13,14,15,113.5,302.0,3.45,13.35,377.5,420.16,337.74
2018,3,13,14,30,111.0,290.0,3.4,13.3,361.0,386.33,311.93
2018,3,13,14,45,115.0,271.5,3.35,13.25,341.5,379.06,306.94
2018,3,13,15,0,119.0,253.0,3.3,13.2,322.0,356.93,290.16
2018,3,13,15,15,221.0,223.0,3.3,13.2,339.0,393.11,322.14
2018,3,13,15,30,323.0,193.0,3.3,13.2,356.0,430.59,353.93
2018,3,13,15,45,309.5,179.5,3.1,12.9,324.0,390.37,321.59
2018,3,13,16,0,296.0,166.0,2.9,12.6,292.0,350.83,289.51
2018,3,13,16,15,232.5,148.5,2.65,12.35,240.0,281.68,232.27
2018,3,13,16,30,169.0,131.0,2.4,12.1,188.0,212.33,174.27
2018,3,13,16,45,116.5,109.5,2.15,11.85,146.0,158.5,128.66
2018,3,13,17,0,64.0,88.0,1.9,11.6,104.0,106.33,84.37
2018,3,13,17,15,35.5,63.0,1.8,11.3,71.5,69.53,52.87
2018,3,13,17,30,7.0,38.0,1.7,11.0,39.0,35.33,23.98
2018,3,13,17,45,3.5,23.5,1.6,10.7,24.0,21.26,11.0
2018,3,13,18,0,0.0,9.0,1.5,10.4,9.0,7.91,0.0
2018,3,13,18,15,0.0,4.5,1.45,10.35,4.5,4.09,0.0
2018,3,13,18,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,3,14,6,15,35.5,5.0,1.9,8.45,5.5,0.0,0.0
2018,3,14,6,30,71.0,10.0,2.0,8.8,11.0,12.43,0.0
2018,3,14,6,45,49.5,13.0,2.05,9.2,15.0,18.68,1.43
2018,3,14,7,0,28.0,16.0,2.1,9.6,19.0,20.37,10.07
2018,3,14,7,15,16.5,33.5,2.2,9.7,35.5,34.35,23.22
2018,3,14,7,30,5.0,51.0,2.3,9.8,52.0,46.78,34.79
2018,3,14,7,45,6.5,60.5,2.4,9.9,62.0,56.1,43.09
2018,3,14,8,0,8.0,70.0,2.5,10.0,72.0,65.64,51.44
2018,3,14,8,15,4.0,50.0,2.55,10.0,51.0,46.06,34.49
2018,3,14,8,30,0.0,30.0,2.6,10.0,30.0,26.43,17.38
2018,3,14,8,45,3.0,53.5,2.65,10.0,55.0,49.03,36.92
2018,3,14,9,0,6.0,77.0,2.7,10.0,80.0,72.02,56.58
2018,3,14,9,15,32.0,147.0,2.75,10.0,164.5,162.77,133.76
2018,3,14,9,30,58.0,217.0,2.8,10.0,249.0,256.52,211.31
