Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,12,45,378.0,305.5,4.4,10.5,609.0,734.68,586.59
2018,3,24,13,0,155.0,375.0,4.5,10.5,498.0,549.52,440.58
2018,3,24,13,15,149.0,364.0,4.55,10.45,480.5,528.92,425.88
2018,3,24,13,30,143.0,353.0,4.6,10.4,463.0,507.84,410.05
2018,3,24,13,45,475.0,248.5,4.6,10.35,597.5,735.84,595.84
2018,3,24,14,0,807.0,144.0,4.6,10.3,732.0,914.08,731.91
2018,3,24,14,15,669.0,183.0,4.6,10.2,657.0,813.39,657.51
2018,3,24,14,30,531.0,222.0,4.6,10.1,582.0,706.15,575.21
2018,3,24,14,45,568.5,197.0,4.6,10.0,563.5,687.86,563.67
2018,3,24,15,0,606.0,172.0,4.6,9.9,545.0,670.61,551.97
2018,3,24,15,15,739.0,127.5,4.6,9.9,551.0,691.06,570.55
2018,3,24,15,30,872.0,83.0,4.6,9.9,557.0,693.56,574.22
2018,3,24,15,45,836.5,83.0,4.5,9.7,505.0,625.94,519.87
2018,3,24,16,0,801.0,83.0,4.4,9.5,453.0,559.59,465.47
2018,3,24,16,15,719.0,86.5,4.35,9.35,390.5,475.44,395.18
2018,3,24,16,30,637.0,90.0,4.3,9.2,328.0,397.76,328.69
2018,3,24,16,45,399.5,97.5,4.2,9.05,239.0,266.32,217.99
2018,3,24,17,0,162.0,105.0,4.1,8.9,150.0,157.37,127.09
2018,3,24,17,15,106.0,85.0,3.9,8.7,112.0,111.62,87.77
2018,3,24,17,30,50.0,65.0,3.7,8.5,74.0,70.62,53.21
2018,3,24,17,45,29.5,44.5,3.55,8.3,49.5,45.0,31.07
2018,3,24,18,0,9.0,24.0,3.4,8.1,25.0,22.29,10.02
2018,3,24,18,15,4.5,12.5,3.35,8.05,13.0,11.44,0.0
2018,3,24,18,30,0.0,1.0,3.3,8.0,1.0,0.0,0.0
2018,3,24,18,45,0.0,0.5,3.25,7.95,0.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.7,7.15,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.7,7.05,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.7,6.95,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.7,6.85,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.7,6.75,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.7,6.65,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.65,6.45,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.55,6.4,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.35,6.6,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,25,5,45,3.0,1.0,2.3,6.85,1.0,0.0,0.0
2018,3,25,6,0,6.0,2.0,2.3,7.0,2.0,0.0,0.0
2018,3,25,6,15,103.5,16.0,2.4,7.4,23.0,14.55,0.0
2018,3,25,6,30,201.0,30.0,2.5,7.8,44.0,40.85,13.28
2018,3,25,6,45,331.0,40.5,2.55,8.2,86.5,85.4,51.21
2018,3,25,7,0,461.0,51.0,2.6,8.6,129.0,144.85,98.7
2018,3,25,7,15,541.5,58.0,2.65,8.75,180.5,204.72,151.65
2018,3,25,7,30,622.0,65.0,2.7,8.9,232.0,274.23,214.02
2018,3,25,7,45,675.5,69.5,2.8,9.05,286.0,340.04,273.71
2018,3,25,8,0,729.0,74.0,2.9,9.2,340.0,410.78,336.24
2018,3,25,8,15,763.5,77.5,2.95,9.35,392.0,476.18,392.79
2018,3,25,8,30,798.0,81.0,3.0,9.5,444.0,543.8,449.29
2018,3,25,8,45,746.0,102.5,3.05,9.7,470.0,580.94,479.33
2018,3,25,9,0,694.0,124.0,3.1,9.9,496.0,609.8,501.68
2018,3,25,9,15,767.0,114.5,3.15,10.05,556.5,687.12,562.17
2018,3,25,9,30,840.0,105.0,3.2,10.2,617.0,766.3,620.66
2018,3,25,9,45,855.0,106.5,3.25,10.35,655.5,816.66,655.82
2018,3,25,10,0,870.0,108.0,3.3,10.5,694.0,865.22,689.45
2018,3,25,10,15,890.5,106.5,3.35,10.6,730.0,905.32,716.78
2018,3,25,10,30,911.0,105.0,3.4,10.7,766.0,950.66,747.71
2018,3,25,10,45,926.5,102.5,3.45,10.8,794.0,987.85,772.63
2018,3,25,11,0,942.0,100.0,3.5,10.9,822.0,1022.08,795.45
2018,3,25,11,15,956.5,96.0,3.55,10.95,842.5,1050.43,814.32
2018,3,25,11,30,971.0,92.0,3.6,11.0,863.0,1075.25,830.84
2018,3,25,11,45,941.0,106.5,3.65,11.1,860.0,1072.26,828.24
2018,3,25,12,0,911.0,121.0,3.7,11.2,857.0,1064.36,822.67
2018,3,25,12,15,889.0,130.5,3.7,11.2,849.0,1054.69,815.97
2018,3,25,12,30,867.0,140.0,3.7,11.2,841.0,1053.13,815.03
2018,3,25,12,45,898.5,124.5,3.75,11.25,845.5,1051.04,814.06
2018,3,25,13,0,930.0,109.0,3.8,11.3,850.0,1056.33,818.36
2018,3,25,13,15,843.5,142.0,3.8,11.3,804.0,1004.6,782.81
2018,3,25,13,30,757.0,175.0,3.8,11.3,758.0,946.96,743.22
2018,3,25,13,45,742.5,175.5,3.8,11.3,733.5,915.4,721.95
2018,3,25,14,0,728.0,176.0,3.8,11.3,709.0,881.35,698.59
2018,3,25,14,15,814.0,137.0,3.8,11.25,710.0,886.3,703.64
2018,3,25,14,30,900.0,98.0,3.8,11.2,711.0,880.33,700.65
2018,3,25,14,45,904.5,90.5,3.75,11.15,678.5,841.17,673.32
2018,3,25,15,0,909.0,83.0,3.7,11.1,646.0,798.44,643.41
2018,3,25,15,15,893.0,80.5,3.7,11.1,602.0,743.01,603.77
2018,3,25,15,30,877.0,78.0,3.7,11.1,558.0,686.25,562.1
2018,3,25,15,45,855.0,76.0,3.65,11.0,510.0,628.8,516.77
2018,3,25,16,0,833.0,74.0,3.6,10.9,462.0,567.16,466.9
2018,3,25,16,15,801.5,71.0,3.55,10.7,410.0,499.81,411.05
2018,3,25,16,30,770.0,68.0,3.5,10.5,358.0,434.18,354.75
2018,3,25,16,45,725.5,64.0,3.45,10.35,305.0,364.44,293.33
2018,3,25,17,0,681.0,60.0,3.4,10.2,252.0,298.77,233.71
2018,3,25,17,15,612.5,53.5,3.4,9.85,199.5,228.48,170.25
2018,3,25,17,30,544.0,47.0,3.4,9.5,147.0,166.15,114.12
2018,3,25,17,45,428.0,38.5,3.45,9.15,101.5,103.39,62.37
2018,3,25,18,0,312.0,30.0,3.5,8.8,56.0,55.27,24.62
2018,3,25,18,15,173.0,18.0,3.5,8.65,30.5,18.77,0.0
2018,3,25,18,30,34.0,6.0,3.5,8.5,5.0,0.0,0.0
2018,3,25,18,45,17.0,3.0,3.55,8.4,2.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.55,8.2,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.5,8.05,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.45,7.75,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,3.4,7.25,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,3.35,7.1,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,3.3,6.75,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,3.3,6.65,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.25,6.35,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.2,5.85,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.2,5.75,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.2,5.65,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.15,5.55,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.1,5.45,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,3,26,5,45,13.0,1.5,3.05,5.95,1.0,0.0,0.0
2018,3,26,6,0,26.0,3.0,3.0,6.1,2.0,0.0,0.0
2018,3,26,6,15,187.5,14.5,3.1,6.6,27.0,13.23,0.0
2018,3,26,6,30,349.0,26.0,3.2,7.1,52.0,48.25,16.68
2018,3,26,6,45,463.5,34.0,3.25,7.65,97.5,96.86,55.37
2018,3,26,7,0,578.0,42.0,3.3,8.2,143.0,159.68,106.82
2018,3,26,7,15,644.5,47.5,3.4,8.7,195.5,221.69,162.98
2018,3,26,7,30,711.0,53.0,3.5,9.2,248.0,291.41,226.66
2018,3,26,7,45,753.0,57.0,3.55,9.7,301.5,357.45,287.12
2018,3,26,8,0,795.0,61.0,3.6,10.2,355.0,427.31,349.04
2018,3,26,8,15,824.5,64.5,3.7,10.6,407.5,493.77,406.48
2018,3,26,8,30,854.0,68.0,3.8,11.0,460.0,559.12,461.14
2018,3,26,8,45,874.0,70.0,3.85,11.4,508.0,620.23,510.51
2018,3,26,9,0,894.0,72.0,3.9,11.8,556.0,681.09,558.09
2018,3,26,9,15,909.5,73.5,3.85,12.1,600.0,737.58,599.09
2018,3,26,9,30,925.0,75.0,3.8,12.4,644.0,792.71,637.51
2018,3,26,9,45,937.0,76.0,3.75,12.65,682.5,842.8,671.64
2018,3,26,10,0,949.0,77.0,3.7,12.9,721.0,890.61,703.61
2018,3,26,10,15,956.0,79.0,3.7,13.1,752.5,932.64,731.46
2018,3,26,10,30,963.0,81.0,3.7,13.3,784.0,971.54,756.87
2018,3,26,10,45,968.0,81.5,3.65,13.5,808.0,1003.52,776.94
2018,3,26,11,0,973.0,82.0,3.6,13.7,832.0,1031.89,794.44
2018,3,26,11,15,976.5,83.0,3.55,13.8,849.0,1055.57,809.0
2018,3,26,11,30,980.0,84.0,3.5,13.9,866.0,1075.29,820.9
2018,3,26,11,45,981.5,84.5,3.45,14.05,874.5,1088.36,828.24
2018,3,26,12,0,983.0,85.0,3.4,14.2,883.0,1097.25,832.93
2018,3,26,12,15,979.5,87.0,3.4,14.25,882.5,1098.52,833.44
2018,3,26,12,30,976.0,89.0,3.4,14.3,882.0,1095.55,831.34
2018,3,26,12,45,970.0,90.5,3.35,14.4,872.5,1085.29,823.92
2018,3,26,13,0,964.0,92.0,3.3,14.5,863.0,1070.94,813.98
2018,3,26,13,15,958.5,92.0,3.3,14.5,846.5,1051.44,801.46
2018,3,26,13,30,953.0,92.0,3.3,14.5,830.0,1028.1,786.44
2018,3,26,13,45,943.0,92.5,3.3,14.5,804.5,997.37,766.43
2018,3,26,14,0,933.0,93.0,3.3,14.5,779.0,963.33,744.13
2018,3,26,14,15,915.5,94.5,3.3,14.45,745.0,920.68,715.85
2018,3,26,14,30,898.0,96.0,3.3,14.4,711.0,875.67,685.7
2018,3,26,14,45,835.0,109.0,3.3,14.4,657.0,810.94,640.85
2018,3,26,15,0,772.0,122.0,3.3,14.4,603.0,740.51,591.14
2018,3,26,15,15,767.5,112.0,3.3,14.4,562.5,690.63,555.64
2018,3,26,15,30,763.0,102.0,3.3,14.4,522.0,638.74,516.59
2018,3,26,15,45,772.5,91.0,3.3,14.1,484.5,592.72,481.55
2018,3,26,16,0,782.0,80.0,3.3,13.8,447.0,543.6,442.69
2018,3,26,16,15,745.5,77.0,3.25,13.5,395.5,476.42,387.75
2018,3,26,16,30,709.0,74.0,3.2,13.2,344.0,411.64,333.05
2018,3,26,16,45,677.5,67.5,3.1,12.85,295.0,348.2,277.67
2018,3,26,17,0,646.0,61.0,3.0,12.5,246.0,287.17,222.65
2018,3,26,17,15,577.0,55.0,3.05,12.05,195.0,219.47,162.35
2018,3,26,17,30,508.0,49.0,3.1,11.6,144.0,159.84,109.38
2018,3,26,17,45,410.0,40.0,3.15,11.15,101.0,101.58,61.29
2018,3,26,18,0,312.0,31.0,3.2,10.7,58.0,55.88,25.69
2018,3,26,18,15,174.5,18.5,3.25,10.55,31.5,19.04,0.0
2018,3,26,18,30,37.0,6.0,3.3,10.4,5.0,0.0,0.0
2018,3,26,18,45,18.5,3.0,3.3,10.3,2.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,3,27,5,45,10.5,2.0,2.95,9.35,1.5,0.0,0.0
2018,3,27,6,0,21.0,4.0,2.9,9.5,3.0,0.0,0.0
2018,3,27,6,15,164.0,16.5,2.95,10.0,28.0,15.24,0.0
2018,3,27,6,30,307.0,29.0,3.0,10.5,53.0,49.0,19.83
2018,3,27,6,45,421.0,37.5,3.05,11.0,97.5,95.25,55.41
2018,3,27,7,0,535.0,46.0,3.1,11.5,142.0,155.73,104.21
2018,3,27,7,15,602.5,52.0,3.1,11.85,193.5,215.94,157.85
2018,3,27,7,30,670.0,58.0,3.1,12.2,245.0,284.2,219.16
2018,3,27,7,45,712.5,63.0,3.15,12.5,298.0,349.07,277.71
2018,3,27,8,0,755.0,68.0,3.2,12.8,351.0,417.91,337.95
2018,3,27,8,15,648.0,101.0,3.2,13.15,368.0,444.93,362.84
2018,3,27,8,30,541.0,134.0,3.2,13.5,385.0,452.61,370.15
2018,3,27,8,45,490.5,165.0,3.2,13.85,410.5,484.82,395.38
2018,3,27,9,0,440.0,196.0,3.2,14.2,436.0,510.38,414.1
2018,3,27,9,15,584.0,166.5,3.15,14.5,512.0,611.96,493.66
2018,3,27,9,30,728.0,137.0,3.1,14.8,588.0,719.69,575.26
2018,3,27,9,45,817.0,115.0,3.0,15.1,649.5,796.56,628.45
2018,3,27,10,0,906.0,93.0,2.9,15.4,711.0,872.95,679.72
2018,3,27,10,15,906.5,97.5,2.85,15.6,739.5,910.45,703.21
2018,3,27,10,30,907.0,102.0,2.8,15.8,768.0,944.54,724.43
2018,3,27,10,45,831.5,141.0,2.75,16.05,767.0,950.95,726.43
2018,3,27,11,0,756.0,180.0,2.7,16.3,766.0,947.32,721.95
2018,3,27,11,15,682.0,220.5,2.7,16.5,757.5,933.8,711.54
2018,3,27,11,30,608.0,261.0,2.7,16.7,749.0,912.61,694.58
2018,3,27,11,45,662.0,239.5,2.65,16.85,775.5,953.2,722.84
2018,3,27,12,0,716.0,218.0,2.6,17.0,802.0,990.66,746.65
2018,3,27,12,15,734.0,209.0,2.6,17.1,808.0,1001.36,753.07
2018,3,27,12,30,752.0,200.0,2.6,17.2,814.0,1008.48,757.49
2018,3,27,12,45,775.0,186.0,2.6,17.35,813.5,1011.41,759.15
2018,3,27,13,0,798.0,172.0,2.6,17.5,813.0,1002.77,753.28
2018,3,27,13,15,858.5,137.5,2.65,17.5,815.5,1013.29,761.4
2018,3,27,13,30,919.0,103.0,2.7,17.5,818.0,1007.0,758.24
2018,3,27,13,45,932.0,93.0,2.7,17.55,799.5,986.96,745.51
2018,3,27,14,0,945.0,83.0,2.7,17.6,781.0,962.39,729.91
2018,3,27,14,15,936.5,82.0,2.75,17.5,750.0,924.5,706.06
2018,3,27,14,30,928.0,81.0,2.8,17.4,719.0,883.61,679.99
2018,3,27,14,45,916.5,79.5,2.8,17.35,681.5,836.97,649.08
2018,3,27,15,0,905.0,78.0,2.8,17.3,644.0,788.05,616.2
2018,3,27,15,15,890.0,76.0,2.8,17.3,601.0,734.03,579.04
2018,3,27,15,30,875.0,74.0,2.8,17.3,558.0,678.62,539.84
2018,3,27,15,45,852.0,72.5,2.85,16.8,510.0,617.68,494.57
2018,3,27,16,0,829.0,71.0,2.9,16.3,462.0,559.55,449.69
2018,3,27,16,15,765.5,74.0,2.9,15.9,404.0,482.54,388.12
2018,3,27,16,30,702.0,77.0,2.9,15.5,346.0,410.97,329.03
2018,3,27,16,45,657.5,70.0,2.85,15.05,293.0,341.96,270.23
2018,3,27,17,0,613.0,63.0,2.8,14.6,240.0,277.29,213.36
2018,3,27,17,15,521.5,58.0,2.75,14.05,187.5,206.61,152.11
2018,3,27,17,30,430.0,53.0,2.7,13.5,135.0,146.83,100.86
2018,3,27,17,45,319.5,42.0,2.65,13.0,92.5,89.99,55.33
2018,3,27,18,0,209.0,31.0,2.6,12.5,50.0,46.4,22.51
2018,3,27,18,15,118.0,18.0,2.6,12.25,27.5,17.73,0.0
2018,3,27,18,30,27.0,5.0,2.6,12.0,5.0,0.0,0.0
2018,3,27,18,45,13.5,2.5,2.6,11.8,2.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,28,5,45,20.5,3.0,1.0,10.95,2.5,0.0,0.0
2018,3,28,6,0,41.0,6.0,1.0,11.0,5.0,0.0,0.0
2018,3,28,6,15,185.0,17.5,1.05,11.45,31.0,16.43,0.0
2018,3,28,6,30,329.0,29.0,1.1,11.9,57.0,51.18,21.88
2018,3,28,6,45,439.5,37.0,1.1,12.3,102.0,97.77,56.56
2018,3,28,7,0,550.0,45.0,1.1,12.7,147.0,158.4,105.19
2018,3,28,7,15,617.0,50.5,1.25,13.0,199.0,219.27,158.81
2018,3,28,7,30,684.0,56.0,1.4,13.3,251.0,287.6,219.37
2018,3,28,7,45,728.0,60.5,1.55,13.55,304.5,353.36,277.74
2018,3,28,8,0,772.0,65.0,1.7,13.8,358.0,423.22,337.87
2018,3,28,8,15,802.0,68.0,1.75,14.15,409.5,488.08,391.87
2018,3,28,8,30,832.0,71.0,1.8,14.5,461.0,554.57,445.16
2018,3,28,8,45,853.5,73.5,1.85,14.8,509.5,613.27,490.89
2018,3,28,9,0,875.0,76.0,1.9,15.1,558.0,674.57,536.98
2018,3,28,9,15,892.5,77.0,1.9,15.45,602.0,730.94,576.13
2018,3,28,9,30,910.0,78.0,1.9,15.8,646.0,786.16,612.82
2018,3,28,9,45,924.0,78.0,1.9,16.2,684.5,835.98,644.89
2018,3,28,10,0,938.0,78.0,1.9,16.6,723.0,883.71,675.0
2018,3,28,10,15,946.0,79.5,1.9,16.95,754.5,925.5,700.75
2018,3,28,10,30,954.0,81.0,1.9,17.3,786.0,964.26,724.22
2018,3,28,10,45,959.5,81.5,1.9,17.65,810.0,996.3,743.03
2018,3,28,11,0,965.0,82.0,1.9,18.0,834.0,1024.77,759.47
2018,3,28,11,15,968.5,83.0,1.95,18.2,851.0,1048.11,773.71
2018,3,28,11,30,972.0,84.0,2.0,18.4,868.0,1067.53,785.52
2018,3,28,11,45,974.0,84.5,2.05,18.65,876.5,1080.84,793.4
2018,3,28,12,0,976.0,85.0,2.1,18.9,885.0,1090.0,798.8
2018,3,28,12,15,975.0,85.5,2.1,19.0,885.0,1091.91,799.53
2018,3,28,12,30,974.0,86.0,2.1,19.1,885.0,1089.61,797.8
2018,3,28,12,45,971.0,85.5,2.15,19.2,876.0,1079.96,792.24
2018,3,28,13,0,968.0,85.0,2.2,19.3,867.0,1066.19,784.21
2018,3,28,13,15,964.0,85.0,2.25,19.3,851.0,1047.96,773.71
2018,3,28,13,30,960.0,85.0,2.3,19.3,835.0,1025.82,760.73
2018,3,28,13,45,954.0,84.0,2.3,19.3,811.0,996.88,742.75
2018,3,28,14,0,948.0,83.0,2.3,19.3,787.0,964.41,722.44
2018,3,28,14,15,940.0,82.0,2.3,19.2,756.0,926.81,698.89
2018,3,28,14,30,932.0,81.0,2.3,19.1,725.0,886.18,673.11
2018,3,28,14,45,921.0,79.5,2.35,19.0,687.5,839.74,643.48
2018,3,28,15,0,910.0,78.0,2.4,18.9,650.0,790.98,611.77
2018,3,28,15,15,895.0,76.0,2.4,18.9,607.0,736.71,575.0
2018,3,28,15,30,880.0,74.0,2.4,18.9,564.0,681.03,536.18
2018,3,28,15,45,860.5,71.5,2.4,18.35,516.5,620.9,492.08
2018,3,28,16,0,841.0,69.0,2.4,17.8,469.0,560.46,446.09
2018,3,28,16,15,814.0,66.0,2.35,17.3,418.0,497.75,396.23
2018,3,28,16,30,787.0,63.0,2.3,16.8,367.0,433.6,343.38
2018,3,28,16,45,740.0,60.0,2.25,16.35,313.0,363.14,283.72
2018,3,28,17,0,693.0,57.0,2.2,15.9,259.0,297.02,225.85
2018,3,28,17,15,532.5,58.0,2.15,15.3,195.0,208.77,152.46
2018,3,28,17,30,372.0,59.0,2.1,14.7,131.0,137.86,95.18
2018,3,28,17,45,261.0,46.5,2.05,14.15,89.5,83.86,52.64
2018,3,28,18,0,150.0,34.0,2.0,13.6,48.0,44.22,23.25
2018,3,28,18,15,86.0,19.0,2.0,13.35,26.0,18.17,0.0
2018,3,28,18,30,22.0,4.0,2.0,13.1,4.0,3.64,0.0
2018,3,28,18,45,11.0,2.0,1.95,12.85,2.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,29,5,45,17.0,3.0,0.95,12.75,2.5,0.0,0.0
2018,3,29,6,0,34.0,6.0,1.0,12.8,5.0,0.0,0.0
2018,3,29,6,15,110.5,19.0,1.0,13.2,27.0,17.74,0.0
2018,3,29,6,30,187.0,32.0,1.0,13.6,49.0,43.6,21.42
2018,3,29,6,45,363.5,39.5,1.0,14.0,99.5,90.52,53.71
2018,3,29,7,0,540.0,47.0,1.0,14.4,150.0,159.09,105.68
2018,3,29,7,15,619.5,52.5,1.1,14.7,205.0,222.42,160.36
2018,3,29,7,30,699.0,58.0,1.2,15.0,260.0,295.42,223.75
2018,3,29,7,45,741.0,62.0,1.25,15.3,313.5,360.87,281.01
2018,3,29,8,0,783.0,66.0,1.3,15.6,367.0,430.12,339.56
2018,3,29,8,15,812.5,69.5,1.35,15.95,419.5,495.91,393.41
2018,3,29,8,30,842.0,73.0,1.4,16.3,472.0,563.25,446.4
2018,3,29,8,45,863.5,75.5,1.45,16.65,521.0,622.47,491.58
2018,3,29,9,0,885.0,78.0,1.5,17.0,570.0,684.24,537.06
2018,3,29,9,15,901.5,79.5,1.5,17.35,614.0,740.89,575.5
2018,3,29,9,30,918.0,81.0,1.5,17.7,658.0,796.27,611.43
2018,3,29,9,45,931.0,82.0,1.5,18.05,697.0,846.69,643.23
2018,3,29,10,0,944.0,83.0,1.5,18.4,736.0,894.92,673.03
2018,3,29,10,15,952.0,84.5,1.55,18.75,768.0,936.84,698.88
2018,3,29,10,30,960.0,86.0,1.6,19.1,800.0,975.71,722.56
2018,3,29,10,45,965.5,87.5,1.6,19.4,824.5,1008.95,741.85
2018,3,29,11,0,971.0,89.0,1.6,19.7,849.0,1038.6,758.77
2018,3,29,11,15,974.5,89.5,1.6,19.95,865.5,1061.42,771.47
2018,3,29,11,30,978.0,90.0,1.6,20.2,882.0,1080.27,781.79
2018,3,29,11,45,979.5,90.5,1.65,20.4,890.5,1093.05,789.41
2018,3,29,12,0,981.0,91.0,1.7,20.6,899.0,1101.65,794.62
2018,3,29,12,15,982.5,90.0,1.7,20.7,899.5,1104.34,795.8
2018,3,29,12,30,984.0,89.0,1.7,20.8,900.0,1102.78,794.55
2018,3,29,12,45,982.0,88.5,1.7,20.9,891.5,1094.0,789.0
2018,3,29,13,0,980.0,88.0,1.7,21.0,883.0,1081.03,781.05
2018,3,29,13,15,946.5,100.5,1.75,20.95,856.5,1047.49,761.46
2018,3,29,13,30,913.0,113.0,1.8,20.9,830.0,1010.82,739.92
2018,3,29,13,45,842.0,138.5,1.9,20.85,784.5,960.1,709.61
2018,3,29,14,0,771.0,164.0,2.0,20.8,739.0,904.24,675.33
2018,3,29,14,15,827.5,133.5,2.05,20.55,728.0,891.18,669.33
2018,3,29,14,30,884.0,103.0,2.1,20.3,717.0,868.9,656.65
2018,3,29,14,45,898.0,92.0,2.2,20.1,687.5,834.09,635.68
2018,3,29,15,0,912.0,81.0,2.3,19.9,658.0,794.91,611.39
2018,3,29,15,15,888.5,81.0,2.3,19.9,611.5,736.59,571.94
2018,3,29,15,30,865.0,81.0,2.3,19.9,565.0,677.64,530.67
2018,3,29,15,45,861.0,75.0,2.35,19.2,522.0,624.05,492.34
2018,3,29,16,0,857.0,69.0,2.4,18.5,479.0,568.55,450.79
2018,3,29,16,15,810.5,69.0,2.35,18.0,423.0,498.18,395.24
2018,3,29,16,30,764.0,69.0,2.3,17.5,367.0,428.53,338.44
2018,3,29,16,45,734.0,63.0,2.2,17.0,316.0,362.93,282.7
2018,3,29,17,0,704.0,57.0,2.1,16.5,265.0,299.74,227.05
2018,3,29,17,15,652.0,51.5,2.0,15.9,214.5,233.87,168.72
2018,3,29,17,30,600.0,46.0,1.9,15.3,164.0,173.8,115.43
2018,3,29,17,45,494.0,38.5,1.85,14.7,116.0,109.9,63.86
2018,3,29,18,0,388.0,31.0,1.8,14.1,68.0,59.97,27.64
2018,3,29,18,15,223.5,19.0,1.75,13.8,37.5,18.53,0.0
2018,3,29,18,30,59.0,7.0,1.7,13.5,7.0,6.37,0.0
2018,3,29,18,45,29.5,3.5,1.65,13.25,3.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.35,11.6,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.25,11.4,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.2,11.3,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.2,11.2,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.25,11.2,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,3,30,5,45,17.5,3.0,0.35,11.35,3.0,0.0,0.0
2018,3,30,6,0,35.0,6.0,0.4,11.4,6.0,5.46,0.0
2018,3,30,6,15,88.0,20.0,0.5,11.7,26.5,16.91,0.0
2018,3,30,6,30,141.0,34.0,0.6,12.0,47.0,42.32,22.77
2018,3,30,6,45,258.0,46.5,0.65,12.35,89.5,81.65,51.48
2018,3,30,7,0,375.0,59.0,0.7,12.7,132.0,136.12,94.13
2018,3,30,7,15,447.5,68.5,0.7,13.0,181.5,193.44,143.0
2018,3,30,7,30,520.0,78.0,0.7,13.3,231.0,257.47,197.89
2018,3,30,7,45,492.5,99.5,0.7,13.6,266.5,299.13,235.72
2018,3,30,8,0,465.0,121.0,0.7,13.9,302.0,340.11,271.1
2018,3,30,8,15,341.0,152.5,0.65,14.35,295.0,330.16,264.51
2018,3,30,8,30,217.0,184.0,0.6,14.8,288.0,312.77,250.35
2018,3,30,8,45,200.5,211.5,0.6,15.3,315.0,335.04,267.16
2018,3,30,9,0,184.0,239.0,0.6,15.8,342.0,363.26,287.52
2018,3,30,9,15,262.5,253.0,0.55,16.2,412.5,454.54,355.93
2018,3,30,9,30,341.0,267.0,0.5,16.6,483.0,542.57,419.04
2018,3,30,9,45,266.5,285.0,0.5,17.05,460.0,517.41,397.23
2018,3,30,10,0,192.0,303.0,0.5,17.5,437.0,472.05,362.0
2018,3,30,10,15,231.0,321.5,0.45,17.9,489.5,533.44,405.73
2018,3,30,10,30,270.0,340.0,0.4,18.3,542.0,611.46,458.36
2018,3,30,10,45,323.5,342.5,0.35,18.7,592.0,673.08,498.82
2018,3,30,11,0,377.0,345.0,0.3,19.1,642.0,735.95,539.16
2018,3,30,11,15,377.0,352.5,0.3,19.35,654.5,752.34,548.02
2018,3,30,11,30,377.0,360.0,0.3,19.6,667.0,766.97,556.38
2018,3,30,11,45,376.5,362.5,0.25,19.9,671.5,773.9,558.98
2018,3,30,12,0,376.0,365.0,0.2,20.2,676.0,778.96,560.56
2018,3,30,12,15,393.5,358.0,0.25,20.35,683.5,790.13,568.62
2018,3,30,12,30,411.0,351.0,0.3,20.5,691.0,814.2,584.65
2018,3,30,12,45,441.0,336.5,0.35,20.65,698.5,826.35,593.65
2018,3,30,13,0,471.0,322.0,0.4,20.8,706.0,835.64,601.08
2018,3,30,13,15,418.5,335.0,0.5,20.8,671.5,789.02,571.65
2018,3,30,13,30,366.0,348.0,0.6,20.8,637.0,728.9,533.65
2018,3,30,13,45,435.5,311.0,0.75,20.8,644.5,759.1,558.98
2018,3,30,14,0,505.0,274.0,0.9,20.8,652.0,770.58,570.89
2018,3,30,14,15,476.0,271.5,0.95,20.8,616.5,724.55,540.47
2018,3,30,14,30,447.0,269.0,1.0,20.8,581.0,678.41,510.06
2018,3,30,14,45,433.5,258.0,1.1,20.8,547.5,636.53,482.86
2018,3,30,15,0,420.0,247.0,1.2,20.8,514.0,594.16,454.52
2018,3,30,15,15,377.0,238.5,1.2,20.8,466.0,522.31,403.15
2018,3,30,15,30,334.0,230.0,1.2,20.8,418.0,464.87,361.2
2018,3,30,15,45,281.5,214.5,1.3,20.55,363.5,397.66,311.56
2018,3,30,16,0,229.0,199.0,1.4,20.3,309.0,335.32,264.31
2018,3,30,16,15,304.0,165.0,1.45,19.75,294.5,324.7,257.05
2018,3,30,16,30,379.0,131.0,1.5,19.2,280.0,312.24,246.44
2018,3,30,16,45,422.0,107.0,1.5,18.65,251.0,280.16,218.65
2018,3,30,17,0,465.0,83.0,1.5,18.1,222.0,242.32,184.37
2018,3,30,17,15,451.0,68.5,1.65,17.3,181.5,195.6,142.88
2018,3,30,17,30,437.0,54.0,1.8,16.5,141.0,147.12,99.56
2018,3,30,17,45,355.0,43.5,1.9,15.7,100.5,94.63,57.26
2018,3,30,18,0,273.0,33.0,2.0,14.9,60.0,52.75,26.32
2018,3,30,18,15,155.0,19.5,2.05,14.6,33.0,17.14,0.0
2018,3,30,18,30,37.0,6.0,2.1,14.3,6.0,5.46,0.0
2018,3,30,18,45,18.5,3.0,2.15,13.95,3.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,3,31,5,45,3.5,1.5,1.9,10.75,1.5,0.0,0.0
2018,3,31,6,0,7.0,3.0,1.9,10.8,3.0,2.73,0.0
2018,3,31,6,15,65.0,15.5,1.9,11.05,21.5,13.46,0.0
2018,3,31,6,30,123.0,28.0,1.9,11.3,40.0,35.65,18.57
2018,3,31,6,45,85.0,29.0,1.9,11.55,39.5,39.68,24.2
2018,3,31,7,0,47.0,30.0,1.9,11.8,39.0,37.76,24.92
2018,3,31,7,15,23.5,25.0,1.9,11.95,29.5,29.95,19.56
2018,3,31,7,30,0.0,20.0,1.9,12.1,20.0,17.59,9.63
2018,3,31,7,45,0.5,44.0,1.9,12.3,44.0,39.0,28.11
2018,3,31,8,0,1.0,68.0,1.9,12.5,68.0,60.56,46.47
2018,3,31,8,15,11.5,122.0,1.85,12.8,127.5,115.33,92.59
2018,3,31,8,30,22.0,176.0,1.8,13.1,187.0,172.75,139.84
2018,3,31,8,45,58.0,211.5,1.8,13.45,243.5,238.02,192.86
2018,3,31,9,0,94.0,247.0,1.8,13.8,300.0,301.37,243.22
2018,3,31,9,15,73.0,254.5,1.8,14.1,297.5,298.42,239.45
2018,3,31,9,30,52.0,262.0,1.8,14.4,295.0,293.37,234.2
2018,3,31,9,45,53.0,281.5,1.85,14.75,317.0,316.59,251.67
2018,3,31,10,0,54.0,301.0,1.9,15.1,339.0,339.9,268.89
2018,3,31,10,15,60.5,317.0,1.95,15.45,361.0,364.39,287.09
2018,3,31,10,30,67.0,333.0,2.0,15.8,383.0,389.21,305.37
2018,3,31,10,45,139.0,328.5,2.1,16.1,437.0,469.24,367.58
2018,3,31,11,0,211.0,324.0,2.2,16.4,491.0,553.4,431.2
2018,3,31,11,15,247.5,335.5,2.25,16.6,535.0,606.58,469.88
2018,3,31,11,30,284.0,347.0,2.3,16.8,579.0,659.82,508.28
2018,3,31,11,45,240.5,377.0,2.4,17.0,575.0,652.06,500.45
2018,3,31,12,0,197.0,407.0,2.5,17.2,571.0,625.13,479.56
2018,3,31,12,15,233.5,402.0,2.55,17.25,596.5,657.26,504.11
2018,3,31,12,30,270.0,397.0,2.6,17.3,622.0,705.43,539.23
2018,3,31,12,45,374.5,355.5,2.7,17.35,664.0,763.69,584.15
2018,3,31,13,0,479.0,314.0,2.8,17.4,706.0,834.57,636.9
2018,3,31,13,15,421.0,328.5,2.85,17.3,668.0,784.05,600.25
2018,3,31,13,30,363.0,343.0,2.9,17.2,630.0,719.79,554.58
2018,3,31,13,45,280.5,353.0,3.0,17.1,571.0,643.38,498.72
2018,3,31,14,0,198.0,363.0,3.1,17.0,512.0,555.06,433.05
2018,3,31,14,15,174.0,347.0,3.1,16.8,474.0,509.86,400.09
2018,3,31,14,30,150.0,331.0,3.1,16.6,436.0,465.64,367.19
2018,3,31,14,45,180.5,309.0,3.15,16.4,429.0,460.35,365.26
2018,3,31,15,0,211.0,287.0,3.2,16.2,422.0,452.15,360.77
2018,3,31,15,15,264.0,261.0,3.2,16.2,418.0,463.54,371.14
2018,3,31,15,30,317.0,235.0,3.2,16.2,414.0,457.78,367.97
2018,3,31,15,45,322.0,213.0,3.1,15.7,381.5,420.43,339.6
2018,3,31,16,0,327.0,191.0,3.0,15.2,349.0,381.92,309.65
2018,3,31,16,15,307.5,170.5,2.95,14.8,306.5,331.31,268.97
2018,3,31,16,30,288.0,150.0,2.9,14.4,264.0,282.48,228.77
2018,3,31,16,45,366.0,118.5,2.85,14.05,242.5,268.73,215.16
2018,3,31,17,0,444.0,87.0,2.8,13.7,221.0,238.57,185.73
2018,3,31,17,15,415.5,73.5,2.85,13.2,179.5,187.56,140.02
2018,3,31,17,30,387.0,60.0,2.9,12.7,138.0,139.86,97.2
2018,3,31,17,45,297.0,47.5,2.9,12.2,97.0,88.16,55.35
2018,3,31,18,0,207.0,35.0,2.9,11.7,56.0,48.07,25.61
2018,3,31,18,15,117.0,21.0,2.9,11.45,31.5,17.82,0.0
2018,3,31,18,30,27.0,7.0,2.9,11.2,7.0,6.37,0.0
2018,3,31,18,45,13.5,3.5,2.9,10.9,3.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,1,5,45,23.0,4.5,2.6,9.35,4.5,0.0,0.0
2018,4,1,6,0,46.0,9.0,2.6,9.5,9.0,8.19,0.0
2018,4,1,6,15,169.5,23.5,2.65,9.85,39.0,20.57,0.0
2018,4,1,6,30,293.0,38.0,2.7,10.2,69.0,58.74,31.55
2018,4,1,6,45,389.0,48.5,2.75,10.6,114.0,103.92,65.02
2018,4,1,7,0,485.0,59.0,2.8,11.0,159.0,161.53,112.33
2018,4,1,7,15,493.5,72.0,2.75,11.3,198.5,210.15,157.7
2018,4,1,7,30,502.0,85.0,2.7,11.6,238.0,259.44,203.4
2018,4,1,7,45,529.0,97.5,2.65,11.9,285.0,315.98,253.62
2018,4,1,8,0,556.0,110.0,2.6,12.2,332.0,375.02,304.44
2018,4,1,8,15,628.5,110.5,2.6,12.55,392.5,447.59,364.56
2018,4,1,8,30,701.0,111.0,2.6,12.9,453.0,526.73,428.18
2018,4,1,8,45,764.5,105.5,2.55,13.25,512.5,599.86,485.29
2018,4,1,9,0,828.0,100.0,2.5,13.6,572.0,675.94,542.89
2018,4,1,9,15,848.0,101.5,2.5,13.9,616.5,733.06,584.24
2018,4,1,9,30,868.0,103.0,2.5,14.2,661.0,789.33,622.53
2018,4,1,9,45,884.5,103.0,2.55,14.5,699.5,833.6,651.96
2018,4,1,10,0,901.0,103.0,2.6,14.8,738.0,881.78,683.89
2018,4,1,10,15,910.5,104.5,2.65,14.95,770.0,923.32,711.18
2018,4,1,10,30,920.0,106.0,2.7,15.1,802.0,962.02,736.38
2018,4,1,10,45,926.5,107.0,2.8,15.3,826.0,994.31,757.42
2018,4,1,11,0,933.0,108.0,2.9,15.5,850.0,1023.2,776.2
2018,4,1,11,15,937.0,108.5,3.0,15.6,866.5,1045.52,790.91
2018,4,1,11,30,941.0,109.0,3.1,15.7,883.0,1064.04,803.23
2018,4,1,11,45,943.0,110.0,3.2,15.8,891.5,1077.19,812.09
2018,4,1,12,0,945.0,111.0,3.3,15.9,900.0,1086.33,818.46
2018,4,1,12,15,945.5,110.5,3.4,15.95,900.0,1088.26,820.33
2018,4,1,12,30,946.0,110.0,3.5,16.0,900.0,1086.09,819.67
2018,4,1,12,45,945.0,108.5,3.6,16.05,891.5,1077.25,814.68
2018,4,1,13,0,944.0,107.0,3.7,16.1,883.0,1064.36,807.11
2018,4,1,13,15,940.5,106.5,3.8,16.05,867.0,1046.12,796.31
2018,4,1,13,30,937.0,106.0,3.9,16.0,851.0,1024.06,782.94
2018,4,1,13,45,931.0,104.5,4.0,15.95,826.5,994.86,764.64
2018,4,1,14,0,925.0,103.0,4.1,15.9,802.0,962.22,743.87
2018,4,1,14,15,916.0,101.0,4.2,15.75,770.0,923.14,718.67
2018,4,1,14,30,907.0,99.0,4.3,15.6,738.0,881.18,691.22
2018,4,1,14,45,891.5,98.5,4.45,15.5,699.0,832.96,659.29
2018,4,1,15,0,876.0,98.0,4.6,15.4,660.0,782.86,625.35
2018,4,1,15,15,843.0,99.0,4.6,15.4,610.5,725.1,583.98
2018,4,1,15,30,810.0,100.0,4.6,15.4,561.0,662.16,536.09
2018,4,1,15,45,798.5,93.5,4.75,14.9,516.0,605.39,493.13
2018,4,1,16,0,787.0,87.0,4.9,14.4,471.0,547.7,447.69
2018,4,1,16,15,760.5,83.0,4.9,14.0,421.5,484.33,395.37
2018,4,1,16,30,734.0,79.0,4.9,13.6,372.0,422.26,342.34
2018,4,1,16,45,689.5,74.5,4.9,13.25,319.0,354.25,282.9
2018,4,1,17,0,645.0,70.0,4.9,12.9,266.0,290.33,225.48
2018,4,1,17,15,579.0,63.5,4.9,12.5,214.0,223.27,165.47
2018,4,1,17,30,513.0,57.0,4.9,12.1,162.0,163.92,112.73
2018,4,1,17,45,410.0,47.0,4.85,11.7,115.5,104.26,64.09
2018,4,1,18,0,307.0,37.0,4.8,11.3,69.0,57.92,30.38
2018,4,1,18,15,178.5,23.0,4.8,11.15,39.0,19.68,0.0
2018,4,1,18,30,50.0,9.0,4.8,11.0,9.0,8.19,0.0
2018,4,1,18,45,25.0,4.5,4.8,10.85,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.75,10.65,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.6,10.55,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,4.35,10.45,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,4.3,10.35,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,4.25,10.3,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,4.15,10.25,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,4.1,10.15,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,4.0,9.95,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,4.0,9.85,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,4.0,9.75,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,4.0,9.65,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.95,9.55,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.8,9.45,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.75,9.4,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.75,9.55,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,4,2,5,45,17.0,4.5,3.9,9.9,4.5,0.0,0.0
2018,4,2,6,0,34.0,9.0,4.0,10.1,9.0,8.19,0.0
2018,4,2,6,15,125.5,24.5,4.1,10.35,36.5,21.21,0.62
2018,4,2,6,30,217.0,40.0,4.2,10.6,64.0,53.77,30.46
2018,4,2,6,45,298.0,54.0,4.35,10.8,106.0,95.0,61.68
2018,4,2,7,0,379.0,68.0,4.5,11.0,148.0,146.69,104.47
2018,4,2,7,15,394.0,82.5,4.5,11.3,186.0,191.32,145.65
2018,4,2,7,30,409.0,97.0,4.5,11.6,224.0,237.58,188.15
2018,4,2,7,45,338.5,128.0,4.55,11.9,245.5,261.95,212.7
2018,4,2,8,0,268.0,159.0,4.6,12.2,267.0,282.54,231.97
2018,4,2,8,15,305.5,175.0,4.5,12.45,313.5,334.93,275.87
2018,4,2,8,30,343.0,191.0,4.4,12.7,360.0,391.07,321.92
2018,4,2,8,45,490.0,171.0,4.3,13.0,438.5,491.86,403.82
2018,4,2,9,0,637.0,151.0,4.2,13.3,517.0,602.97,491.7
2018,4,2,9,15,703.5,141.0,4.1,13.55,573.0,673.52,545.56
2018,4,2,9,30,770.0,131.0,4.0,13.8,629.0,744.3,598.11
2018,4,2,9,45,757.5,145.0,3.85,14.05,658.0,786.09,626.11
2018,4,2,10,0,745.0,159.0,3.7,14.3,687.0,821.25,648.99
2018,4,2,10,15,830.5,128.5,3.55,14.5,741.0,886.94,693.5
2018,4,2,10,30,916.0,98.0,3.4,14.7,795.0,949.85,734.74
2018,4,2,10,45,922.0,99.5,3.3,14.85,819.0,982.01,754.4
2018,4,2,11,0,928.0,101.0,3.2,15.0,843.0,1010.76,771.8
2018,4,2,11,15,931.0,102.0,3.15,15.15,858.5,1032.45,784.74
2018,4,2,11,30,934.0,103.0,3.1,15.3,874.0,1050.34,795.19
2018,4,2,11,45,935.5,103.5,3.05,15.5,882.0,1062.29,801.58
2018,4,2,12,0,937.0,104.0,3.0,15.7,890.0,1070.24,805.47
2018,4,2,12,15,936.5,104.5,3.0,15.75,890.0,1072.14,806.43
2018,4,2,12,30,936.0,105.0,3.0,15.8,890.0,1069.99,804.91
2018,4,2,12,45,934.0,104.5,3.0,15.85,881.5,1061.21,799.15
2018,4,2,13,0,932.0,104.0,3.0,15.9,873.0,1048.47,790.95
2018,4,2,13,15,926.0,104.5,3.0,15.9,856.5,1028.98,778.52
2018,4,2,13,30,920.0,105.0,3.0,15.9,840.0,1005.82,763.73
2018,4,2,13,45,912.0,105.5,3.0,15.85,816.0,977.26,745.46
2018,4,2,14,0,904.0,106.0,3.0,15.8,792.0,945.43,724.95
2018,4,2,14,15,896.0,104.0,3.0,15.75,761.0,907.84,700.37
2018,4,2,14,30,888.0,102.0,3.0,15.7,730.0,867.38,673.63
2018,4,2,14,45,876.5,100.0,2.95,15.6,693.0,821.46,642.57
2018,4,2,15,0,865.0,98.0,2.9,15.5,656.0,773.41,609.68
2018,4,2,15,15,849.0,95.0,2.9,15.5,612.5,723.94,575.39
2018,4,2,15,30,833.0,92.0,2.9,15.5,569.0,667.87,534.06
2018,4,2,15,45,786.5,93.0,2.85,15.15,513.0,596.35,479.59
2018,4,2,16,0,740.0,94.0,2.8,14.8,457.0,527.38,425.56
2018,4,2,16,15,725.5,87.5,2.85,14.45,412.0,470.49,379.64
2018,4,2,16,30,711.0,81.0,2.9,14.1,367.0,413.03,331.37
2018,4,2,16,45,665.5,76.0,2.95,13.8,314.0,345.41,273.37
2018,4,2,17,0,620.0,71.0,3.0,13.5,261.0,282.17,217.51
2018,4,2,17,15,549.0,63.5,3.1,12.9,208.5,214.45,158.17
2018,4,2,17,30,478.0,56.0,3.2,12.3,156.0,155.15,106.49
2018,4,2,17,45,387.0,47.0,3.3,11.75,113.0,100.49,61.96
2018,4,2,18,0,296.0,38.0,3.4,11.2,70.0,57.55,30.78
2018,4,2,18,15,172.0,24.0,3.3,10.9,40.0,20.18,0.0
2018,4,2,18,30,48.0,10.0,3.2,10.6,10.0,9.1,0.0
2018,4,2,18,45,24.0,5.0,3.1,10.3,5.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,3,5,45,26.0,5.5,2.15,8.3,6.0,0.0,0.0
2018,4,3,6,0,52.0,11.0,2.1,8.5,12.0,10.01,0.0
2018,4,3,6,15,147.5,25.5,2.15,8.85,40.0,22.55,4.27
2018,4,3,6,30,243.0,40.0,2.2,9.2,68.0,56.02,31.75
2018,4,3,6,45,304.0,53.0,2.25,9.55,106.5,95.23,62.0
2018,4,3,7,0,365.0,66.0,2.3,9.9,145.0,142.28,101.67
2018,4,3,7,15,282.0,87.5,2.3,10.25,158.5,166.09,128.09
2018,4,3,7,30,199.0,109.0,2.3,10.6,172.0,174.57,139.78
2018,4,3,7,45,159.0,129.5,2.3,10.9,185.5,187.68,152.8
2018,4,3,8,0,119.0,150.0,2.3,11.2,199.0,199.84,163.78
2018,4,3,8,15,95.5,178.5,2.3,11.55,221.0,217.16,178.02
2018,4,3,8,30,72.0,207.0,2.3,11.9,243.0,237.55,194.07
2018,4,3,8,45,95.5,233.0,2.3,12.2,285.5,282.28,230.08
2018,4,3,9,0,119.0,259.0,2.3,12.5,328.0,338.89,274.82
2018,4,3,9,15,171.0,279.0,2.25,12.8,386.0,403.66,325.67
2018,4,3,9,30,223.0,299.0,2.2,13.1,444.0,472.88,378.84
2018,4,3,9,45,280.0,304.5,2.15,13.35,497.0,547.25,434.87
2018,4,3,10,0,337.0,310.0,2.1,13.6,550.0,613.68,483.82
2018,4,3,10,15,366.5,316.5,2.1,13.8,588.0,659.8,516.75
2018,4,3,10,30,396.0,323.0,2.1,14.0,626.0,706.38,549.68
2018,4,3,10,45,461.0,308.0,2.05,14.2,671.0,778.03,600.37
2018,4,3,11,0,526.0,293.0,2.0,14.4,716.0,837.66,641.61
2018,4,3,11,15,645.5,245.5,2.0,14.55,774.5,921.39,700.85
2018,4,3,11,30,765.0,198.0,2.0,14.7,833.0,1001.75,753.66
2018,4,3,11,45,820.0,172.5,1.95,14.85,858.5,1030.72,770.42
2018,4,3,12,0,875.0,147.0,1.9,15.0,884.0,1064.81,790.98
2018,4,3,12,15,854.0,157.0,2.0,15.0,876.5,1055.94,786.15
2018,4,3,12,30,833.0,167.0,2.1,15.0,869.0,1043.06,779.25
2018,4,3,12,45,826.0,168.0,2.15,15.05,858.5,1031.2,772.32
2018,4,3,13,0,819.0,169.0,2.2,15.1,848.0,1015.77,763.07
