Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,13,15,781.5,182.0,2.3,15.1,820.0,986.84,745.59
2018,4,3,13,30,744.0,195.0,2.4,15.1,792.0,948.6,721.74
2018,4,3,13,45,781.0,170.5,2.45,15.05,780.5,938.2,716.43
2018,4,3,14,0,818.0,146.0,2.5,15.0,769.0,917.77,704.01
2018,4,3,14,15,830.5,134.0,2.6,14.9,745.0,889.47,686.75
2018,4,3,14,30,843.0,122.0,2.7,14.8,721.0,857.06,666.49
2018,4,3,14,45,838.5,118.0,2.8,14.65,687.5,815.53,639.58
2018,4,3,15,0,834.0,114.0,2.9,14.5,654.0,771.42,610.42
2018,4,3,15,15,816.5,110.5,2.9,14.5,610.5,716.15,571.43
2018,4,3,15,30,799.0,107.0,2.9,14.5,567.0,659.94,529.35
2018,4,3,15,45,772.5,103.5,3.0,14.1,517.5,597.56,482.44
2018,4,3,16,0,746.0,100.0,3.1,13.7,468.0,536.7,435.01
2018,4,3,16,15,715.0,95.5,3.1,13.4,418.0,472.47,382.85
2018,4,3,16,30,684.0,91.0,3.1,13.1,368.0,410.18,330.51
2018,4,3,16,45,630.5,83.5,3.1,12.8,311.5,338.42,269.16
2018,4,3,17,0,577.0,76.0,3.1,12.5,255.0,272.14,211.0
2018,4,3,17,15,509.5,67.5,3.05,12.05,203.5,207.08,153.75
2018,4,3,17,30,442.0,59.0,3.0,11.6,152.0,150.08,103.96
2018,4,3,17,45,359.0,50.0,2.95,11.2,111.5,98.89,62.06
2018,4,3,18,0,276.0,41.0,2.9,10.8,71.0,56.91,31.28
2018,4,3,18,15,158.5,25.0,2.85,10.55,40.5,20.65,1.9
2018,4,3,18,30,41.0,9.0,2.8,10.3,10.0,8.19,0.0
2018,4,3,18,45,20.5,4.5,2.75,10.1,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,4,5,45,3.0,4.5,2.6,9.15,4.5,0.0,0.0
2018,4,4,6,0,6.0,9.0,2.7,9.3,9.0,8.19,0.0
2018,4,4,6,15,41.5,26.0,2.8,9.5,30.5,22.49,7.05
2018,4,4,6,30,77.0,43.0,2.9,9.7,52.0,44.52,28.53
2018,4,4,6,45,166.5,60.0,2.95,9.95,92.5,80.42,55.62
2018,4,4,7,0,256.0,77.0,3.0,10.2,133.0,127.47,93.61
2018,4,4,7,15,315.5,89.5,2.9,10.5,177.5,177.3,136.63
2018,4,4,7,30,375.0,102.0,2.8,10.8,222.0,231.66,183.99
2018,4,4,7,45,303.0,129.5,2.75,11.05,237.5,249.65,202.7
2018,4,4,8,0,231.0,157.0,2.7,11.3,253.0,263.61,216.11
2018,4,4,8,15,204.5,186.5,2.65,11.6,279.0,287.56,236.15
2018,4,4,8,30,178.0,216.0,2.6,11.9,305.0,314.28,257.4
2018,4,4,8,45,156.0,238.0,2.55,12.15,321.5,333.22,271.79
2018,4,4,9,0,134.0,260.0,2.5,12.4,338.0,349.66,283.72
2018,4,4,9,15,189.0,277.5,2.45,12.65,396.5,414.75,335.15
2018,4,4,9,30,244.0,295.0,2.4,12.9,455.0,495.89,397.48
2018,4,4,9,45,323.0,294.0,2.4,13.1,518.0,570.72,454.67
2018,4,4,10,0,402.0,293.0,2.4,13.3,581.0,650.57,514.38
2018,4,4,10,15,403.0,306.0,2.35,13.45,605.0,680.53,534.47
2018,4,4,10,30,404.0,319.0,2.3,13.6,629.0,709.01,553.58
2018,4,4,10,45,587.0,252.5,2.25,13.75,718.5,838.62,649.14
2018,4,4,11,0,770.0,186.0,2.2,13.9,808.0,965.73,735.92
2018,4,4,11,15,847.5,151.5,2.2,14.0,848.0,1013.83,765.95
2018,4,4,11,30,925.0,117.0,2.2,14.1,888.0,1055.87,792.51
2018,4,4,11,45,925.5,117.0,2.15,14.15,894.5,1066.01,797.52
2018,4,4,12,0,926.0,117.0,2.1,14.2,901.0,1072.19,800.41
2018,4,4,12,15,852.0,152.0,2.15,14.15,873.0,1047.94,785.17
2018,4,4,12,30,778.0,187.0,2.2,14.1,845.0,1007.16,759.26
2018,4,4,12,45,547.0,284.0,2.3,14.05,744.5,874.51,668.03
2018,4,4,13,0,316.0,381.0,2.4,14.0,644.0,724.72,558.29
2018,4,4,13,15,368.0,357.5,2.45,13.95,658.0,744.76,576.28
2018,4,4,13,30,420.0,334.0,2.5,13.9,672.0,775.2,599.93
2018,4,4,13,45,288.0,349.5,2.55,13.85,578.0,643.12,502.2
2018,4,4,14,0,156.0,365.0,2.6,13.8,484.0,515.82,405.75
2018,4,4,14,15,130.0,348.0,2.6,13.75,444.5,469.23,371.2
2018,4,4,14,30,104.0,331.0,2.6,13.7,405.0,411.18,327.02
2018,4,4,14,45,88.5,305.5,2.6,13.6,366.5,367.96,294.1
2018,4,4,15,0,73.0,280.0,2.6,13.5,328.0,325.96,261.62
2018,4,4,15,15,98.0,262.5,2.6,13.5,322.0,322.48,260.2
2018,4,4,15,30,123.0,245.0,2.6,13.5,316.0,325.71,263.7
2018,4,4,15,45,125.0,229.0,2.55,13.25,296.0,303.46,246.48
2018,4,4,16,0,127.0,213.0,2.5,13.0,276.0,280.79,228.68
2018,4,4,16,15,156.5,190.5,2.45,12.8,260.0,265.16,216.35
2018,4,4,16,30,186.0,168.0,2.4,12.6,244.0,246.04,200.34
2018,4,4,16,45,126.5,138.0,2.4,12.35,186.5,181.56,146.88
2018,4,4,17,0,67.0,108.0,2.4,12.1,129.0,120.98,96.53
2018,4,4,17,15,33.5,78.5,2.3,11.8,89.0,80.13,62.29
2018,4,4,17,30,0.0,49.0,2.2,11.5,49.0,43.27,31.64
2018,4,4,17,45,0.0,36.5,2.15,11.2,36.5,32.2,21.82
2018,4,4,18,0,0.0,24.0,2.1,10.9,24.0,21.15,11.79
2018,4,4,18,15,0.0,14.0,2.15,10.8,14.0,12.32,0.05
2018,4,4,18,30,0.0,4.0,2.2,10.7,4.0,3.64,0.0
2018,4,4,18,45,0.0,2.0,2.2,10.6,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,5,5,45,3.0,3.0,2.0,9.7,3.0,0.0,0.0
2018,4,5,6,0,6.0,6.0,2.0,9.9,6.0,5.46,0.0
2018,4,5,6,15,3.0,14.5,2.0,10.05,14.5,12.8,2.65
2018,4,5,6,30,0.0,23.0,2.0,10.2,23.0,20.25,11.32
2018,4,5,6,45,0.0,31.0,2.0,10.4,31.0,27.31,17.83
2018,4,5,7,0,0.0,39.0,2.0,10.6,39.0,34.38,24.19
2018,4,5,7,15,0.0,51.0,2.05,10.8,51.0,45.02,33.5
2018,4,5,7,30,0.0,63.0,2.1,11.0,63.0,55.67,42.68
2018,4,5,7,45,0.0,89.0,2.1,11.25,89.0,79.08,62.62
2018,4,5,8,0,0.0,115.0,2.1,11.5,115.0,102.79,82.48
2018,4,5,8,15,12.5,141.0,2.1,11.85,147.5,133.21,107.71
2018,4,5,8,30,25.0,167.0,2.1,12.2,180.0,170.61,138.43
2018,4,5,8,45,33.0,173.5,2.1,12.55,192.0,183.42,148.54
2018,4,5,9,0,41.0,180.0,2.1,12.9,204.0,197.02,159.3
2018,4,5,9,15,22.5,158.5,2.0,13.15,172.0,164.75,132.06
2018,4,5,9,30,4.0,137.0,1.9,13.4,140.0,125.77,99.27
2018,4,5,9,45,5.5,160.5,1.8,13.6,164.5,148.94,117.99
2018,4,5,10,0,7.0,184.0,1.7,13.8,189.0,172.41,136.6
2018,4,5,10,15,9.0,200.0,1.75,13.9,206.5,189.49,150.05
2018,4,5,10,30,11.0,216.0,1.8,14.0,224.0,206.76,163.59
2018,4,5,10,45,81.5,289.5,1.8,14.05,355.0,357.57,283.82
2018,4,5,11,0,152.0,363.0,1.8,14.1,486.0,519.73,406.54
2018,4,5,11,15,134.5,375.5,1.9,14.05,486.0,519.36,404.56
2018,4,5,11,30,117.0,388.0,2.0,14.0,486.0,517.77,402.87
2018,4,5,11,45,65.5,319.0,2.1,13.9,374.0,378.18,297.22
2018,4,5,12,0,14.0,250.0,2.2,13.8,262.0,243.5,191.77
2018,4,5,12,15,9.0,207.0,2.25,13.65,214.5,197.52,155.73
2018,4,5,12,30,4.0,164.0,2.3,13.5,167.0,152.11,119.36
2018,4,5,12,45,5.0,172.5,2.35,13.3,176.5,160.98,126.79
2018,4,5,13,0,6.0,181.0,2.4,13.1,186.0,169.83,134.12
2018,4,5,13,15,4.5,168.5,2.3,13.0,172.0,156.55,123.43
2018,4,5,13,30,3.0,156.0,2.2,12.9,158.0,143.35,112.83
2018,4,5,13,45,2.0,150.0,2.1,12.75,151.5,136.74,107.6
2018,4,5,14,0,1.0,144.0,2.0,12.6,145.0,130.18,102.4
2018,4,5,14,15,0.5,139.5,1.9,12.5,140.0,125.51,98.76
2018,4,5,14,30,0.0,135.0,1.8,12.4,135.0,120.89,95.16
2018,4,5,14,45,0.0,126.5,1.75,12.25,126.5,113.04,88.95
2018,4,5,15,0,0.0,118.0,1.7,12.1,118.0,105.23,82.76
2018,4,5,15,15,0.0,128.5,1.7,12.1,128.5,114.87,90.99
2018,4,5,15,30,0.0,139.0,1.7,12.1,139.0,124.6,99.3
2018,4,5,15,45,1.5,145.0,1.45,11.9,145.5,131.16,105.1
2018,4,5,16,0,3.0,151.0,1.2,11.7,152.0,137.63,110.82
2018,4,5,16,15,3.0,138.5,1.15,11.6,139.5,125.94,101.44
2018,4,5,16,30,3.0,126.0,1.1,11.5,127.0,114.3,92.02
2018,4,5,16,45,12.0,118.0,1.05,11.4,122.0,110.32,88.84
2018,4,5,17,0,21.0,110.0,1.0,11.3,117.0,105.2,84.36
2018,4,5,17,15,23.0,94.5,1.0,11.2,100.5,92.07,72.91
2018,4,5,17,30,25.0,79.0,1.0,11.1,84.0,76.24,58.85
2018,4,5,17,45,14.0,58.5,1.05,11.0,61.0,53.31,39.16
2018,4,5,18,0,3.0,38.0,1.1,10.9,38.0,33.38,21.87
2018,4,5,18,15,6.5,23.0,1.15,10.85,23.0,19.83,5.07
2018,4,5,18,30,10.0,8.0,1.2,10.8,8.0,7.28,0.0
2018,4,5,18,45,5.0,4.0,1.25,10.75,4.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,3.15,11.5,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,3.2,11.6,2.0,1.82,0.0
2018,4,6,6,15,0.0,4.0,3.3,11.65,4.0,3.5,0.0
2018,4,6,6,30,0.0,6.0,3.4,11.7,6.0,5.26,0.0
2018,4,6,6,45,0.0,7.5,3.5,11.75,7.5,6.58,0.0
2018,4,6,7,0,0.0,9.0,3.6,11.8,9.0,7.9,1.18
2018,4,6,7,15,0.0,11.0,3.65,11.9,11.0,9.66,2.74
2018,4,6,7,30,0.0,13.0,3.7,12.0,13.0,11.43,4.27
2018,4,6,7,45,0.0,15.5,3.75,12.15,15.5,13.64,6.16
2018,4,6,8,0,0.0,18.0,3.8,12.3,18.0,15.85,8.03
2018,4,6,8,15,0.0,22.5,3.7,12.5,22.5,19.83,11.4
2018,4,6,8,30,0.0,27.0,3.6,12.7,27.0,23.81,14.74
2018,4,6,8,45,0.0,30.0,3.55,12.9,30.0,26.48,16.93
2018,4,6,9,0,0.0,33.0,3.5,13.1,33.0,29.15,19.11
2018,4,6,9,15,0.0,36.5,3.5,13.25,36.5,32.27,21.66
2018,4,6,9,30,0.0,40.0,3.5,13.4,40.0,35.39,24.2
2018,4,6,9,45,0.0,46.5,3.55,13.55,46.5,41.17,28.97
2018,4,6,10,0,0.0,53.0,3.6,13.7,53.0,46.96,33.72
2018,4,6,10,15,0.0,57.0,3.65,13.75,57.0,50.54,36.62
2018,4,6,10,30,0.0,61.0,3.7,13.8,61.0,54.12,39.52
2018,4,6,10,45,0.0,77.5,3.7,13.85,77.5,68.84,51.63
2018,4,6,11,0,0.0,94.0,3.7,13.9,94.0,83.65,63.76
2018,4,6,11,15,1.5,111.0,3.75,13.9,112.5,100.62,77.68
2018,4,6,11,30,3.0,128.0,3.8,13.9,131.0,117.72,91.66
2018,4,6,11,45,3.0,135.0,3.8,13.9,138.0,124.22,96.88
2018,4,6,12,0,3.0,142.0,3.8,13.9,145.0,130.71,102.12
2018,4,6,12,15,1.5,109.5,3.8,13.9,111.0,99.39,76.52
2018,4,6,12,30,0.0,77.0,3.8,13.9,77.0,68.47,51.11
2018,4,6,12,45,1.5,98.5,3.8,13.9,100.0,89.34,68.38
2018,4,6,13,0,3.0,120.0,3.8,13.9,123.0,110.37,85.69
2018,4,6,13,15,3.5,141.0,3.8,13.9,144.0,130.06,101.79
2018,4,6,13,30,4.0,162.0,3.8,13.9,165.0,149.85,117.96
2018,4,6,13,45,3.5,162.0,3.75,13.85,164.5,149.24,117.55
2018,4,6,14,0,3.0,162.0,3.7,13.8,164.0,148.64,117.21
2018,4,6,14,15,5.5,168.0,3.55,13.75,172.0,156.27,123.71
2018,4,6,14,30,8.0,174.0,3.4,13.7,180.0,163.75,130.09
2018,4,6,14,45,6.5,169.5,3.25,13.65,174.0,158.03,125.61
2018,4,6,15,0,5.0,165.0,3.1,13.6,168.0,152.43,121.26
2018,4,6,15,15,19.0,178.5,3.1,13.6,189.5,174.87,140.34
2018,4,6,15,30,33.0,192.0,3.1,13.6,211.0,202.78,163.72
2018,4,6,15,45,37.0,190.5,2.95,13.5,210.5,201.9,163.36
2018,4,6,16,0,41.0,189.0,2.8,13.4,210.0,200.54,162.6
2018,4,6,16,15,25.5,156.0,2.8,13.35,168.5,158.05,127.76
2018,4,6,16,30,10.0,123.0,2.8,13.3,127.0,114.56,91.75
2018,4,6,16,45,9.5,101.0,2.75,13.25,104.5,93.65,74.34
2018,4,6,17,0,9.0,79.0,2.7,13.2,82.0,72.98,56.84
2018,4,6,17,15,4.5,48.5,2.65,13.15,50.0,43.97,32.09
2018,4,6,17,30,0.0,18.0,2.6,13.1,18.0,15.82,7.96
2018,4,6,17,45,0.0,14.0,2.6,13.0,14.0,12.29,4.81
2018,4,6,18,0,0.0,10.0,2.6,12.9,10.0,8.78,1.59
2018,4,6,18,15,6.0,7.0,2.65,12.9,7.0,6.27,0.0
2018,4,6,18,30,12.0,4.0,2.7,12.9,4.0,3.64,0.0
2018,4,6,18,45,6.0,2.0,2.7,12.9,2.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,7,5,45,13.0,7.0,2.85,11.9,7.5,0.0,0.0
2018,4,7,6,0,26.0,14.0,2.9,11.9,15.0,12.73,0.0
2018,4,7,6,15,91.5,30.5,3.0,12.0,41.5,27.11,13.2
2018,4,7,6,30,157.0,47.0,3.1,12.1,68.0,55.38,34.55
2018,4,7,6,45,171.0,66.5,3.15,12.2,98.5,87.31,61.02
2018,4,7,7,0,185.0,86.0,3.2,12.3,129.0,121.28,90.74
2018,4,7,7,15,249.5,101.0,3.35,12.4,175.0,166.87,129.24
2018,4,7,7,30,314.0,116.0,3.5,12.5,221.0,220.43,175.15
2018,4,7,7,45,313.0,137.0,3.6,12.65,256.0,261.26,211.38
2018,4,7,8,0,312.0,158.0,3.7,12.8,291.0,301.7,246.29
2018,4,7,8,15,312.5,180.5,3.75,12.95,327.5,343.91,281.58
2018,4,7,8,30,313.0,203.0,3.8,13.1,364.0,385.73,315.61
2018,4,7,8,45,399.5,203.5,3.8,13.25,429.0,467.92,381.76
2018,4,7,9,0,486.0,204.0,3.8,13.4,494.0,550.0,446.54
2018,4,7,9,15,529.0,204.0,3.8,13.55,540.0,606.85,490.26
2018,4,7,9,30,572.0,204.0,3.8,13.7,586.0,665.79,534.85
2018,4,7,9,45,610.0,203.0,3.8,13.85,630.5,726.55,579.76
2018,4,7,10,0,648.0,202.0,3.8,14.0,675.0,783.3,621.01
2018,4,7,10,15,585.0,237.5,3.85,14.1,677.5,782.95,618.17
2018,4,7,10,30,522.0,273.0,3.9,14.2,680.0,781.91,614.94
2018,4,7,10,45,548.5,271.5,3.95,14.25,710.5,821.04,643.45
2018,4,7,11,0,575.0,270.0,4.0,14.3,741.0,858.98,670.62
2018,4,7,11,15,557.0,279.0,4.0,14.3,742.0,862.71,672.11
2018,4,7,11,30,539.0,288.0,4.0,14.3,743.0,863.28,671.63
2018,4,7,11,45,532.0,292.0,4.05,14.3,744.5,866.68,673.85
2018,4,7,12,0,525.0,296.0,4.1,14.3,746.0,867.37,674.2
2018,4,7,12,15,537.5,295.5,4.05,14.25,756.0,880.45,683.59
2018,4,7,12,30,550.0,295.0,4.0,14.2,766.0,890.85,691.04
2018,4,7,12,45,548.0,293.5,4.0,14.2,759.0,882.84,685.43
2018,4,7,13,0,546.0,292.0,4.0,14.2,752.0,872.2,678.16
2018,4,7,13,15,585.5,264.0,4.0,14.1,748.5,875.66,682.65
2018,4,7,13,30,625.0,236.0,4.0,14.0,745.0,872.77,682.63
2018,4,7,13,45,640.5,229.0,4.05,13.95,737.5,863.67,677.36
2018,4,7,14,0,656.0,222.0,4.1,13.9,730.0,851.03,669.57
2018,4,7,14,15,733.0,187.0,4.1,13.8,733.5,860.1,678.11
2018,4,7,14,30,810.0,152.0,4.1,13.7,737.0,855.98,676.48
2018,4,7,14,45,799.5,147.5,4.1,13.6,700.5,810.18,644.63
2018,4,7,15,0,789.0,143.0,4.1,13.5,664.0,765.72,613.6
2018,4,7,15,15,770.5,139.5,4.1,13.5,620.5,711.14,572.83
2018,4,7,15,30,752.0,136.0,4.1,13.5,577.0,655.86,530.64
2018,4,7,15,45,728.5,130.5,4.05,13.3,529.0,595.1,483.42
2018,4,7,16,0,705.0,125.0,4.0,13.1,481.0,534.84,435.28
2018,4,7,16,15,672.5,118.5,3.95,12.9,429.5,469.91,382.04
2018,4,7,16,30,640.0,112.0,3.9,12.7,378.0,407.22,329.08
2018,4,7,16,45,592.0,104.5,3.85,12.5,325.0,340.19,271.36
2018,4,7,17,0,544.0,97.0,3.8,12.3,272.0,278.01,216.57
2018,4,7,17,15,472.5,88.5,3.6,12.0,220.5,211.57,158.57
2018,4,7,17,30,401.0,80.0,3.4,11.7,169.0,156.56,111.07
2018,4,7,17,45,300.0,66.5,3.25,11.45,123.0,101.95,67.48
2018,4,7,18,0,199.0,53.0,3.1,11.2,77.0,59.59,36.93
2018,4,7,18,15,112.5,33.0,2.95,11.0,45.5,26.18,11.36
2018,4,7,18,30,26.0,13.0,2.8,10.8,14.0,11.82,0.0
2018,4,7,18,45,13.0,6.5,2.7,10.65,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,8,5,45,37.5,9.0,2.75,9.35,10.5,0.0,0.0
2018,4,8,6,0,75.0,18.0,2.8,9.5,21.0,16.37,0.0
2018,4,8,6,15,190.5,34.0,2.9,9.8,57.0,31.85,16.32
2018,4,8,6,30,306.0,50.0,3.0,10.1,93.0,71.53,42.61
2018,4,8,6,45,398.0,61.5,3.15,10.35,141.5,118.62,77.96
2018,4,8,7,0,490.0,73.0,3.3,10.6,190.0,179.68,128.77
2018,4,8,7,15,549.5,80.5,3.3,10.85,242.0,237.47,180.15
2018,4,8,7,30,609.0,88.0,3.3,11.1,294.0,302.12,237.65
2018,4,8,7,45,544.0,111.5,3.35,11.35,318.0,338.64,273.05
2018,4,8,8,0,479.0,135.0,3.4,11.6,342.0,362.92,296.27
2018,4,8,8,15,378.0,174.0,3.35,11.85,349.5,371.43,304.56
2018,4,8,8,30,277.0,213.0,3.3,12.1,357.0,374.92,306.96
2018,4,8,8,45,311.5,227.0,3.25,12.4,403.0,427.16,348.68
2018,4,8,9,0,346.0,241.0,3.2,12.7,449.0,482.21,391.58
2018,4,8,9,15,292.5,258.5,3.2,12.9,443.0,479.44,387.71
2018,4,8,9,30,239.0,276.0,3.2,13.1,437.0,470.95,379.32
2018,4,8,9,45,211.0,300.5,3.15,13.35,448.0,473.12,379.41
2018,4,8,10,0,183.0,325.0,3.1,13.6,459.0,483.66,385.58
2018,4,8,10,15,461.0,256.0,3.1,13.75,612.5,692.25,548.76
2018,4,8,10,30,739.0,187.0,3.1,13.9,766.0,896.4,698.0
2018,4,8,10,45,820.0,156.5,3.05,14.1,816.5,955.44,735.66
2018,4,8,11,0,901.0,126.0,3.0,14.3,867.0,1010.1,770.89
2018,4,8,11,15,904.5,127.0,3.0,14.45,882.5,1031.25,783.64
2018,4,8,11,30,908.0,128.0,3.0,14.6,898.0,1048.72,794.28
2018,4,8,11,45,909.5,129.0,3.0,14.75,906.0,1060.41,801.16
2018,4,8,12,0,911.0,130.0,3.0,14.9,914.0,1068.23,805.62
2018,4,8,12,15,912.0,129.0,3.0,14.95,913.5,1069.55,806.22
2018,4,8,12,30,913.0,128.0,3.0,15.0,913.0,1066.95,804.42
2018,4,8,12,45,912.0,127.0,3.0,15.1,904.5,1058.41,798.67
2018,4,8,13,0,911.0,126.0,3.0,15.2,896.0,1045.99,790.52
2018,4,8,13,15,906.0,125.5,3.0,15.2,879.0,1026.36,777.96
2018,4,8,13,30,901.0,125.0,3.0,15.2,862.0,1003.12,763.08
2018,4,8,13,45,893.0,124.0,3.0,15.2,836.5,973.1,743.62
2018,4,8,14,0,885.0,123.0,3.0,15.2,811.0,939.9,721.99
2018,4,8,14,15,874.0,122.0,3.1,15.15,779.0,909.07,702.79
2018,4,8,14,30,863.0,121.0,3.2,15.1,747.0,867.03,675.43
2018,4,8,14,45,848.5,119.0,3.25,15.0,708.5,818.77,643.11
2018,4,8,15,0,834.0,117.0,3.3,14.9,670.0,768.71,609.03
2018,4,8,15,15,817.0,113.5,3.3,14.9,626.0,713.79,569.81
2018,4,8,15,30,800.0,110.0,3.3,14.9,582.0,657.92,527.74
2018,4,8,15,45,774.0,107.5,3.5,14.6,533.5,596.91,481.67
2018,4,8,16,0,748.0,105.0,3.7,14.3,485.0,537.26,434.95
2018,4,8,16,15,711.0,102.0,3.8,14.0,433.0,471.57,381.6
2018,4,8,16,30,674.0,99.0,3.9,13.7,381.0,408.47,328.62
2018,4,8,16,45,624.5,93.5,4.0,13.4,328.0,341.08,270.78
2018,4,8,17,0,575.0,88.0,4.1,13.1,275.0,278.62,215.81
2018,4,8,17,15,507.0,80.5,4.0,12.7,223.5,214.8,159.78
2018,4,8,17,30,439.0,73.0,3.9,12.3,172.0,156.87,109.58
2018,4,8,17,45,327.5,60.5,3.8,11.85,123.5,99.64,64.31
2018,4,8,18,0,216.0,48.0,3.7,11.4,75.0,56.67,34.1
2018,4,8,18,15,123.0,30.0,3.6,11.2,44.0,24.08,10.94
2018,4,8,18,30,30.0,12.0,3.5,11.0,13.0,10.91,0.0
2018,4,8,18,45,15.0,6.0,3.35,10.8,6.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,9,5,45,2.5,7.0,1.15,10.95,7.0,6.37,0.0
2018,4,9,6,0,5.0,14.0,1.1,11.1,14.0,12.35,0.0
2018,4,9,6,15,35.5,31.5,1.1,11.55,36.0,27.57,15.41
2018,4,9,6,30,66.0,49.0,1.1,12.0,58.0,49.16,33.14
2018,4,9,6,45,73.0,65.0,1.1,12.5,79.5,70.15,50.95
2018,4,9,7,0,80.0,81.0,1.1,13.0,101.0,92.12,70.02
2018,4,9,7,15,110.0,107.5,1.15,13.25,141.5,131.24,102.88
2018,4,9,7,30,140.0,134.0,1.2,13.5,182.0,174.48,139.1
2018,4,9,7,45,106.0,154.5,1.25,13.8,194.0,190.08,152.98
2018,4,9,8,0,72.0,175.0,1.3,14.1,206.0,196.13,158.17
2018,4,9,8,15,119.5,200.5,1.3,14.4,260.0,256.49,206.87
2018,4,9,8,30,167.0,226.0,1.3,14.7,314.0,316.77,254.5
2018,4,9,8,45,363.5,204.5,1.3,15.05,418.0,437.04,349.61
2018,4,9,9,0,560.0,183.0,1.3,15.4,522.0,579.05,457.3
2018,4,9,9,15,678.0,161.0,1.3,15.7,599.5,676.73,528.12
2018,4,9,9,30,796.0,139.0,1.3,16.0,677.0,773.82,596.24
2018,4,9,9,45,824.0,136.0,1.25,16.35,719.0,827.59,629.47
2018,4,9,10,0,852.0,133.0,1.2,16.7,761.0,880.45,661.74
2018,4,9,10,15,863.5,133.5,1.2,17.0,792.0,921.15,686.19
2018,4,9,10,30,875.0,134.0,1.2,17.3,823.0,959.21,708.76
2018,4,9,10,45,866.5,142.0,1.15,17.6,841.0,983.62,721.46
2018,4,9,11,0,858.0,150.0,1.1,17.9,859.0,1004.02,731.68
2018,4,9,11,15,864.5,150.0,1.1,18.1,875.5,1026.72,744.6
2018,4,9,11,30,871.0,150.0,1.1,18.3,892.0,1045.89,755.29
2018,4,9,11,45,753.5,211.0,1.05,18.5,856.5,1008.68,729.78
2018,4,9,12,0,636.0,272.0,1.0,18.7,821.0,956.56,694.4
2018,4,9,12,15,582.5,300.0,1.0,18.85,802.5,928.99,675.56
2018,4,9,12,30,529.0,328.0,1.0,19.0,784.0,901.94,656.58
2018,4,9,12,45,490.0,336.5,1.0,19.15,755.5,867.05,633.2
2018,4,9,13,0,451.0,345.0,1.0,19.3,727.0,830.29,608.55
2018,4,9,13,15,533.5,304.5,0.95,19.4,748.0,861.15,631.01
2018,4,9,13,30,616.0,264.0,0.9,19.5,769.0,889.52,650.62
2018,4,9,13,45,602.5,259.0,0.85,19.6,741.5,855.44,627.36
2018,4,9,14,0,589.0,254.0,0.8,19.7,714.0,816.02,601.4
2018,4,9,14,15,620.5,226.0,0.75,19.65,693.5,798.82,591.38
2018,4,9,14,30,652.0,198.0,0.7,19.6,673.0,773.21,575.43
2018,4,9,14,45,628.5,195.5,0.65,19.5,634.5,724.26,542.38
2018,4,9,15,0,605.0,193.0,0.6,19.4,596.0,674.88,508.76
2018,4,9,15,15,485.5,213.0,0.6,19.4,523.0,575.4,438.31
2018,4,9,15,30,366.0,233.0,0.6,19.4,450.0,480.52,369.64
2018,4,9,15,45,266.5,223.5,0.85,19.1,374.5,389.62,304.08
2018,4,9,16,0,167.0,214.0,1.1,18.8,299.0,301.24,237.4
2018,4,9,16,15,292.0,174.0,1.3,18.2,304.5,320.3,253.97
2018,4,9,16,30,417.0,134.0,1.5,17.6,310.0,324.04,255.95
2018,4,9,16,45,390.5,121.5,1.7,17.05,269.0,274.16,214.75
2018,4,9,17,0,364.0,109.0,1.9,16.5,228.0,226.96,174.76
2018,4,9,17,15,325.0,93.0,2.0,15.9,185.0,176.18,131.45
2018,4,9,17,30,286.0,77.0,2.1,15.3,142.0,130.17,92.24
2018,4,9,17,45,236.5,60.5,2.25,14.65,105.0,87.32,57.37
2018,4,9,18,0,187.0,44.0,2.4,14.0,68.0,50.96,30.17
2018,4,9,18,15,119.0,28.0,2.3,13.7,41.0,21.9,10.01
2018,4,9,18,30,51.0,12.0,2.2,13.4,14.0,10.91,0.0
2018,4,9,18,45,25.5,6.0,2.15,13.15,7.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,1.85,11.35,1.5,1.36,0.0
2018,4,10,6,0,0.0,3.0,1.8,11.5,3.0,2.63,0.0
2018,4,10,6,15,0.0,5.5,1.85,11.7,5.5,4.82,0.0
2018,4,10,6,30,0.0,8.0,1.9,11.9,8.0,7.02,0.29
2018,4,10,6,45,0.0,11.5,2.0,12.1,11.5,10.1,3.04
2018,4,10,7,0,0.0,15.0,2.1,12.3,15.0,13.18,5.77
2018,4,10,7,15,0.0,16.5,2.2,12.35,16.5,14.51,6.94
2018,4,10,7,30,0.0,18.0,2.3,12.4,18.0,15.83,8.08
2018,4,10,7,45,0.0,22.0,2.35,12.5,22.0,19.37,11.1
2018,4,10,8,0,0.0,26.0,2.4,12.6,26.0,22.91,14.09
2018,4,10,8,15,0.0,26.5,2.5,12.7,26.5,23.36,14.4
2018,4,10,8,30,0.0,27.0,2.6,12.8,27.0,23.82,14.72
2018,4,10,8,45,0.0,31.0,2.7,12.85,31.0,27.37,17.67
2018,4,10,9,0,0.0,35.0,2.8,12.9,35.0,30.93,20.61
2018,4,10,9,15,0.0,60.5,2.75,12.95,60.5,53.56,39.6
2018,4,10,9,30,0.0,86.0,2.7,13.0,86.0,76.27,58.43
2018,4,10,9,45,15.5,183.5,2.7,13.1,195.0,178.26,142.55
2018,4,10,10,0,31.0,281.0,2.7,13.2,304.0,296.18,236.62
2018,4,10,10,15,28.0,287.5,2.65,13.25,309.0,301.51,239.84
2018,4,10,10,30,25.0,294.0,2.6,13.3,314.0,306.56,243.24
2018,4,10,10,45,17.0,252.5,2.6,13.35,266.0,246.99,195.85
2018,4,10,11,0,9.0,211.0,2.6,13.4,218.0,200.37,158.46
2018,4,10,11,15,5.0,158.0,2.6,13.45,162.0,147.2,115.57
2018,4,10,11,30,1.0,105.0,2.6,13.5,106.0,94.74,72.73
2018,4,10,11,45,3.0,130.5,2.65,13.5,133.0,120.07,93.53
2018,4,10,12,0,5.0,156.0,2.7,13.5,160.0,145.61,114.27
2018,4,10,12,15,10.0,214.5,2.75,13.45,223.0,205.3,162.39
2018,4,10,12,30,15.0,273.0,2.8,13.4,286.0,265.97,210.52
2018,4,10,12,45,17.0,284.0,2.9,13.35,298.5,278.42,220.36
2018,4,10,13,0,19.0,295.0,3.0,13.3,311.0,290.78,230.3
2018,4,10,13,15,27.5,316.0,3.1,13.25,339.0,333.78,264.44
2018,4,10,13,30,36.0,337.0,3.2,13.2,367.0,362.65,287.34
2018,4,10,13,45,36.0,328.5,3.25,13.15,357.5,352.68,279.91
2018,4,10,14,0,36.0,320.0,3.3,13.1,348.0,342.59,272.51
2018,4,10,14,15,77.0,328.0,3.4,13.05,385.0,385.02,307.61
2018,4,10,14,30,118.0,336.0,3.5,13.0,422.0,436.67,349.28
2018,4,10,14,45,121.0,322.5,3.6,12.95,407.0,419.39,336.49
2018,4,10,15,0,124.0,309.0,3.7,12.9,392.0,401.51,323.38
2018,4,10,15,15,137.0,288.0,3.7,12.9,374.0,382.52,309.4
2018,4,10,15,30,150.0,267.0,3.7,12.9,356.0,362.07,294.0
2018,4,10,15,45,202.0,238.0,3.8,12.85,347.5,355.9,290.45
2018,4,10,16,0,254.0,209.0,3.9,12.8,339.0,351.21,287.28
2018,4,10,16,15,279.0,182.5,3.9,12.65,312.0,321.43,262.9
2018,4,10,16,30,304.0,156.0,3.9,12.5,285.0,288.51,234.97
2018,4,10,16,45,486.5,116.0,3.85,12.4,291.0,304.74,243.94
2018,4,10,17,0,669.0,76.0,3.8,12.3,297.0,295.27,227.65
2018,4,10,17,15,609.0,70.0,3.65,11.95,244.0,229.47,168.79
2018,4,10,17,30,549.0,64.0,3.5,11.6,191.0,170.58,116.73
2018,4,10,17,45,453.0,55.0,3.3,11.25,142.0,111.54,69.04
2018,4,10,18,0,357.0,46.0,3.1,10.9,93.0,64.88,36.57
2018,4,10,18,15,223.0,31.0,3.05,10.65,56.0,24.4,12.63
2018,4,10,18,30,89.0,16.0,3.0,10.4,19.0,14.55,0.0
2018,4,10,18,45,44.5,8.0,2.95,10.15,9.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,11,5,45,2.5,2.5,2.85,9.9,2.5,2.27,0.0
2018,4,11,6,0,5.0,5.0,2.8,10.0,5.0,4.47,0.0
2018,4,11,6,15,2.5,5.5,2.8,10.2,5.5,4.98,0.0
2018,4,11,6,30,0.0,6.0,2.8,10.4,6.0,5.26,0.0
2018,4,11,6,45,54.5,29.0,2.85,10.6,43.0,35.63,22.71
2018,4,11,7,0,109.0,52.0,2.9,10.8,80.0,73.37,53.62
2018,4,11,7,15,196.5,88.5,2.85,10.9,152.5,140.58,109.54
2018,4,11,7,30,284.0,125.0,2.8,11.0,225.0,219.22,175.63
2018,4,11,7,45,249.5,150.0,2.75,11.1,248.0,248.34,202.05
2018,4,11,8,0,215.0,175.0,2.7,11.2,271.0,273.22,223.74
2018,4,11,8,15,213.5,198.5,2.65,11.25,303.0,303.15,248.66
2018,4,11,8,30,212.0,222.0,2.6,11.3,335.0,338.31,277.08
2018,4,11,8,45,234.5,245.0,2.6,11.35,380.5,387.66,316.48
2018,4,11,9,0,257.0,268.0,2.6,11.4,426.0,448.17,363.74
2018,4,11,9,15,161.5,269.5,2.65,11.45,371.0,384.31,311.5
2018,4,11,9,30,66.0,271.0,2.7,11.5,316.0,309.68,250.0
2018,4,11,9,45,69.5,297.5,2.8,11.55,347.0,342.33,275.76
2018,4,11,10,0,73.0,324.0,2.9,11.6,378.0,375.3,301.13
2018,4,11,10,15,203.0,338.5,3.1,11.6,498.0,521.18,417.44
2018,4,11,10,30,333.0,353.0,3.3,11.6,618.0,676.05,536.16
2018,4,11,10,45,391.0,345.0,3.5,11.6,664.5,732.5,578.67
2018,4,11,11,0,449.0,337.0,3.7,11.6,711.0,803.72,631.88
2018,4,11,11,15,381.5,368.5,3.8,11.6,690.0,766.08,602.19
2018,4,11,11,30,314.0,400.0,3.9,11.6,669.0,738.36,579.96
2018,4,11,11,45,257.0,416.5,4.0,11.6,638.0,702.27,551.91
2018,4,11,12,0,200.0,433.0,4.1,11.6,607.0,647.83,510.24
2018,4,11,12,15,214.0,423.5,4.2,11.6,609.5,652.25,514.86
2018,4,11,12,30,228.0,414.0,4.3,11.6,612.0,655.52,518.34
2018,4,11,12,45,283.5,402.0,4.35,11.6,646.0,712.32,562.45
2018,4,11,13,0,339.0,390.0,4.4,11.6,680.0,750.48,592.46
2018,4,11,13,15,381.5,366.5,4.45,11.6,686.5,760.77,601.92
2018,4,11,13,30,424.0,343.0,4.5,11.6,693.0,781.02,618.62
2018,4,11,13,45,369.5,347.5,4.55,11.6,646.5,710.35,565.7
2018,4,11,14,0,315.0,352.0,4.6,11.6,600.0,653.97,522.94
2018,4,11,14,15,208.5,345.5,4.65,11.6,507.0,529.85,426.51
2018,4,11,14,30,102.0,339.0,4.7,11.6,414.0,413.57,333.81
2018,4,11,14,45,62.5,291.5,4.75,11.65,336.5,329.3,266.78
2018,4,11,15,0,23.0,244.0,4.8,11.7,259.0,240.0,194.26
2018,4,11,15,15,23.5,228.5,4.8,11.7,243.0,224.6,182.29
2018,4,11,15,30,24.0,213.0,4.8,11.7,227.0,209.16,170.08
2018,4,11,15,45,12.5,158.5,4.85,11.55,166.0,149.97,121.33
2018,4,11,16,0,1.0,104.0,4.9,11.4,105.0,92.97,73.68
2018,4,11,16,15,40.5,100.5,5.0,11.3,118.0,112.04,90.44
2018,4,11,16,30,80.0,97.0,5.1,11.2,131.0,127.66,103.58
2018,4,11,16,45,153.5,106.0,5.15,11.1,161.0,162.39,131.66
2018,4,11,17,0,227.0,115.0,5.2,11.0,191.0,183.42,146.39
2018,4,11,17,15,139.5,88.0,5.25,10.8,132.0,117.35,90.92
2018,4,11,17,30,52.0,61.0,5.3,10.6,73.0,66.04,49.27
2018,4,11,17,45,36.5,46.0,5.35,10.4,53.5,45.63,31.92
2018,4,11,18,0,21.0,31.0,5.4,10.2,34.0,28.87,17.96
2018,4,11,18,15,12.5,20.0,5.3,10.0,21.5,17.78,8.08
2018,4,11,18,30,4.0,9.0,5.2,9.8,9.0,8.19,0.0
2018,4,11,18,45,2.0,4.5,5.1,9.65,4.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.85,9.35,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.35,8.95,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,4.0,8.65,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,4.05,8.55,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,4.15,8.45,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,4.15,8.3,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,4.1,8.2,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,4.05,8.1,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.75,7.7,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.7,7.55,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.65,7.45,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.55,7.35,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.45,7.3,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,3.35,7.3,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,3.3,7.25,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,3.25,7.45,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,12,5,45,65.0,12.5,3.2,7.95,16.5,11.37,0.0
2018,4,12,6,0,130.0,25.0,3.2,8.2,33.0,19.77,0.0
2018,4,12,6,15,250.0,39.5,3.3,8.5,72.5,39.0,22.16
2018,4,12,6,30,370.0,54.0,3.4,8.8,112.0,82.18,49.39
2018,4,12,6,45,451.5,63.5,3.55,9.1,161.5,132.38,88.08
2018,4,12,7,0,533.0,73.0,3.7,9.4,211.0,191.06,137.87
2018,4,12,7,15,586.0,80.5,3.7,9.55,263.5,249.77,190.79
2018,4,12,7,30,639.0,88.0,3.7,9.7,316.0,314.45,248.95
2018,4,12,7,45,443.5,103.0,3.7,9.9,273.0,287.27,233.71
2018,4,12,8,0,248.0,118.0,3.7,10.1,230.0,232.83,191.96
2018,4,12,8,15,306.0,141.0,3.65,10.3,295.0,308.92,255.96
2018,4,12,8,30,364.0,164.0,3.6,10.5,360.0,384.45,318.03
2018,4,12,8,45,215.5,174.0,3.55,10.65,292.5,312.8,258.48
2018,4,12,9,0,67.0,184.0,3.5,10.8,225.0,217.6,177.96
2018,4,12,9,15,340.5,189.5,3.45,10.95,421.0,454.43,374.15
2018,4,12,9,30,614.0,195.0,3.4,11.1,617.0,693.45,560.52
2018,4,12,9,45,590.5,213.5,3.35,11.25,637.0,720.06,577.29
2018,4,12,10,0,567.0,232.0,3.3,11.4,657.0,738.41,589.14
2018,4,12,10,15,489.0,260.5,3.3,11.55,637.0,719.88,572.62
2018,4,12,10,30,411.0,289.0,3.3,11.7,617.0,694.36,551.01
2018,4,12,10,45,541.5,262.0,3.3,11.8,707.0,801.97,632.51
2018,4,12,11,0,672.0,235.0,3.3,11.9,797.0,918.24,716.84
2018,4,12,11,15,617.5,259.5,3.4,11.95,783.0,902.66,703.47
2018,4,12,11,30,563.0,284.0,3.5,12.0,769.0,879.4,685.81
2018,4,12,11,45,710.5,224.0,3.6,12.05,841.0,976.61,757.58
2018,4,12,12,0,858.0,164.0,3.7,12.1,913.0,1059.12,814.26
2018,4,12,12,15,863.0,162.0,3.85,12.1,915.0,1063.13,817.39
2018,4,12,12,30,868.0,160.0,4.0,12.1,917.0,1063.28,818.69
2018,4,12,12,45,861.5,162.5,4.15,12.05,907.5,1052.73,812.88
2018,4,12,13,0,855.0,165.0,4.3,12.0,898.0,1038.48,804.87
2018,4,12,13,15,852.5,162.0,4.35,12.0,881.0,1018.88,792.36
2018,4,12,13,30,850.0,159.0,4.4,12.0,864.0,995.73,777.41
2018,4,12,13,45,846.5,155.5,4.45,11.95,840.5,967.68,759.13
2018,4,12,14,0,843.0,152.0,4.5,11.9,817.0,936.36,738.47
2018,4,12,14,15,834.5,148.5,4.55,11.85,785.5,897.58,712.27
2018,4,12,14,30,826.0,145.0,4.6,11.8,754.0,856.18,683.94
2018,4,12,14,45,815.0,141.0,4.6,11.75,716.5,809.9,651.37
2018,4,12,15,0,804.0,137.0,4.6,11.7,679.0,761.67,617.0
2018,4,12,15,15,786.0,133.5,4.6,11.7,635.0,709.55,577.47
2018,4,12,15,30,768.0,130.0,4.6,11.7,591.0,654.05,534.41
2018,4,12,15,45,747.5,124.5,4.55,11.55,543.5,594.55,487.29
2018,4,12,16,0,727.0,119.0,4.5,11.4,496.0,535.23,439.04
2018,4,12,16,15,700.0,112.5,4.45,11.25,446.0,472.18,386.44
2018,4,12,16,30,673.0,106.0,4.4,11.1,396.0,410.72,333.63
2018,4,12,16,45,633.0,99.0,4.35,10.95,343.5,345.75,276.69
2018,4,12,17,0,593.0,92.0,4.3,10.8,291.0,284.61,221.83
2018,4,12,17,15,525.5,83.0,4.15,10.55,237.0,218.76,163.52
2018,4,12,17,30,458.0,74.0,4.0,10.3,183.0,158.69,111.13
2018,4,12,17,45,378.5,62.5,3.85,10.05,137.5,105.73,67.92
2018,4,12,18,0,299.0,51.0,3.7,9.8,92.0,62.8,37.28
2018,4,12,18,15,185.5,34.5,3.65,9.6,56.5,27.06,15.75
2018,4,12,18,30,72.0,18.0,3.6,9.4,21.0,16.37,0.0
2018,4,12,18,45,36.0,9.0,3.55,9.2,10.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.45,8.95,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.85,7.75,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.8,7.45,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.8,7.35,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.75,7.25,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.7,7.15,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.7,7.05,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.7,6.95,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.65,6.85,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.55,6.8,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,13,5,45,70.0,13.0,2.45,7.75,17.5,11.82,0.0
2018,4,13,6,0,140.0,26.0,2.4,8.1,35.0,20.53,3.3
2018,4,13,6,15,258.5,40.0,2.45,8.5,75.0,39.97,22.86
2018,4,13,6,30,377.0,54.0,2.5,8.9,115.0,83.23,49.98
2018,4,13,6,45,458.5,63.0,2.5,9.3,164.5,133.46,88.63
2018,4,13,7,0,540.0,72.0,2.5,9.7,214.0,192.16,138.22
2018,4,13,7,15,593.5,79.0,2.6,10.2,266.5,250.95,190.71
2018,4,13,7,30,647.0,86.0,2.7,10.7,319.0,315.74,248.25
2018,4,13,7,45,684.5,91.0,2.8,11.2,371.5,377.66,302.79
2018,4,13,8,0,722.0,96.0,2.9,11.7,424.0,442.83,358.47
2018,4,13,8,15,749.0,100.0,2.9,12.05,474.0,504.36,409.62
2018,4,13,8,30,776.0,104.0,2.9,12.4,524.0,566.69,459.71
2018,4,13,8,45,795.0,108.0,2.9,12.75,571.0,625.12,505.18
2018,4,13,9,0,814.0,112.0,2.9,13.1,618.0,683.3,549.04
2018,4,13,9,15,833.0,113.5,2.85,13.35,661.0,738.3,589.09
2018,4,13,9,30,852.0,115.0,2.8,13.6,704.0,792.33,625.88
2018,4,13,9,45,867.5,114.5,2.7,13.85,741.5,840.11,657.13
2018,4,13,10,0,883.0,114.0,2.6,14.1,779.0,878.95,681.55
2018,4,13,10,15,891.0,116.0,2.6,14.3,809.0,918.02,706.78
2018,4,13,10,30,899.0,118.0,2.6,14.5,839.0,954.2,729.79
2018,4,13,10,45,903.5,119.5,2.55,14.75,861.0,983.5,747.35
2018,4,13,11,0,908.0,121.0,2.5,15.0,883.0,1009.38,762.54
2018,4,13,11,15,910.5,122.0,2.5,15.15,897.5,1029.24,774.51
2018,4,13,11,30,913.0,123.0,2.5,15.3,912.0,1045.37,784.12
2018,4,13,11,45,873.5,146.5,2.45,15.45,906.5,1038.47,778.06
2018,4,13,12,0,834.0,170.0,2.4,15.6,901.0,1040.2,778.1
2018,4,13,12,15,850.5,160.5,2.45,15.7,905.0,1047.97,783.45
2018,4,13,12,30,867.0,151.0,2.5,15.8,909.0,1051.77,786.25
2018,4,13,12,45,889.0,137.0,2.5,15.9,907.5,1040.74,778.87
2018,4,13,13,0,911.0,123.0,2.5,16.0,906.0,1037.72,777.08
2018,4,13,13,15,906.0,122.5,2.55,16.05,889.0,1017.87,764.83
2018,4,13,13,30,901.0,122.0,2.6,16.1,872.0,994.44,750.38
2018,4,13,13,45,892.5,122.0,2.65,16.1,847.0,964.83,731.89
2018,4,13,14,0,884.0,122.0,2.7,16.1,822.0,932.11,711.21
2018,4,13,14,15,874.5,120.0,2.75,16.05,790.0,893.54,686.47
2018,4,13,14,30,865.0,118.0,2.8,16.0,758.0,859.24,664.51
2018,4,13,14,45,838.5,120.5,2.8,15.95,715.0,806.16,628.59
2018,4,13,15,0,812.0,123.0,2.8,15.9,672.0,752.19,591.65
2018,4,13,15,15,794.0,120.0,2.8,15.9,628.5,698.11,552.85
2018,4,13,15,30,776.0,117.0,2.8,15.9,585.0,643.26,511.85
2018,4,13,15,45,727.5,117.0,2.85,15.55,528.0,573.5,459.03
2018,4,13,16,0,679.0,117.0,2.9,15.2,471.0,505.52,406.07
2018,4,13,16,15,648.0,111.0,2.9,14.9,421.5,443.76,356.27
