Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,16,30,617.0,105.0,2.9,14.6,372.0,384.15,306.59
2018,4,13,16,45,599.0,93.5,2.95,14.3,325.5,326.59,257.02
2018,4,13,17,0,581.0,82.0,3.0,14.0,279.0,270.35,207.05
2018,4,13,17,15,542.0,72.5,3.0,13.5,231.5,212.26,155.4
2018,4,13,17,30,503.0,63.0,3.0,13.0,184.0,158.61,107.92
2018,4,13,17,45,409.0,53.5,3.05,12.55,136.0,102.72,63.42
2018,4,13,18,0,315.0,44.0,3.1,12.1,88.0,57.39,32.06
2018,4,13,18,15,210.5,31.0,3.05,11.8,55.0,24.27,13.75
2018,4,13,18,30,106.0,18.0,3.0,11.5,22.0,16.37,0.0
2018,4,13,18,45,53.0,9.0,3.0,11.2,11.0,8.19,0.0
2018,4,13,19,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,14,5,15,2.5,1.0,2.35,8.65,1.0,0.0,0.0
2018,4,14,5,30,5.0,2.0,2.3,9.0,2.0,0.0,0.0
2018,4,14,5,45,85.5,15.0,2.25,9.3,20.5,13.64,0.0
2018,4,14,6,0,166.0,28.0,2.2,9.6,39.0,22.11,6.62
2018,4,14,6,15,281.5,41.0,2.2,9.9,79.5,41.79,23.78
2018,4,14,6,30,397.0,54.0,2.2,10.2,120.0,87.33,52.38
2018,4,14,6,45,475.0,62.5,2.15,10.55,169.5,136.03,89.7
2018,4,14,7,0,553.0,71.0,2.1,10.9,219.0,194.58,139.12
2018,4,14,7,15,605.5,77.5,2.05,11.3,271.5,253.4,191.36
2018,4,14,7,30,658.0,84.0,2.0,11.7,324.0,318.06,248.31
2018,4,14,7,45,695.0,89.5,1.9,12.15,377.0,380.85,302.71
2018,4,14,8,0,732.0,95.0,1.8,12.6,430.0,446.85,357.79
2018,4,14,8,15,760.0,98.0,1.75,13.0,480.5,508.24,407.57
2018,4,14,8,30,788.0,101.0,1.7,13.4,531.0,570.87,456.41
2018,4,14,8,45,809.0,104.0,1.65,13.85,578.5,630.06,500.73
2018,4,14,9,0,830.0,107.0,1.6,14.3,626.0,689.14,543.33
2018,4,14,9,15,847.5,108.5,1.55,14.65,669.0,743.65,580.91
2018,4,14,9,30,865.0,110.0,1.5,15.0,712.0,797.02,615.31
2018,4,14,9,45,879.5,110.0,1.45,15.4,749.0,838.7,640.75
2018,4,14,10,0,894.0,110.0,1.4,15.8,786.0,883.97,668.23
2018,4,14,10,15,902.0,112.0,1.4,16.0,816.5,923.31,692.4
2018,4,14,10,30,910.0,114.0,1.4,16.2,847.0,959.73,714.47
2018,4,14,10,45,916.0,115.0,1.4,16.4,870.0,990.11,732.44
2018,4,14,11,0,922.0,116.0,1.4,16.6,893.0,1017.1,748.21
2018,4,14,11,15,925.5,116.5,1.5,16.65,908.0,1037.58,761.95
2018,4,14,11,30,929.0,117.0,1.6,16.7,923.0,1054.31,773.45
2018,4,14,11,45,931.0,117.5,1.65,16.8,930.5,1065.7,780.72
2018,4,14,12,0,933.0,118.0,1.7,16.9,938.0,1073.17,785.68
2018,4,14,12,15,933.5,118.0,1.8,16.9,938.0,1074.63,788.06
2018,4,14,12,30,934.0,118.0,1.9,16.9,938.0,1072.1,788.03
2018,4,14,12,45,933.0,117.0,2.0,16.95,929.0,1063.05,783.77
2018,4,14,13,0,932.0,116.0,2.1,17.0,920.0,1050.07,777.06
2018,4,14,13,15,928.0,115.5,2.2,16.95,903.0,1030.82,766.57
2018,4,14,13,30,924.0,115.0,2.3,16.9,886.0,1007.87,753.64
2018,4,14,13,45,918.0,113.0,2.4,16.8,861.0,977.94,736.1
2018,4,14,14,0,912.0,111.0,2.5,16.7,836.0,944.69,716.15
2018,4,14,14,15,903.5,110.0,2.6,16.6,804.5,907.14,693.0
2018,4,14,14,30,895.0,109.0,2.7,16.5,773.0,866.8,667.59
2018,4,14,14,45,883.0,107.0,2.8,16.35,734.5,820.07,637.37
2018,4,14,15,0,871.0,105.0,2.9,16.2,696.0,771.28,605.14
2018,4,14,15,15,853.0,103.0,2.9,16.2,651.5,720.81,569.93
2018,4,14,15,30,835.0,101.0,2.9,16.2,607.0,664.36,527.79
2018,4,14,15,45,816.5,98.0,3.1,15.75,560.0,605.94,484.55
2018,4,14,16,0,798.0,95.0,3.3,15.3,513.0,547.3,439.3
2018,4,14,16,15,761.0,92.5,3.3,15.0,459.0,480.06,384.88
2018,4,14,16,30,724.0,90.0,3.3,14.7,405.0,415.02,330.5
2018,4,14,16,45,681.5,85.0,3.35,14.35,351.5,348.44,273.48
2018,4,14,17,0,639.0,80.0,3.4,14.0,298.0,285.87,218.38
2018,4,14,17,15,571.0,74.5,3.35,13.6,244.5,220.73,161.37
2018,4,14,17,30,503.0,69.0,3.3,13.2,191.0,163.52,111.96
2018,4,14,17,45,386.5,56.5,3.25,12.8,137.0,102.11,63.91
2018,4,14,18,0,270.0,44.0,3.2,12.4,83.0,54.26,31.02
2018,4,14,18,15,179.5,30.5,3.2,12.25,52.0,23.79,13.62
2018,4,14,18,30,89.0,17.0,3.2,12.1,21.0,13.43,0.0
2018,4,14,18,45,44.5,8.5,3.15,11.9,10.5,7.73,0.0
2018,4,14,19,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,2.2,9.55,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,2.3,9.7,2.0,0.0,0.0
2018,4,15,5,45,101.0,15.5,2.4,9.9,22.5,14.1,0.0
2018,4,15,6,0,194.0,29.0,2.5,10.1,43.0,22.89,8.98
2018,4,15,6,15,310.5,41.0,2.65,10.35,84.5,44.64,25.49
2018,4,15,6,30,427.0,53.0,2.8,10.6,126.0,89.62,53.01
2018,4,15,6,45,339.5,68.5,2.95,10.85,139.0,118.29,80.73
2018,4,15,7,0,252.0,84.0,3.1,11.1,152.0,134.96,100.66
2018,4,15,7,15,216.5,109.5,3.15,11.35,177.0,166.09,130.35
2018,4,15,7,30,181.0,135.0,3.2,11.6,202.0,189.36,152.33
2018,4,15,7,45,161.5,157.0,3.3,11.8,223.5,214.31,174.42
2018,4,15,8,0,142.0,179.0,3.4,12.0,245.0,236.91,193.69
2018,4,15,8,15,297.5,177.5,3.5,12.15,335.0,332.55,272.76
2018,4,15,8,30,453.0,176.0,3.6,12.3,425.0,447.55,366.29
2018,4,15,8,45,499.0,182.5,3.75,12.45,478.5,509.34,415.62
2018,4,15,9,0,545.0,189.0,3.9,12.6,532.0,574.41,466.83
2018,4,15,9,15,596.0,190.0,3.95,12.7,587.5,645.27,521.4
2018,4,15,9,30,647.0,191.0,4.0,12.8,643.0,714.35,573.62
2018,4,15,9,45,739.0,163.0,4.1,12.9,704.5,789.11,630.14
2018,4,15,10,0,831.0,135.0,4.2,13.0,766.0,863.48,683.07
2018,4,15,10,15,857.0,128.5,4.25,13.0,801.0,908.38,714.19
2018,4,15,10,30,883.0,122.0,4.3,13.0,836.0,942.89,737.92
2018,4,15,10,45,887.5,123.5,4.35,13.05,858.0,971.6,757.44
2018,4,15,11,0,892.0,125.0,4.4,13.1,880.0,996.95,774.65
2018,4,15,11,15,816.5,154.5,4.5,13.05,854.5,980.52,763.38
2018,4,15,11,30,741.0,184.0,4.6,13.0,829.0,947.37,740.57
2018,4,15,11,45,382.5,232.0,4.65,12.95,565.0,647.27,516.79
2018,4,15,12,0,24.0,280.0,4.7,12.9,301.0,293.89,233.27
2018,4,15,12,15,16.0,237.5,4.75,12.8,251.5,232.71,185.2
2018,4,15,12,30,8.0,195.0,4.8,12.7,202.0,184.7,146.46
2018,4,15,12,45,4.5,157.5,4.9,12.65,161.5,146.32,115.33
2018,4,15,13,0,1.0,120.0,5.0,12.6,121.0,108.38,84.26
2018,4,15,13,15,0.5,101.0,5.05,12.4,101.5,90.57,69.71
2018,4,15,13,30,0.0,82.0,5.1,12.2,82.0,72.91,55.2
2018,4,15,13,45,0.0,80.5,5.15,12.0,80.5,71.54,54.18
2018,4,15,14,0,0.0,79.0,5.2,11.8,79.0,70.17,53.16
2018,4,15,14,15,0.5,91.5,5.25,11.7,92.0,81.72,62.92
2018,4,15,14,30,1.0,104.0,5.3,11.6,105.0,93.35,72.77
2018,4,15,14,45,1.0,112.5,5.35,11.5,113.5,100.97,79.29
2018,4,15,15,0,1.0,121.0,5.4,11.4,122.0,108.6,85.87
2018,4,15,15,15,7.5,145.5,5.4,11.4,150.5,135.48,108.7
2018,4,15,15,30,14.0,170.0,5.4,11.4,179.0,161.91,131.1
2018,4,15,15,45,28.0,169.0,5.35,11.15,184.5,173.51,141.46
2018,4,15,16,0,42.0,168.0,5.3,10.9,190.0,178.41,146.11
2018,4,15,16,15,122.5,156.0,5.25,10.7,211.5,209.45,172.76
2018,4,15,16,30,203.0,144.0,5.2,10.5,233.0,229.57,188.88
2018,4,15,16,45,227.5,132.0,5.15,10.35,220.0,213.41,173.68
2018,4,15,17,0,252.0,120.0,5.1,10.2,207.0,193.96,154.83
2018,4,15,17,15,205.0,105.0,4.95,9.95,168.0,150.37,117.07
2018,4,15,17,30,158.0,90.0,4.8,9.7,129.0,112.59,84.96
2018,4,15,17,45,179.0,69.0,4.65,9.45,103.0,84.03,58.71
2018,4,15,18,0,200.0,48.0,4.5,9.2,77.0,53.1,32.89
2018,4,15,18,15,135.5,33.0,4.35,9.05,49.0,26.57,16.38
2018,4,15,18,30,71.0,18.0,4.2,8.9,21.0,14.72,0.0
2018,4,15,18,45,35.5,9.0,4.05,8.8,10.5,8.19,0.0
2018,4,15,19,0,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.8,8.65,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,16,5,45,0.0,2.0,2.45,8.4,2.0,1.82,0.0
2018,4,16,6,0,0.0,4.0,2.5,8.5,4.0,3.5,0.0
2018,4,16,6,15,0.0,5.5,2.6,8.6,5.5,4.82,0.0
2018,4,16,6,30,0.0,7.0,2.7,8.7,7.0,6.14,0.0
2018,4,16,6,45,0.0,9.5,2.85,8.75,9.5,8.34,1.64
2018,4,16,7,0,0.0,12.0,3.0,8.8,12.0,10.54,3.61
2018,4,16,7,15,11.5,46.5,3.1,8.8,51.0,45.14,33.57
2018,4,16,7,30,23.0,81.0,3.2,8.8,90.0,81.23,64.69
2018,4,16,7,45,11.5,57.5,3.25,8.85,62.0,56.64,43.56
2018,4,16,8,0,0.0,34.0,3.3,8.9,34.0,29.99,20.44
2018,4,16,8,15,70.5,99.0,3.35,8.85,138.0,131.73,108.18
2018,4,16,8,30,141.0,164.0,3.4,8.8,242.0,239.84,199.4
2018,4,16,8,45,140.0,218.0,3.45,8.8,301.0,300.19,248.43
2018,4,16,9,0,139.0,272.0,3.5,8.8,360.0,360.88,296.8
2018,4,16,9,15,89.0,247.5,3.55,8.85,305.0,298.43,244.99
2018,4,16,9,30,39.0,223.0,3.6,8.9,250.0,240.06,196.01
2018,4,16,9,45,19.5,161.5,3.6,8.9,175.0,166.58,135.0
2018,4,16,10,0,0.0,100.0,3.6,8.9,100.0,88.94,69.57
2018,4,16,10,15,86.5,191.0,3.65,8.95,261.5,266.43,219.15
2018,4,16,10,30,173.0,282.0,3.7,9.0,423.0,440.77,359.68
2018,4,16,10,45,197.0,345.5,3.7,9.05,510.0,533.63,430.54
2018,4,16,11,0,221.0,409.0,3.7,9.1,597.0,627.51,500.82
2018,4,16,11,15,276.5,381.5,3.75,9.15,620.5,673.02,536.1
2018,4,16,11,30,332.0,354.0,3.8,9.2,644.0,704.11,560.95
2018,4,16,11,45,275.0,359.5,3.8,9.25,601.0,656.52,523.34
2018,4,16,12,0,218.0,365.0,3.8,9.3,558.0,606.66,484.16
2018,4,16,12,15,195.5,395.5,3.85,9.35,568.5,600.48,478.77
2018,4,16,12,30,173.0,426.0,3.9,9.4,579.0,608.85,483.96
2018,4,16,12,45,306.0,389.0,3.9,9.4,656.0,716.47,568.94
2018,4,16,13,0,439.0,352.0,3.9,9.4,733.0,818.18,646.99
2018,4,16,13,15,584.0,281.5,3.95,9.45,778.5,878.88,695.43
2018,4,16,13,30,729.0,211.0,4.0,9.5,824.0,936.08,739.58
2018,4,16,13,45,821.0,160.0,4.1,9.55,831.5,943.64,745.77
2018,4,16,14,0,913.0,109.0,4.2,9.6,839.0,941.0,745.36
2018,4,16,14,15,906.5,106.5,4.25,9.6,808.0,903.58,719.83
2018,4,16,14,30,900.0,104.0,4.3,9.6,777.0,863.24,692.18
2018,4,16,14,45,655.0,177.5,4.35,9.65,654.5,719.02,584.53
2018,4,16,15,0,410.0,251.0,4.4,9.7,532.0,573.86,468.84
2018,4,16,15,15,475.5,214.0,4.4,9.7,520.0,562.1,462.02
2018,4,16,15,30,541.0,177.0,4.4,9.7,508.0,542.68,447.89
2018,4,16,15,45,651.5,137.5,4.45,9.65,505.0,544.92,450.42
2018,4,16,16,0,762.0,98.0,4.5,9.6,502.0,528.26,436.48
2018,4,16,16,15,774.5,85.0,4.45,9.55,460.5,476.99,392.34
2018,4,16,16,30,787.0,72.0,4.4,9.5,419.0,422.66,344.08
2018,4,16,16,45,706.0,73.5,4.35,9.4,355.5,345.05,276.11
2018,4,16,17,0,625.0,75.0,4.3,9.3,292.0,274.82,213.7
2018,4,16,17,15,574.0,68.0,4.15,9.15,241.5,213.71,158.18
2018,4,16,17,30,523.0,61.0,4.0,9.0,191.0,158.44,108.65
2018,4,16,17,45,490.0,51.0,3.8,8.8,150.0,108.72,66.07
2018,4,16,18,0,457.0,41.0,3.6,8.6,109.0,63.11,33.17
2018,4,16,18,15,325.0,31.0,3.55,8.45,70.0,25.34,15.63
2018,4,16,18,30,193.0,21.0,3.5,8.3,31.0,17.79,0.0
2018,4,16,18,45,96.5,10.5,3.45,8.15,15.5,9.55,0.0
2018,4,16,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.35,7.95,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.95,7.4,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.85,7.2,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.75,6.65,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.65,6.45,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.5,6.25,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.45,6.15,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.35,5.95,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.25,5.9,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,2.15,5.75,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,17,5,15,7.5,1.0,2.05,5.9,1.0,0.0,0.0
2018,4,17,5,30,15.0,2.0,2.0,6.2,2.0,0.0,0.0
2018,4,17,5,45,134.5,16.5,2.0,6.45,26.5,15.01,0.0
2018,4,17,6,0,254.0,31.0,2.0,6.7,51.0,26.15,14.07
2018,4,17,6,15,367.0,41.5,2.0,7.05,95.0,47.48,26.89
2018,4,17,6,30,480.0,52.0,2.0,7.4,139.0,94.65,55.73
2018,4,17,6,45,549.5,59.5,2.0,7.7,190.0,146.54,96.52
2018,4,17,7,0,619.0,67.0,2.0,8.0,241.0,207.02,148.83
2018,4,17,7,15,665.0,73.5,1.95,8.4,294.5,268.0,203.95
2018,4,17,7,30,711.0,80.0,1.9,8.8,348.0,333.92,262.81
2018,4,17,7,45,742.5,85.0,1.9,9.15,401.0,396.95,318.36
2018,4,17,8,0,774.0,90.0,1.9,9.5,454.0,462.78,374.33
2018,4,17,8,15,798.0,94.0,1.85,9.85,505.0,525.09,425.43
2018,4,17,8,30,822.0,98.0,1.8,10.2,556.0,588.22,475.19
2018,4,17,8,45,840.0,101.0,1.7,10.55,603.0,647.0,519.48
2018,4,17,9,0,858.0,104.0,1.6,10.9,650.0,705.28,561.64
2018,4,17,9,15,873.0,106.5,1.5,11.15,693.0,760.03,599.1
2018,4,17,9,30,888.0,109.0,1.4,11.4,736.0,807.93,629.43
2018,4,17,9,45,900.0,110.0,1.25,11.7,773.0,854.84,657.52
2018,4,17,10,0,912.0,111.0,1.1,12.0,810.0,899.5,683.08
2018,4,17,10,15,919.0,113.0,1.0,12.2,840.0,938.27,704.99
2018,4,17,10,30,926.0,115.0,0.9,12.4,870.0,974.0,724.42
2018,4,17,10,45,931.0,116.0,0.75,12.65,892.5,1003.59,738.22
2018,4,17,11,0,936.0,117.0,0.6,12.9,915.0,1029.68,749.36
2018,4,17,11,15,939.0,117.5,0.55,13.05,929.5,1049.66,759.18
2018,4,17,11,30,942.0,118.0,0.5,13.2,944.0,1065.84,766.73
2018,4,17,11,45,942.5,119.0,0.5,13.35,951.0,1076.14,772.06
2018,4,17,12,0,943.0,120.0,0.5,13.5,958.0,1082.46,775.16
2018,4,17,12,15,941.5,121.0,0.55,13.6,956.5,1082.75,776.23
2018,4,17,12,30,940.0,122.0,0.6,13.7,955.0,1079.04,775.07
2018,4,17,12,45,936.0,123.0,0.6,13.8,945.5,1068.87,768.82
2018,4,17,13,0,932.0,124.0,0.6,13.9,936.0,1054.82,760.4
2018,4,17,13,15,928.5,122.5,0.75,13.95,918.5,1034.92,752.24
2018,4,17,13,30,925.0,121.0,0.9,14.0,901.0,1011.32,741.51
2018,4,17,13,45,899.5,128.0,1.05,14.0,868.5,972.47,720.67
2018,4,17,14,0,874.0,135.0,1.2,14.0,836.0,940.06,703.57
2018,4,17,14,15,837.0,140.5,1.4,13.9,791.0,885.08,671.56
2018,4,17,14,30,800.0,146.0,1.6,13.8,746.0,829.22,637.79
2018,4,17,14,45,800.0,139.5,1.8,13.75,714.0,790.17,614.44
2018,4,17,15,0,800.0,133.0,2.0,13.7,682.0,748.37,588.15
2018,4,17,15,15,804.0,121.5,2.0,13.7,644.0,701.75,554.81
2018,4,17,15,30,808.0,110.0,2.0,13.7,606.0,652.29,518.42
2018,4,17,15,45,805.5,103.0,2.3,13.4,564.5,600.85,481.22
2018,4,17,16,0,803.0,96.0,2.6,13.1,523.0,547.6,440.56
2018,4,17,16,15,766.0,94.0,2.75,12.85,469.0,480.78,386.73
2018,4,17,16,30,729.0,92.0,2.9,12.6,415.0,416.03,332.66
2018,4,17,16,45,676.0,88.5,3.0,12.35,359.0,346.9,273.49
2018,4,17,17,0,623.0,85.0,3.1,12.1,303.0,283.01,217.37
2018,4,17,17,15,534.5,78.0,3.15,11.7,243.0,212.55,156.65
2018,4,17,17,30,446.0,71.0,3.2,11.3,183.0,152.7,106.01
2018,4,17,17,45,384.0,58.5,3.25,10.85,139.0,100.26,63.11
2018,4,17,18,0,322.0,46.0,3.3,10.4,95.0,57.88,33.03
2018,4,17,18,15,224.5,34.0,3.25,10.2,62.0,26.52,16.67
2018,4,17,18,30,127.0,22.0,3.2,10.0,29.0,17.41,0.0
2018,4,17,18,45,63.5,11.0,3.15,9.75,14.5,10.01,0.0
2018,4,17,19,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,18,5,15,2.5,1.0,1.85,8.15,1.0,0.0,0.0
2018,4,18,5,30,5.0,2.0,1.8,8.3,2.0,0.0,0.0
2018,4,18,5,45,2.5,6.5,1.75,8.4,6.5,5.91,0.0
2018,4,18,6,0,0.0,11.0,1.7,8.5,11.0,9.66,1.91
2018,4,18,6,15,0.0,17.5,1.65,8.7,17.5,15.38,7.43
2018,4,18,6,30,0.0,24.0,1.6,8.9,24.0,21.12,12.67
2018,4,18,6,45,0.0,40.0,1.55,9.1,40.0,35.27,25.17
2018,4,18,7,0,0.0,56.0,1.5,9.3,56.0,49.46,37.6
2018,4,18,7,15,0.0,66.5,1.5,9.45,66.5,58.78,45.64
2018,4,18,7,30,0.0,77.0,1.5,9.6,77.0,68.12,53.55
2018,4,18,7,45,0.0,77.5,1.55,9.75,77.5,68.56,53.72
2018,4,18,8,0,0.0,78.0,1.6,9.9,78.0,69.02,53.89
2018,4,18,8,15,46.0,149.5,1.6,10.1,175.5,161.54,131.96
2018,4,18,8,30,92.0,221.0,1.6,10.3,273.0,259.28,211.94
2018,4,18,8,45,101.5,253.5,1.6,10.5,315.0,302.18,245.58
2018,4,18,9,0,111.0,286.0,1.6,10.7,357.0,346.21,279.72
2018,4,18,9,15,148.5,307.5,1.6,10.85,409.0,410.18,329.42
2018,4,18,9,30,186.0,329.0,1.6,11.0,461.0,468.59,373.85
2018,4,18,9,45,137.5,342.5,1.6,11.15,443.0,451.66,358.59
2018,4,18,10,0,89.0,356.0,1.6,11.3,425.0,418.56,331.47
2018,4,18,10,15,62.5,345.5,1.7,11.45,394.5,387.99,307.24
2018,4,18,10,30,36.0,335.0,1.8,11.6,364.0,355.51,281.26
2018,4,18,10,45,32.5,334.5,1.85,11.75,361.5,353.11,279.1
2018,4,18,11,0,29.0,334.0,1.9,11.9,359.0,350.36,276.57
2018,4,18,11,15,38.0,353.5,2.0,12.05,386.5,379.89,299.37
2018,4,18,11,30,47.0,373.0,2.1,12.2,414.0,409.59,322.02
2018,4,18,11,45,55.0,392.0,2.2,12.3,440.5,437.83,343.46
2018,4,18,12,0,63.0,411.0,2.3,12.4,467.0,465.96,364.73
2018,4,18,12,15,98.5,414.5,2.35,12.5,502.0,505.37,395.43
2018,4,18,12,30,134.0,418.0,2.4,12.6,537.0,559.89,436.82
2018,4,18,12,45,205.0,413.5,2.45,12.7,593.5,624.37,486.32
2018,4,18,13,0,276.0,409.0,2.5,12.8,650.0,701.24,543.67
2018,4,18,13,15,351.5,376.0,2.55,12.8,677.0,734.48,570.04
2018,4,18,13,30,427.0,343.0,2.6,12.8,704.0,776.28,602.4
2018,4,18,13,45,555.0,281.5,2.65,12.8,737.0,820.58,638.17
2018,4,18,14,0,683.0,220.0,2.7,12.8,770.0,860.05,669.97
2018,4,18,14,15,808.5,158.0,2.7,12.7,784.5,876.95,683.13
2018,4,18,14,30,934.0,96.0,2.7,12.6,799.0,880.47,686.86
2018,4,18,14,45,926.0,93.0,2.7,12.55,761.0,834.4,655.47
2018,4,18,15,0,918.0,90.0,2.7,12.5,723.0,785.84,622.36
2018,4,18,15,15,904.0,88.5,2.7,12.5,679.0,732.4,585.09
2018,4,18,15,30,890.0,87.0,2.7,12.5,635.0,677.53,544.02
2018,4,18,15,45,872.5,83.5,2.65,12.2,586.0,617.35,497.76
2018,4,18,16,0,855.0,80.0,2.6,11.9,537.0,558.43,450.92
2018,4,18,16,15,831.0,76.5,2.55,11.7,485.0,493.88,397.92
2018,4,18,16,30,807.0,73.0,2.5,11.5,433.0,430.28,343.86
2018,4,18,16,45,756.5,70.0,2.45,11.25,374.5,358.57,281.95
2018,4,18,17,0,706.0,67.0,2.4,11.0,316.0,291.69,222.66
2018,4,18,17,15,650.5,62.5,2.3,10.6,262.5,226.0,164.05
2018,4,18,17,30,595.0,58.0,2.2,10.2,209.0,167.68,112.52
2018,4,18,17,45,514.0,50.0,2.1,9.8,159.0,109.54,65.45
2018,4,18,18,0,433.0,42.0,2.0,9.4,109.0,61.61,32.88
2018,4,18,18,15,316.0,32.0,2.0,9.05,71.0,26.0,16.5
2018,4,18,18,30,199.0,22.0,2.0,8.7,33.0,18.51,0.0
2018,4,18,18,45,99.5,11.0,2.0,8.4,16.5,10.01,0.0
2018,4,18,19,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.6,7.15,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.6,7.05,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.7,6.95,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.35,6.8,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,19,5,15,19.0,2.5,2.2,7.35,2.5,0.0,0.0
2018,4,19,5,30,38.0,5.0,2.2,7.8,5.0,4.55,0.0
2018,4,19,5,45,173.0,18.5,2.2,8.2,32.0,16.83,0.0
2018,4,19,6,0,308.0,32.0,2.2,8.6,59.0,26.73,15.87
2018,4,19,6,15,413.5,40.5,2.3,9.05,103.0,48.84,26.49
2018,4,19,6,30,519.0,49.0,2.4,9.5,147.0,96.63,55.3
2018,4,19,6,45,583.0,56.0,2.5,9.9,198.5,149.66,97.11
2018,4,19,7,0,647.0,63.0,2.6,10.3,250.0,210.5,149.83
2018,4,19,7,15,691.0,68.5,2.7,10.7,303.5,271.55,205.11
2018,4,19,7,30,735.0,74.0,2.8,11.1,357.0,338.22,264.81
2018,4,19,7,45,765.0,78.5,2.85,11.5,410.0,401.14,320.45
2018,4,19,8,0,795.0,83.0,2.9,11.9,463.0,466.25,376.14
2018,4,19,8,15,818.5,86.5,2.9,12.2,514.0,528.73,427.99
2018,4,19,8,30,842.0,90.0,2.9,12.5,565.0,591.92,478.62
2018,4,19,8,45,859.0,92.5,2.9,12.8,612.0,650.32,523.94
2018,4,19,9,0,876.0,95.0,2.9,13.1,659.0,704.47,564.8
2018,4,19,9,15,891.0,97.5,2.9,13.35,702.5,759.11,603.6
2018,4,19,9,30,906.0,100.0,2.9,13.6,746.0,812.27,639.83
2018,4,19,9,45,918.0,100.5,2.9,13.8,783.0,859.15,671.13
2018,4,19,10,0,930.0,101.0,2.9,14.0,820.0,903.74,700.45
2018,4,19,10,15,938.0,102.0,2.95,14.15,850.0,942.75,726.12
2018,4,19,10,30,946.0,103.0,3.0,14.3,880.0,978.72,749.58
2018,4,19,10,45,952.0,103.5,3.0,14.45,903.0,1009.04,768.67
2018,4,19,11,0,958.0,104.0,3.0,14.6,926.0,1035.84,785.37
2018,4,19,11,15,961.5,104.0,3.1,14.7,941.0,1056.0,798.73
2018,4,19,11,30,965.0,104.0,3.2,14.8,956.0,1072.3,809.64
2018,4,19,11,45,966.5,104.0,3.3,14.85,962.5,1082.63,816.85
2018,4,19,12,0,968.0,104.0,3.4,14.9,969.0,1088.9,821.54
2018,4,19,12,15,964.0,105.5,3.45,14.95,966.0,1087.12,820.56
2018,4,19,12,30,960.0,107.0,3.5,15.0,963.0,1081.27,817.05
2018,4,19,12,45,954.0,109.0,3.6,15.0,952.5,1069.93,810.57
2018,4,19,13,0,948.0,111.0,3.7,15.0,942.0,1054.7,801.56
2018,4,19,13,15,943.5,111.0,3.7,15.0,924.5,1035.06,788.87
2018,4,19,13,30,939.0,111.0,3.7,15.0,907.0,1011.71,773.73
2018,4,19,13,45,932.5,109.5,3.7,15.0,881.5,981.38,753.83
2018,4,19,14,0,926.0,108.0,3.7,15.0,856.0,947.73,731.61
2018,4,19,14,15,917.0,107.0,3.7,14.95,823.5,909.3,706.07
2018,4,19,14,30,908.0,106.0,3.7,14.9,791.0,868.07,678.38
2018,4,19,14,45,896.0,104.5,3.7,14.8,752.5,821.42,646.66
2018,4,19,15,0,884.0,103.0,3.7,14.7,714.0,772.69,613.06
2018,4,19,15,15,869.5,100.0,3.7,14.7,670.0,718.87,574.75
2018,4,19,15,30,855.0,97.0,3.7,14.7,626.0,667.03,535.19
2018,4,19,15,45,833.5,94.5,3.7,14.45,577.0,606.58,488.49
2018,4,19,16,0,812.0,92.0,3.7,14.2,528.0,546.18,440.39
2018,4,19,16,15,782.0,89.0,3.65,13.95,476.0,481.5,387.27
2018,4,19,16,30,752.0,86.0,3.6,13.7,424.0,418.53,333.86
2018,4,19,16,45,712.5,82.0,3.6,13.4,370.5,352.22,276.46
2018,4,19,17,0,673.0,78.0,3.6,13.1,317.0,290.14,221.22
2018,4,19,17,15,617.5,72.5,3.55,12.65,264.0,226.57,164.83
2018,4,19,17,30,562.0,67.0,3.5,12.2,211.0,169.29,114.66
2018,4,19,17,45,478.5,58.5,3.45,11.7,161.5,112.49,69.17
2018,4,19,18,0,395.0,50.0,3.4,11.2,112.0,66.33,37.98
2018,4,19,18,15,273.0,37.0,3.3,10.9,72.5,28.9,18.93
2018,4,19,18,30,151.0,24.0,3.2,10.6,33.0,18.98,0.0
2018,4,19,18,45,75.5,12.0,3.05,10.3,16.5,10.91,0.0
2018,4,19,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,20,5,15,16.5,3.0,2.0,8.75,3.0,0.0,0.0
2018,4,20,5,30,33.0,6.0,1.9,9.1,6.0,5.46,0.0
2018,4,20,5,45,154.0,19.5,1.8,9.45,32.5,15.49,0.0
2018,4,20,6,0,275.0,33.0,1.7,9.8,59.0,27.42,16.84
2018,4,20,6,15,379.0,43.5,1.65,10.25,103.0,50.72,28.58
2018,4,20,6,30,483.0,54.0,1.6,10.7,147.0,98.05,57.72
2018,4,20,6,45,379.0,75.5,1.55,11.1,162.0,132.23,90.87
2018,4,20,7,0,275.0,97.0,1.5,11.5,177.0,152.56,114.4
2018,4,20,7,15,218.5,125.5,1.5,12.0,197.0,181.41,142.33
2018,4,20,7,30,162.0,154.0,1.5,12.5,217.0,199.95,160.13
2018,4,20,7,45,162.0,179.5,1.45,12.95,250.0,234.99,189.33
2018,4,20,8,0,162.0,205.0,1.4,13.4,283.0,270.07,217.66
2018,4,20,8,15,201.0,225.5,1.45,13.8,332.5,320.96,258.14
2018,4,20,8,30,240.0,246.0,1.5,14.2,382.0,382.9,306.4
2018,4,20,8,45,281.0,260.5,1.5,14.6,432.5,437.81,348.24
2018,4,20,9,0,322.0,275.0,1.5,15.0,483.0,496.17,391.83
2018,4,20,9,15,421.0,258.5,1.55,15.3,549.0,578.82,454.01
2018,4,20,9,30,520.0,242.0,1.6,15.6,615.0,660.34,513.92
2018,4,20,9,45,564.0,236.0,1.65,15.9,658.5,713.38,551.35
2018,4,20,10,0,608.0,230.0,1.7,16.2,702.0,771.9,592.1
2018,4,20,10,15,487.0,293.0,1.8,16.4,680.0,746.21,570.29
2018,4,20,10,30,366.0,356.0,1.9,16.6,658.0,703.28,536.9
2018,4,20,10,45,534.0,288.0,2.0,16.8,741.5,816.07,620.44
2018,4,20,11,0,702.0,220.0,2.1,17.0,825.0,925.76,697.62
2018,4,20,11,15,823.0,162.0,2.2,17.1,882.5,990.5,739.96
2018,4,20,11,30,944.0,104.0,2.3,17.2,940.0,1050.59,779.22
2018,4,20,11,45,945.0,105.0,2.35,17.3,947.0,1061.21,785.49
2018,4,20,12,0,946.0,106.0,2.4,17.4,954.0,1067.86,789.84
2018,4,20,12,15,945.5,106.0,2.5,17.4,952.5,1067.95,790.99
2018,4,20,12,30,945.0,106.0,2.6,17.4,951.0,1064.05,789.68
2018,4,20,12,45,943.5,105.0,2.7,17.4,941.5,1054.13,784.54
2018,4,20,13,0,942.0,104.0,2.8,17.4,932.0,1040.28,776.91
2018,4,20,13,15,937.5,104.0,2.9,17.25,914.5,1020.71,765.95
2018,4,20,13,30,933.0,104.0,3.0,17.1,897.0,997.48,752.52
2018,4,20,13,45,927.0,103.0,3.15,17.0,872.5,968.27,735.22
2018,4,20,14,0,921.0,102.0,3.3,16.9,848.0,935.74,715.44
2018,4,20,14,15,913.0,101.0,3.35,16.7,816.5,898.33,691.61
2018,4,20,14,30,905.0,100.0,3.4,16.5,785.0,858.1,665.56
2018,4,20,14,45,894.0,98.5,3.5,16.25,747.5,812.39,635.64
2018,4,20,15,0,883.0,97.0,3.6,16.0,710.0,764.54,603.66
2018,4,20,15,15,869.0,94.5,3.6,16.0,666.5,711.68,566.34
2018,4,20,15,30,855.0,92.0,3.6,16.0,623.0,657.51,525.27
2018,4,20,15,45,836.5,89.0,3.7,15.45,575.5,601.48,482.84
2018,4,20,16,0,818.0,86.0,3.8,14.9,528.0,542.17,436.36
2018,4,20,16,15,793.0,82.5,3.8,14.55,477.0,479.25,384.82
2018,4,20,16,30,768.0,79.0,3.8,14.2,426.0,417.46,332.45
2018,4,20,16,45,734.0,75.0,3.8,13.8,373.5,353.31,276.66
2018,4,20,17,0,700.0,71.0,3.8,13.4,321.0,290.85,220.9
2018,4,20,17,15,651.0,65.5,3.7,12.95,268.5,227.44,164.19
2018,4,20,17,30,602.0,60.0,3.6,12.5,216.0,169.48,112.98
2018,4,20,17,45,527.0,52.5,3.5,12.1,166.5,112.27,66.79
2018,4,20,18,0,452.0,45.0,3.4,11.7,117.0,64.47,34.68
2018,4,20,18,15,328.0,34.5,3.35,11.35,76.5,28.1,18.34
2018,4,20,18,30,204.0,24.0,3.3,11.0,36.0,20.2,2.14
2018,4,20,18,45,102.0,12.0,3.25,10.7,18.0,10.91,0.0
2018,4,20,19,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,21,5,15,25.5,4.0,1.95,8.85,4.0,0.0,0.0
2018,4,21,5,30,51.0,8.0,1.9,9.2,8.0,7.28,0.0
2018,4,21,5,45,173.5,20.5,1.85,9.55,35.0,17.32,0.0
2018,4,21,6,0,296.0,33.0,1.8,9.9,62.0,27.24,17.05
2018,4,21,6,15,396.0,43.0,1.75,10.25,106.5,51.21,28.45
2018,4,21,6,30,496.0,53.0,1.7,10.6,151.0,98.84,57.86
2018,4,21,6,45,562.0,59.5,1.7,10.95,201.5,150.33,98.22
2018,4,21,7,0,628.0,66.0,1.7,11.3,252.0,209.86,149.25
2018,4,21,7,15,672.5,71.0,1.7,11.7,305.0,269.37,202.42
2018,4,21,7,30,717.0,76.0,1.7,12.1,358.0,334.59,259.88
2018,4,21,7,45,749.5,79.5,1.65,12.5,410.5,396.37,313.35
2018,4,21,8,0,782.0,83.0,1.6,12.9,463.0,460.61,366.9
2018,4,21,8,15,805.5,86.0,1.6,13.35,513.0,521.69,416.2
2018,4,21,8,30,829.0,89.0,1.6,13.8,563.0,583.49,464.19
2018,4,21,8,45,846.5,91.5,1.55,14.3,609.5,641.34,507.08
2018,4,21,9,0,864.0,94.0,1.5,14.8,656.0,695.14,545.52
2018,4,21,9,15,878.5,95.5,1.45,15.2,698.0,747.64,580.57
2018,4,21,9,30,893.0,97.0,1.4,15.6,740.0,798.65,612.95
2018,4,21,9,45,905.0,97.5,1.35,16.05,776.5,844.82,641.16
2018,4,21,10,0,917.0,98.0,1.3,16.5,813.0,888.73,667.28
2018,4,21,10,15,924.5,99.0,1.25,16.9,842.5,926.68,689.09
2018,4,21,10,30,932.0,100.0,1.2,17.3,872.0,961.61,708.6
2018,4,21,10,45,937.0,101.0,1.1,17.7,894.0,990.99,723.37
2018,4,21,11,0,942.0,102.0,1.0,18.1,916.0,1016.86,735.63
2018,4,21,11,15,945.0,102.5,1.0,18.4,930.5,1036.62,746.25
2018,4,21,11,30,948.0,103.0,1.0,18.7,945.0,1052.57,754.61
2018,4,21,11,45,949.0,104.0,0.95,19.0,952.0,1063.15,758.69
2018,4,21,12,0,950.0,105.0,0.9,19.3,959.0,1069.76,760.45
2018,4,21,12,15,950.0,104.5,1.05,19.35,957.5,1069.78,763.49
2018,4,21,12,30,950.0,104.0,1.2,19.4,956.0,1065.79,764.06
2018,4,21,12,45,948.0,104.0,1.35,19.45,947.0,1056.34,761.16
2018,4,21,13,0,946.0,104.0,1.5,19.5,938.0,1042.96,755.71
2018,4,21,13,15,942.0,103.5,1.7,19.4,920.5,1023.26,747.27
2018,4,21,13,30,938.0,103.0,1.9,19.3,903.0,999.86,736.11
2018,4,21,13,45,921.5,107.5,2.05,19.15,875.0,966.58,717.61
2018,4,21,14,0,905.0,112.0,2.2,19.0,847.0,930.51,696.9
2018,4,21,14,15,874.0,121.0,2.3,18.85,808.5,883.99,668.18
2018,4,21,14,30,843.0,130.0,2.4,18.7,770.0,843.15,642.9
2018,4,21,14,45,856.5,116.5,2.5,18.55,739.5,805.78,619.54
2018,4,21,15,0,870.0,103.0,2.6,18.4,709.0,759.78,589.6
2018,4,21,15,15,858.5,99.5,2.6,18.4,666.5,708.26,553.89
2018,4,21,15,30,847.0,96.0,2.6,18.4,624.0,658.33,516.87
2018,4,21,15,45,831.5,92.5,2.75,17.9,578.0,600.95,474.77
2018,4,21,16,0,816.0,89.0,2.9,17.4,532.0,543.04,430.52
2018,4,21,16,15,788.0,86.0,2.9,16.95,480.0,479.3,379.49
2018,4,21,16,30,760.0,83.0,2.9,16.5,428.0,417.04,327.84
2018,4,21,16,45,728.0,78.0,2.95,16.05,376.0,353.15,273.29
2018,4,21,17,0,696.0,73.0,3.0,15.6,324.0,290.71,218.43
2018,4,21,17,15,646.5,67.5,3.0,15.0,271.5,227.48,162.78
2018,4,21,17,30,597.0,62.0,3.0,14.4,219.0,169.76,112.48
2018,4,21,17,45,521.0,55.0,3.0,13.85,169.5,113.28,67.48
2018,4,21,18,0,445.0,48.0,3.0,13.3,120.0,66.35,36.39
2018,4,21,18,15,321.0,36.5,2.95,12.9,79.0,29.82,19.79
2018,4,21,18,30,197.0,25.0,2.9,12.5,38.0,19.77,3.69
2018,4,21,18,45,99.5,12.5,2.9,12.15,19.0,11.37,0.0
2018,4,21,19,0,2.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,21,19,15,1.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,22,5,15,14.5,4.5,2.2,8.95,4.5,0.0,0.0
2018,4,22,5,30,29.0,9.0,2.2,9.3,9.0,8.19,0.0
2018,4,22,5,45,132.5,25.0,2.15,9.65,37.0,19.84,0.0
2018,4,22,6,0,236.0,41.0,2.1,10.0,65.0,32.09,21.4
2018,4,22,6,15,318.5,52.5,2.05,10.4,105.0,55.18,33.5
2018,4,22,6,30,401.0,64.0,2.0,10.8,145.0,97.49,60.72
2018,4,22,6,45,393.0,79.5,2.0,11.2,178.0,138.56,95.74
2018,4,22,7,0,385.0,95.0,2.0,11.6,211.0,178.54,132.23
2018,4,22,7,15,366.0,117.5,1.95,12.0,244.5,220.48,170.78
2018,4,22,7,30,347.0,140.0,1.9,12.4,278.0,255.88,202.9
2018,4,22,7,45,484.5,135.5,1.8,12.8,356.5,336.51,268.58
2018,4,22,8,0,622.0,131.0,1.7,13.2,435.0,431.9,344.98
2018,4,22,8,15,660.0,135.0,1.7,13.55,488.0,493.58,394.17
2018,4,22,8,30,698.0,139.0,1.7,13.9,541.0,557.87,444.03
2018,4,22,8,45,741.5,137.5,1.65,14.25,595.0,622.35,492.3
2018,4,22,9,0,785.0,136.0,1.6,14.6,649.0,688.95,540.51
2018,4,22,9,15,767.0,150.5,1.55,15.0,678.0,728.79,567.12
2018,4,22,9,30,749.0,165.0,1.5,15.4,707.0,764.65,590.24
2018,4,22,9,45,644.5,216.5,1.5,15.8,699.0,762.81,585.05
2018,4,22,10,0,540.0,268.0,1.5,16.2,691.0,746.72,570.1
2018,4,22,10,15,528.0,288.5,1.45,16.65,714.5,776.56,588.38
2018,4,22,10,30,516.0,309.0,1.4,17.1,738.0,803.57,603.87
2018,4,22,10,45,520.5,319.0,1.35,17.55,761.0,832.84,621.14
2018,4,22,11,0,525.0,329.0,1.3,18.0,784.0,860.03,636.7
2018,4,22,11,15,510.0,339.5,1.25,18.35,787.5,866.49,638.3
2018,4,22,11,30,495.0,350.0,1.2,18.7,791.0,870.07,638.28
2018,4,22,11,45,627.0,288.5,1.15,19.0,851.0,947.21,690.3
2018,4,22,12,0,759.0,227.0,1.1,19.3,911.0,1022.05,736.7
2018,4,22,12,15,837.0,183.0,1.15,19.45,936.5,1047.37,751.97
2018,4,22,12,30,915.0,139.0,1.2,19.6,962.0,1065.27,763.38
2018,4,22,12,45,922.0,132.0,1.25,19.8,954.0,1057.97,759.22
2018,4,22,13,0,929.0,125.0,1.3,20.0,946.0,1046.61,752.97
2018,4,22,13,15,924.5,125.0,1.4,19.95,929.0,1027.19,743.32
2018,4,22,13,30,920.0,125.0,1.5,19.9,912.0,1004.15,731.34
2018,4,22,13,45,909.5,125.5,1.65,19.9,885.0,972.6,714.29
2018,4,22,14,0,899.0,126.0,1.8,19.9,858.0,938.03,694.89
2018,4,22,14,15,894.0,123.0,1.85,19.8,827.5,901.86,673.12
2018,4,22,14,30,889.0,120.0,1.9,19.7,797.0,862.72,649.09
2018,4,22,14,45,876.5,117.5,2.0,19.6,758.0,821.18,623.53
2018,4,22,15,0,864.0,115.0,2.1,19.5,719.0,771.17,591.55
2018,4,22,15,15,846.0,113.0,2.1,19.5,674.0,716.15,553.41
2018,4,22,15,30,828.0,111.0,2.1,19.5,629.0,660.24,512.8
2018,4,22,15,45,802.5,108.5,2.15,19.15,579.0,598.77,467.78
2018,4,22,16,0,777.0,106.0,2.2,18.8,529.0,537.85,421.56
2018,4,22,16,15,749.0,100.0,2.3,18.35,476.0,472.87,370.88
2018,4,22,16,30,721.0,94.0,2.4,17.9,423.0,409.5,319.46
2018,4,22,16,45,688.0,90.0,2.45,17.45,373.5,348.2,267.77
2018,4,22,17,0,655.0,86.0,2.5,17.0,324.0,289.72,216.94
2018,4,22,17,15,598.5,79.5,2.55,16.35,270.5,226.24,162.27
2018,4,22,17,30,542.0,73.0,2.6,15.7,217.0,169.23,113.69
2018,4,22,17,45,458.0,64.0,2.6,15.05,167.0,113.48,70.08
2018,4,22,18,0,374.0,55.0,2.6,14.4,117.0,66.44,38.62
2018,4,22,18,15,257.0,42.0,2.65,14.0,77.5,32.68,22.22
2018,4,22,18,30,140.0,29.0,2.7,13.6,38.0,22.89,6.75
2018,4,22,18,45,71.5,15.0,2.75,13.2,19.5,13.64,0.0
2018,4,22,19,0,3.0,1.0,2.8,12.8,1.0,0.0,0.0
2018,4,22,19,15,1.5,0.5,2.75,12.65,0.5,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,4,23,5,15,8.5,3.5,0.6,11.1,3.5,0.0,0.0
2018,4,23,5,30,17.0,7.0,0.6,11.3,7.0,6.37,0.0
2018,4,23,5,45,102.5,24.0,0.6,11.45,34.0,19.37,0.0
2018,4,23,6,0,188.0,41.0,0.6,11.6,61.0,31.92,21.44
2018,4,23,6,15,283.0,53.0,0.55,11.9,102.0,54.47,33.52
2018,4,23,6,30,378.0,65.0,0.5,12.2,143.0,96.25,60.25
2018,4,23,6,45,444.5,75.5,0.5,12.5,192.5,143.92,97.14
2018,4,23,7,0,511.0,86.0,0.5,12.8,242.0,202.22,145.57
2018,4,23,7,15,568.5,94.5,0.55,13.25,298.0,261.8,196.29
2018,4,23,7,30,626.0,103.0,0.6,13.7,354.0,327.84,251.87
2018,4,23,7,45,662.0,108.5,0.65,14.15,406.0,388.15,302.18
2018,4,23,8,0,698.0,114.0,0.7,14.6,458.0,451.5,353.32
2018,4,23,8,15,725.5,117.5,0.75,14.95,507.5,511.05,400.13
2018,4,23,8,30,753.0,121.0,0.8,15.3,557.0,571.92,446.37
2018,4,23,8,45,773.5,124.5,0.85,15.65,603.5,628.33,487.93
2018,4,23,9,0,794.0,128.0,0.9,16.0,650.0,685.26,528.62
2018,4,23,9,15,818.5,127.0,0.85,16.55,694.0,740.15,565.19
2018,4,23,9,30,843.0,126.0,0.8,17.1,738.0,794.5,598.68
2018,4,23,9,45,866.0,122.0,0.8,17.65,777.0,843.63,628.34
2018,4,23,10,0,889.0,118.0,0.8,18.2,816.0,884.44,652.05
2018,4,23,10,15,896.0,119.5,0.7,18.6,845.0,921.41,671.46
2018,4,23,10,30,903.0,121.0,0.6,19.0,874.0,955.41,688.49
2018,4,23,10,45,907.5,122.5,0.55,19.45,895.5,983.94,702.71
2018,4,23,11,0,912.0,124.0,0.5,19.9,917.0,1009.05,714.71
2018,4,23,11,15,915.0,124.5,0.45,20.1,931.0,1028.15,723.68
2018,4,23,11,30,918.0,125.0,0.4,20.3,945.0,1043.56,730.5
2018,4,23,11,45,919.5,125.0,0.35,20.5,951.5,1053.21,733.97
2018,4,23,12,0,921.0,125.0,0.3,20.7,958.0,1059.01,735.35
2018,4,23,12,15,920.0,125.5,0.3,20.7,956.5,1058.94,735.2
2018,4,23,12,30,919.0,126.0,0.3,20.7,955.0,1055.0,732.96
2018,4,23,12,45,915.5,126.0,0.35,20.75,944.5,1044.23,727.9
2018,4,23,13,0,912.0,126.0,0.4,20.8,934.0,1029.7,720.78
2018,4,23,13,15,907.5,125.5,0.5,20.75,916.5,1010.03,712.11
2018,4,23,13,30,903.0,125.0,0.6,20.7,899.0,986.81,701.24
2018,4,23,13,45,897.0,123.5,0.75,20.65,874.5,957.8,687.64
2018,4,23,14,0,891.0,122.0,0.9,20.6,850.0,925.58,671.56
2018,4,23,14,15,882.0,120.5,1.0,20.4,818.0,887.75,650.83
2018,4,23,14,30,873.0,119.0,1.1,20.2,786.0,847.28,627.88
2018,4,23,14,45,847.5,122.0,1.25,20.05,743.5,801.84,601.51
2018,4,23,15,0,822.0,125.0,1.4,19.9,701.0,749.05,569.19
