Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,15,15,813.5,119.0,1.4,19.9,660.0,698.44,534.35
2018,4,23,15,30,805.0,113.0,1.4,19.9,619.0,646.2,497.12
2018,4,23,15,45,772.0,113.5,1.7,19.2,568.5,584.46,454.66
2018,4,23,16,0,739.0,114.0,2.0,18.5,518.0,524.24,410.88
2018,4,23,16,15,708.5,109.0,2.1,17.95,466.5,461.1,361.84
2018,4,23,16,30,678.0,104.0,2.2,17.4,415.0,399.93,312.42
2018,4,23,16,45,630.0,98.0,2.3,16.9,360.0,333.63,257.42
2018,4,23,17,0,582.0,92.0,2.4,16.4,305.0,272.12,204.96
2018,4,23,17,15,537.0,82.0,2.45,15.75,254.5,212.76,153.67
2018,4,23,17,30,492.0,72.0,2.5,15.1,204.0,158.58,107.21
2018,4,23,17,45,410.0,61.5,2.5,14.45,155.0,104.99,65.29
2018,4,23,18,0,328.0,51.0,2.5,13.8,106.0,60.28,35.09
2018,4,23,18,15,232.0,38.5,2.5,13.4,70.5,29.83,19.95
2018,4,23,18,30,136.0,26.0,2.5,13.0,35.0,20.43,6.63
2018,4,23,18,45,71.0,14.0,2.5,12.55,18.5,12.73,0.0
2018,4,23,19,0,6.0,2.0,2.5,12.1,2.0,0.0,0.0
2018,4,23,19,15,3.0,1.0,2.4,11.95,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,24,5,15,0.0,0.5,1.85,9.55,0.5,0.0,0.0
2018,4,24,5,30,0.0,1.0,1.9,9.8,1.0,0.91,0.0
2018,4,24,5,45,0.0,3.0,1.95,10.0,3.0,2.63,0.0
2018,4,24,6,0,0.0,5.0,2.0,10.2,5.0,4.38,0.0
2018,4,24,6,15,0.0,8.0,1.95,10.4,8.0,7.02,0.35
2018,4,24,6,30,0.0,11.0,1.9,10.6,11.0,9.66,2.73
2018,4,24,6,45,0.0,27.0,1.9,10.85,27.0,23.76,15.05
2018,4,24,7,0,0.0,43.0,1.9,11.1,43.0,37.92,27.35
2018,4,24,7,15,0.0,54.5,1.85,11.3,54.5,48.11,36.08
2018,4,24,7,30,0.0,66.0,1.8,11.5,66.0,58.33,44.71
2018,4,24,7,45,0.0,63.5,1.8,11.7,63.5,56.12,42.62
2018,4,24,8,0,0.0,61.0,1.8,11.9,61.0,53.92,40.56
2018,4,24,8,15,0.0,63.5,1.75,12.15,63.5,56.16,42.27
2018,4,24,8,30,0.0,66.0,1.7,12.4,66.0,58.4,43.97
2018,4,24,8,45,0.0,81.5,1.7,12.65,81.5,72.21,55.36
2018,4,24,9,0,0.0,97.0,1.7,12.9,97.0,86.08,66.67
2018,4,24,9,15,1.0,114.5,1.75,13.1,115.0,102.62,80.12
2018,4,24,9,30,2.0,132.0,1.8,13.3,133.0,119.34,93.61
2018,4,24,9,45,2.5,129.0,1.85,13.5,130.5,117.17,91.57
2018,4,24,10,0,3.0,126.0,1.9,13.7,128.0,115.04,89.63
2018,4,24,10,15,9.5,187.5,1.95,13.8,195.0,177.25,139.98
2018,4,24,10,30,16.0,249.0,2.0,13.9,262.0,240.8,190.25
2018,4,24,10,45,23.0,296.5,2.05,14.0,316.0,304.3,239.55
2018,4,24,11,0,30.0,344.0,2.1,14.1,370.0,359.37,281.52
2018,4,24,11,15,26.5,336.5,2.1,14.15,360.0,349.36,273.26
2018,4,24,11,30,23.0,329.0,2.1,14.2,350.0,325.28,254.58
2018,4,24,11,45,37.5,366.0,2.15,14.25,400.0,391.23,305.37
2018,4,24,12,0,52.0,403.0,2.2,14.3,450.0,443.73,344.91
2018,4,24,12,15,50.5,401.0,2.25,14.35,446.5,440.21,341.98
2018,4,24,12,30,49.0,399.0,2.3,14.4,443.0,436.36,339.16
2018,4,24,12,45,104.5,395.0,2.35,14.4,488.0,501.37,390.0
2018,4,24,13,0,160.0,391.0,2.4,14.4,533.0,549.53,427.48
2018,4,24,13,15,271.0,383.5,2.5,14.3,618.5,658.72,510.82
2018,4,24,13,30,382.0,376.0,2.6,14.2,704.0,748.43,578.17
2018,4,24,13,45,481.0,320.0,2.65,14.15,721.5,783.88,606.42
2018,4,24,14,0,580.0,264.0,2.7,14.1,739.0,800.37,621.72
2018,4,24,14,15,724.0,195.5,2.75,13.95,765.5,839.19,653.67
2018,4,24,14,30,868.0,127.0,2.8,13.8,792.0,856.59,667.46
2018,4,24,14,45,799.5,143.0,2.85,13.65,732.5,784.36,617.52
2018,4,24,15,0,731.0,159.0,2.9,13.5,673.0,717.14,569.27
2018,4,24,15,15,683.5,161.0,2.9,13.5,618.5,650.92,519.85
2018,4,24,15,30,636.0,163.0,2.9,13.5,564.0,586.85,470.92
2018,4,24,15,45,638.0,149.0,2.9,13.1,525.5,539.48,434.92
2018,4,24,16,0,640.0,135.0,2.9,12.7,487.0,490.34,396.17
2018,4,24,16,15,604.5,128.0,2.85,12.45,435.5,428.15,345.39
2018,4,24,16,30,569.0,121.0,2.8,12.2,384.0,368.73,295.56
2018,4,24,16,45,359.0,126.0,2.8,11.95,285.0,256.12,204.02
2018,4,24,17,0,149.0,131.0,2.8,11.7,186.0,165.55,131.6
2018,4,24,17,15,104.5,110.0,2.75,11.4,145.5,124.98,97.98
2018,4,24,17,30,60.0,89.0,2.7,11.1,105.0,89.23,68.75
2018,4,24,17,45,34.0,68.0,2.7,10.85,76.5,63.37,47.5
2018,4,24,18,0,8.0,47.0,2.7,10.6,48.0,41.42,29.55
2018,4,24,18,15,8.0,32.5,2.6,10.35,33.5,28.41,19.09
2018,4,24,18,30,8.0,18.0,2.5,10.1,19.0,16.0,4.83
2018,4,24,18,45,8.0,10.0,2.45,9.85,10.5,9.1,0.0
2018,4,24,19,0,8.0,2.0,2.4,9.6,2.0,0.0,0.0
2018,4,24,19,15,4.0,1.0,2.35,9.45,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.15,7.1,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,25,5,15,2.0,2.0,2.2,7.2,2.0,0.0,0.0
2018,4,25,5,30,4.0,4.0,2.3,7.4,4.0,3.64,0.0
2018,4,25,5,45,2.0,11.0,2.35,7.6,11.0,9.67,0.0
2018,4,25,6,0,0.0,18.0,2.4,7.8,18.0,15.83,8.15
2018,4,25,6,15,0.0,29.0,2.35,8.0,29.0,25.55,16.41
2018,4,25,6,30,0.0,40.0,2.3,8.2,40.0,35.28,25.16
2018,4,25,6,45,0.0,55.5,2.25,8.4,55.5,49.02,37.3
2018,4,25,7,0,0.0,71.0,2.2,8.6,71.0,62.66,49.17
2018,4,25,7,15,0.0,91.5,2.1,8.95,91.5,80.81,64.7
2018,4,25,7,30,0.0,112.0,2.0,9.3,112.0,99.14,80.11
2018,4,25,7,45,3.5,138.0,1.95,9.6,139.5,124.01,100.78
2018,4,25,8,0,7.0,164.0,1.9,9.9,167.0,149.53,121.69
2018,4,25,8,15,11.0,183.5,1.85,10.25,189.5,170.0,138.11
2018,4,25,8,30,15.0,203.0,1.8,10.6,212.0,191.0,154.78
2018,4,25,8,45,19.5,225.0,1.75,10.95,237.5,215.12,173.79
2018,4,25,9,0,24.0,247.0,1.7,11.3,263.0,239.78,192.99
2018,4,25,9,15,42.0,282.5,1.75,11.65,312.5,296.01,237.37
2018,4,25,9,30,60.0,318.0,1.8,12.0,362.0,347.21,276.9
2018,4,25,9,45,146.5,333.5,1.85,12.3,447.5,446.57,354.72
2018,4,25,10,0,233.0,349.0,1.9,12.6,533.0,553.44,435.64
2018,4,25,10,15,366.0,323.5,1.95,12.85,625.0,654.45,511.94
2018,4,25,10,30,499.0,298.0,2.0,13.1,717.0,774.81,599.55
2018,4,25,10,45,403.5,349.5,2.05,13.3,694.0,750.76,577.97
2018,4,25,11,0,308.0,401.0,2.1,13.5,671.0,709.88,545.81
2018,4,25,11,15,280.5,417.5,2.15,13.6,666.0,706.52,542.63
2018,4,25,11,30,253.0,434.0,2.2,13.7,661.0,700.96,537.57
2018,4,25,11,45,320.5,407.0,2.25,13.85,697.0,743.43,569.89
2018,4,25,12,0,388.0,380.0,2.3,14.0,733.0,784.97,600.89
2018,4,25,12,15,406.5,372.0,2.4,14.0,741.0,808.48,617.98
2018,4,25,12,30,425.0,364.0,2.5,14.0,749.0,817.04,625.12
2018,4,25,12,45,508.5,322.5,2.55,14.0,778.5,854.03,654.01
2018,4,25,13,0,592.0,281.0,2.6,14.0,808.0,888.89,680.95
2018,4,25,13,15,702.0,224.0,2.65,13.95,837.5,927.6,710.69
2018,4,25,13,30,812.0,167.0,2.7,13.9,867.0,951.14,727.68
2018,4,25,13,45,845.5,146.0,2.75,13.8,857.0,939.92,721.18
2018,4,25,14,0,879.0,125.0,2.8,13.7,847.0,915.31,705.8
2018,4,25,14,15,877.5,120.0,2.9,13.6,818.0,880.8,683.9
2018,4,25,14,30,876.0,115.0,3.0,13.5,789.0,843.17,659.57
2018,4,25,14,45,864.0,113.5,3.05,13.35,751.0,797.88,629.2
2018,4,25,15,0,852.0,112.0,3.1,13.2,713.0,755.35,600.46
2018,4,25,15,15,837.0,109.5,3.1,13.2,670.0,702.61,561.97
2018,4,25,15,30,822.0,107.0,3.1,13.2,627.0,648.76,520.98
2018,4,25,15,45,800.5,104.0,3.2,12.8,579.0,589.71,475.9
2018,4,25,16,0,779.0,101.0,3.3,12.4,531.0,530.82,429.35
2018,4,25,16,15,749.5,98.5,3.35,12.2,480.5,469.03,378.44
2018,4,25,16,30,720.0,96.0,3.4,12.0,430.0,408.21,326.71
2018,4,25,16,45,660.0,94.5,3.4,11.75,372.5,339.67,267.72
2018,4,25,17,0,600.0,93.0,3.4,11.5,315.0,277.13,212.84
2018,4,25,17,15,477.0,90.5,3.35,11.2,250.0,202.15,149.76
2018,4,25,17,30,354.0,88.0,3.3,10.9,185.0,144.58,103.15
2018,4,25,17,45,292.5,73.5,3.25,10.55,142.0,98.91,66.45
2018,4,25,18,0,231.0,59.0,3.2,10.2,99.0,61.05,39.46
2018,4,25,18,15,160.5,43.0,3.1,10.0,66.5,34.26,24.27
2018,4,25,18,30,90.0,27.0,3.0,9.8,34.0,21.82,9.48
2018,4,25,18,45,48.5,14.5,2.9,9.55,18.0,13.19,0.0
2018,4,25,19,0,7.0,2.0,2.8,9.3,2.0,0.0,0.0
2018,4,25,19,15,3.5,1.0,2.8,9.2,1.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.1,8.35,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.05,8.2,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.75,7.95,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.6,7.55,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.6,7.25,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.6,7.15,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,4,26,5,15,3.0,2.0,2.7,7.35,2.0,0.0,0.0
2018,4,26,5,30,6.0,4.0,2.8,7.6,4.0,3.64,0.0
2018,4,26,5,45,3.0,8.0,2.95,7.85,8.0,7.16,0.0
2018,4,26,6,0,0.0,12.0,3.1,8.1,12.0,10.54,3.56
2018,4,26,6,15,0.0,18.5,3.15,8.3,18.5,16.26,8.4
2018,4,26,6,30,0.0,25.0,3.2,8.5,25.0,22.0,13.57
2018,4,26,6,45,0.0,35.0,3.2,8.75,35.0,30.83,21.38
2018,4,26,7,0,0.0,45.0,3.2,9.0,45.0,39.69,29.11
2018,4,26,7,15,0.0,55.5,3.2,9.2,55.5,49.0,37.13
2018,4,26,7,30,0.0,66.0,3.2,9.4,66.0,58.33,45.05
2018,4,26,7,45,0.0,79.5,3.2,9.6,79.5,70.35,55.18
2018,4,26,8,0,0.0,93.0,3.2,9.8,93.0,82.39,65.21
2018,4,26,8,15,4.0,139.5,3.2,10.05,142.0,126.32,102.04
2018,4,26,8,30,8.0,186.0,3.2,10.3,191.0,171.25,139.05
2018,4,26,8,45,10.5,203.5,3.2,10.55,210.5,189.47,153.51
2018,4,26,9,0,13.0,221.0,3.2,10.8,230.0,208.0,168.16
2018,4,26,9,15,13.0,228.0,3.25,11.05,237.5,215.24,173.5
2018,4,26,9,30,13.0,235.0,3.3,11.3,245.0,222.45,178.83
2018,4,26,9,45,15.0,252.5,3.3,11.5,264.0,241.07,193.39
2018,4,26,10,0,17.0,270.0,3.3,11.7,283.0,259.87,207.98
2018,4,26,10,15,44.0,315.5,3.35,11.85,352.0,338.78,270.86
2018,4,26,10,30,71.0,361.0,3.4,12.0,421.0,410.54,326.8
2018,4,26,10,45,255.0,344.0,3.5,12.15,566.5,593.68,471.59
2018,4,26,11,0,439.0,327.0,3.6,12.3,712.0,772.18,606.53
2018,4,26,11,15,524.0,297.5,3.65,12.4,764.5,834.18,652.13
2018,4,26,11,30,609.0,268.0,3.7,12.5,817.0,899.13,699.94
2018,4,26,11,45,676.0,240.5,3.8,12.6,853.5,944.55,733.21
2018,4,26,12,0,743.0,213.0,3.9,12.7,890.0,986.77,762.62
2018,4,26,12,15,835.0,165.5,3.95,12.7,925.0,1022.73,787.56
2018,4,26,12,30,927.0,118.0,4.0,12.7,960.0,1051.11,807.3
2018,4,26,12,45,834.0,164.0,4.05,12.7,916.0,1009.84,779.13
2018,4,26,13,0,741.0,210.0,4.1,12.7,872.0,962.5,747.06
2018,4,26,13,15,635.5,256.5,4.1,12.7,816.5,894.76,698.71
2018,4,26,13,30,530.0,303.0,4.1,12.7,761.0,824.42,646.1
2018,4,26,13,45,585.5,267.0,4.15,12.65,760.0,827.22,651.13
2018,4,26,14,0,641.0,231.0,4.2,12.6,759.0,823.26,650.78
2018,4,26,14,15,735.5,183.5,4.2,12.55,767.5,834.23,661.15
2018,4,26,14,30,830.0,136.0,4.2,12.5,776.0,832.07,660.71
2018,4,26,14,45,830.5,128.5,4.2,12.45,742.5,791.39,632.16
2018,4,26,15,0,831.0,121.0,4.2,12.4,709.0,747.88,601.5
2018,4,26,15,15,836.0,111.5,4.2,12.4,672.5,702.77,567.89
2018,4,26,15,30,841.0,102.0,4.2,12.4,636.0,654.72,530.86
2018,4,26,15,45,786.5,108.5,4.2,12.15,578.5,584.84,475.74
2018,4,26,16,0,732.0,115.0,4.2,11.9,521.0,518.3,421.94
2018,4,26,16,15,560.0,139.5,4.2,11.7,433.0,415.78,338.16
2018,4,26,16,30,388.0,164.0,4.2,11.5,345.0,326.64,264.76
2018,4,26,16,45,389.0,143.5,4.15,11.3,306.5,282.01,225.95
2018,4,26,17,0,390.0,123.0,4.1,11.1,268.0,236.9,185.57
2018,4,26,17,15,361.0,106.5,4.05,10.85,225.0,187.68,142.09
2018,4,26,17,30,332.0,90.0,4.0,10.6,182.0,141.92,102.05
2018,4,26,17,45,333.0,72.5,3.9,10.3,148.0,102.46,67.81
2018,4,26,18,0,334.0,55.0,3.8,10.0,114.0,63.01,38.09
2018,4,26,18,15,275.0,42.5,3.75,9.8,80.5,32.93,23.19
2018,4,26,18,30,216.0,30.0,3.7,9.6,47.0,23.63,11.48
2018,4,26,18,45,113.5,16.0,3.6,9.4,24.5,14.55,0.0
2018,4,26,19,0,11.0,2.0,3.5,9.2,2.0,0.0,0.0
2018,4,26,19,15,5.5,1.0,3.55,9.2,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.65,9.2,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.75,9.2,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.9,9.25,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,4.05,9.35,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.15,9.45,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.15,9.95,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,27,5,15,38.5,6.5,1.8,10.4,7.5,0.0,0.0
2018,4,27,5,30,77.0,13.0,1.8,10.8,15.0,11.82,0.0
2018,4,27,5,45,203.0,27.0,1.8,11.15,48.0,21.28,8.26
2018,4,27,6,0,329.0,41.0,1.8,11.5,81.0,33.67,23.55
2018,4,27,6,15,423.5,50.0,1.9,11.8,127.0,60.5,34.59
2018,4,27,6,30,518.0,59.0,2.0,12.1,173.0,108.71,64.86
2018,4,27,6,45,453.0,78.0,2.05,12.35,197.0,148.5,101.25
2018,4,27,7,0,388.0,97.0,2.1,12.6,221.0,181.62,134.35
2018,4,27,7,15,242.5,127.0,2.1,12.8,209.0,189.63,148.24
2018,4,27,7,30,97.0,157.0,2.1,13.0,197.0,178.84,143.63
2018,4,27,7,45,179.0,172.5,2.1,13.2,258.5,234.69,189.12
2018,4,27,8,0,261.0,188.0,2.1,13.4,320.0,304.62,245.84
2018,4,27,8,15,374.0,187.0,2.15,13.55,397.0,386.83,311.96
2018,4,27,8,30,487.0,186.0,2.2,13.7,474.0,474.83,381.63
2018,4,27,8,45,559.0,178.0,2.2,13.9,533.0,544.57,435.6
2018,4,27,9,0,631.0,170.0,2.2,14.1,592.0,615.87,489.73
2018,4,27,9,15,695.0,161.5,2.25,14.2,652.5,685.21,541.56
2018,4,27,9,30,759.0,153.0,2.3,14.3,713.0,757.51,594.46
2018,4,27,9,45,724.5,174.0,2.3,14.4,729.0,782.63,610.52
2018,4,27,10,0,690.0,195.0,2.3,14.5,745.0,802.47,622.92
2018,4,27,10,15,704.0,199.0,2.35,14.6,777.0,842.95,650.7
2018,4,27,10,30,718.0,203.0,2.4,14.7,809.0,881.51,676.5
2018,4,27,10,45,760.5,190.5,2.4,14.8,847.0,927.57,706.81
2018,4,27,11,0,803.0,178.0,2.4,14.9,885.0,966.03,731.57
2018,4,27,11,15,826.0,169.5,2.45,14.95,906.5,994.04,749.88
2018,4,27,11,30,849.0,161.0,2.5,15.0,928.0,1019.03,766.29
2018,4,27,11,45,862.5,156.5,2.5,15.05,940.0,1035.43,776.51
2018,4,27,12,0,876.0,152.0,2.5,15.1,952.0,1035.98,776.42
2018,4,27,12,15,872.0,154.0,2.55,15.1,949.5,1034.16,775.74
2018,4,27,12,30,868.0,156.0,2.6,15.1,947.0,1041.11,781.03
2018,4,27,12,45,861.0,158.5,2.65,15.1,936.0,1029.5,774.01
2018,4,27,13,0,854.0,161.0,2.7,15.1,925.0,1014.31,764.86
2018,4,27,13,15,850.5,159.5,2.8,15.05,908.5,994.95,753.59
2018,4,27,13,30,847.0,158.0,2.9,15.0,892.0,972.17,739.98
2018,4,27,13,45,840.5,156.0,2.95,14.95,867.5,942.84,721.4
2018,4,27,14,0,834.0,154.0,3.0,14.9,843.0,910.5,700.67
2018,4,27,14,15,825.5,151.5,3.1,14.8,812.0,873.12,676.72
2018,4,27,14,30,817.0,149.0,3.2,14.7,781.0,833.24,650.69
2018,4,27,14,45,805.5,145.5,3.25,14.6,743.5,787.75,619.98
2018,4,27,15,0,794.0,142.0,3.3,14.5,706.0,740.45,586.84
2018,4,27,15,15,777.0,139.0,3.3,14.5,663.0,688.29,548.11
2018,4,27,15,30,760.0,136.0,3.3,14.5,620.0,636.61,508.8
2018,4,27,15,45,740.5,131.5,3.35,14.2,574.0,579.85,465.32
2018,4,27,16,0,721.0,127.0,3.4,13.9,528.0,523.21,420.56
2018,4,27,16,15,696.5,120.5,3.4,13.65,478.5,462.65,371.11
2018,4,27,16,30,672.0,114.0,3.4,13.4,429.0,403.43,321.22
2018,4,27,16,45,637.0,107.0,3.4,13.2,377.5,341.54,267.85
2018,4,27,17,0,602.0,100.0,3.4,13.0,326.0,282.88,216.05
2018,4,27,17,15,553.0,91.5,3.35,12.7,274.5,222.97,163.37
2018,4,27,17,30,504.0,83.0,3.3,12.4,223.0,168.7,116.34
2018,4,27,17,45,434.0,72.5,3.2,12.15,175.0,113.9,72.55
2018,4,27,18,0,364.0,62.0,3.1,11.9,127.0,70.03,42.91
2018,4,27,18,15,261.5,47.5,2.95,11.6,86.5,36.76,26.41
2018,4,27,18,30,159.0,33.0,2.8,11.3,46.0,25.91,13.68
2018,4,27,18,45,84.5,18.5,2.7,11.05,25.0,16.83,0.0
2018,4,27,19,0,10.0,4.0,2.6,10.8,4.0,0.0,0.0
2018,4,27,19,15,5.0,2.0,2.55,10.75,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,28,5,15,26.5,6.0,2.1,10.55,7.0,0.0,0.0
2018,4,28,5,30,53.0,12.0,2.2,10.9,14.0,10.91,0.0
2018,4,28,5,45,147.0,28.0,2.25,11.2,44.0,21.96,9.77
2018,4,28,6,0,241.0,44.0,2.3,11.5,74.0,34.05,23.98
2018,4,28,6,15,256.5,58.5,2.45,11.75,104.0,58.89,37.61
2018,4,28,6,30,272.0,73.0,2.6,12.0,134.0,92.7,61.99
2018,4,28,6,45,212.5,99.0,2.75,12.25,154.0,124.36,91.57
2018,4,28,7,0,153.0,125.0,2.9,12.5,174.0,147.51,114.67
2018,4,28,7,15,182.5,144.0,2.95,12.65,213.0,184.61,146.06
2018,4,28,7,30,212.0,163.0,3.0,12.8,252.0,228.4,183.0
2018,4,28,7,45,220.0,181.5,3.05,12.95,284.0,263.82,213.01
2018,4,28,8,0,228.0,200.0,3.1,13.1,316.0,299.95,243.05
2018,4,28,8,15,206.5,224.5,3.15,13.25,337.5,321.08,260.31
2018,4,28,8,30,185.0,249.0,3.2,13.4,359.0,344.42,278.68
2018,4,28,8,45,106.5,249.0,3.2,13.5,313.5,305.67,246.53
2018,4,28,9,0,28.0,249.0,3.2,13.6,268.0,250.73,200.75
2018,4,28,9,15,42.5,284.0,3.25,13.7,314.5,296.99,237.54
2018,4,28,9,30,57.0,319.0,3.3,13.8,361.0,344.85,274.85
2018,4,28,9,45,64.0,341.0,3.35,13.95,390.5,375.18,297.9
2018,4,28,10,0,71.0,363.0,3.4,14.1,420.0,406.0,321.17
2018,4,28,10,15,87.0,384.0,3.45,14.15,456.0,444.1,350.27
2018,4,28,10,30,103.0,405.0,3.5,14.2,492.0,482.99,379.67
2018,4,28,10,45,177.0,417.5,3.55,14.25,571.5,580.97,454.81
2018,4,28,11,0,251.0,430.0,3.6,14.3,651.0,682.27,530.35
2018,4,28,11,15,383.0,382.0,3.65,14.35,725.5,767.27,595.37
2018,4,28,11,30,515.0,334.0,3.7,14.4,800.0,867.73,669.86
2018,4,28,11,45,706.0,237.5,3.7,14.45,881.0,968.96,744.63
2018,4,28,12,0,897.0,141.0,3.7,14.5,962.0,1044.98,795.71
2018,4,28,12,15,901.5,137.5,3.75,14.45,961.5,1046.24,796.42
2018,4,28,12,30,906.0,134.0,3.8,14.4,961.0,1043.69,795.32
2018,4,28,12,45,910.5,129.0,3.85,14.35,953.0,1035.81,790.73
2018,4,28,13,0,915.0,124.0,3.9,14.3,945.0,1024.04,783.61
2018,4,28,13,15,645.0,235.0,3.95,14.25,808.5,880.16,683.74
2018,4,28,13,30,375.0,346.0,4.0,14.2,672.0,707.3,553.38
2018,4,28,13,45,218.5,340.0,4.0,14.1,528.5,548.02,432.76
2018,4,28,14,0,62.0,334.0,4.0,14.0,385.0,372.54,295.0
2018,4,28,14,15,46.0,306.0,4.0,13.85,343.0,328.68,261.4
2018,4,28,14,30,30.0,278.0,4.0,13.7,301.0,286.01,227.91
2018,4,28,14,45,104.5,275.5,4.0,13.6,350.5,349.18,280.67
2018,4,28,15,0,179.0,273.0,4.0,13.5,400.0,395.67,319.27
2018,4,28,15,15,472.0,199.0,4.0,13.5,507.0,533.17,432.0
2018,4,28,15,30,765.0,125.0,4.0,13.5,614.0,626.77,506.45
2018,4,28,15,45,739.5,123.5,4.0,13.2,567.5,570.22,461.38
2018,4,28,16,0,714.0,122.0,4.0,12.9,521.0,513.55,415.8
2018,4,28,16,15,663.0,121.5,3.95,12.75,465.0,446.56,360.53
2018,4,28,16,30,612.0,121.0,3.9,12.6,409.0,383.78,307.47
2018,4,28,16,45,581.0,110.5,3.9,12.45,358.5,323.63,255.36
2018,4,28,17,0,550.0,100.0,3.9,12.3,308.0,266.38,204.63
2018,4,28,17,15,559.0,86.5,3.75,12.05,270.5,219.24,160.56
2018,4,28,17,30,568.0,73.0,3.6,11.8,233.0,170.57,115.46
2018,4,28,17,45,494.0,65.0,3.5,11.6,183.0,115.84,71.77
2018,4,28,18,0,420.0,57.0,3.4,11.4,133.0,70.44,41.76
2018,4,28,18,15,253.0,44.0,3.3,11.2,85.5,33.96,24.08
2018,4,28,18,30,86.0,31.0,3.2,11.0,38.0,24.87,13.44
2018,4,28,18,45,48.0,17.0,3.05,10.85,20.5,15.46,0.0
2018,4,28,19,0,10.0,3.0,2.9,10.7,3.0,0.0,0.0
2018,4,28,19,15,5.0,1.5,2.9,10.6,1.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,29,5,15,30.5,7.5,2.65,10.3,8.5,0.0,0.0
2018,4,29,5,30,61.0,15.0,2.8,10.5,17.0,13.64,0.0
2018,4,29,5,45,112.5,30.0,2.95,10.65,41.5,24.13,12.2
2018,4,29,6,0,164.0,45.0,3.1,10.8,66.0,35.77,25.63
2018,4,29,6,15,246.0,57.5,3.15,11.0,105.5,57.76,37.0
2018,4,29,6,30,328.0,70.0,3.2,11.2,145.0,96.41,62.92
2018,4,29,6,45,192.0,94.0,3.3,11.35,140.5,116.6,86.25
2018,4,29,7,0,56.0,118.0,3.4,11.5,136.0,117.19,93.06
2018,4,29,7,15,76.0,133.0,3.45,11.7,162.0,141.0,112.97
2018,4,29,7,30,96.0,148.0,3.5,11.9,188.0,170.16,137.42
2018,4,29,7,45,63.0,138.0,3.55,12.1,165.5,150.93,121.95
2018,4,29,8,0,30.0,128.0,3.6,12.3,143.0,130.29,104.75
2018,4,29,8,15,75.5,179.5,3.6,12.5,223.0,204.01,165.9
2018,4,29,8,30,121.0,231.0,3.6,12.7,303.0,289.73,235.56
2018,4,29,8,45,71.0,222.5,3.65,12.9,265.5,250.61,202.76
2018,4,29,9,0,21.0,214.0,3.7,13.1,228.0,206.75,165.86
2018,4,29,9,15,28.5,237.0,3.7,13.25,257.5,241.33,193.58
2018,4,29,9,30,36.0,260.0,3.7,13.4,287.0,271.02,216.95
2018,4,29,9,45,154.0,308.0,3.7,13.55,430.5,425.68,341.08
2018,4,29,10,0,272.0,356.0,3.7,13.7,574.0,590.83,468.04
2018,4,29,10,15,416.0,317.5,3.7,13.75,664.5,701.06,552.29
2018,4,29,10,30,560.0,279.0,3.7,13.8,755.0,807.95,632.45
2018,4,29,10,45,656.5,239.5,3.7,13.85,810.5,878.0,683.79
2018,4,29,11,0,753.0,200.0,3.7,13.9,866.0,945.17,730.54
2018,4,29,11,15,826.0,165.5,3.75,13.95,906.5,987.81,759.33
2018,4,29,11,30,899.0,131.0,3.8,14.0,947.0,1024.3,783.94
2018,4,29,11,45,901.0,130.5,3.8,14.05,953.0,1033.45,789.48
2018,4,29,12,0,903.0,130.0,3.8,14.1,959.0,1038.88,792.83
2018,4,29,12,15,906.5,127.5,3.8,14.1,958.5,1040.05,793.58
2018,4,29,12,30,910.0,125.0,3.8,14.1,958.0,1037.42,791.89
2018,4,29,12,45,876.0,139.0,3.85,14.1,934.0,1010.43,774.0
2018,4,29,13,0,842.0,153.0,3.9,14.1,910.0,991.75,762.04
2018,4,29,13,15,876.5,133.5,3.9,14.15,908.5,980.39,754.68
2018,4,29,13,30,911.0,114.0,3.9,14.2,907.0,975.27,751.7
2018,4,29,13,45,906.5,112.5,3.95,14.2,883.0,947.45,733.37
2018,4,29,14,0,902.0,111.0,4.0,14.2,859.0,916.36,712.84
2018,4,29,14,15,895.5,108.5,4.0,14.15,828.0,879.44,687.91
2018,4,29,14,30,889.0,106.0,4.0,14.1,797.0,839.69,660.81
2018,4,29,14,45,879.5,104.5,4.05,14.1,760.5,796.01,630.71
2018,4,29,15,0,870.0,103.0,4.1,14.1,724.0,750.15,598.67
2018,4,29,15,15,856.5,100.0,4.1,14.1,681.0,698.1,560.54
2018,4,29,15,30,843.0,97.0,4.1,14.1,638.0,647.48,521.38
2018,4,29,15,45,825.5,94.0,4.2,13.9,591.0,590.08,476.7
2018,4,29,16,0,808.0,91.0,4.3,13.7,544.0,532.4,430.38
2018,4,29,16,15,785.0,87.0,4.3,13.5,494.0,471.09,379.35
2018,4,29,16,30,762.0,83.0,4.3,13.3,444.0,410.73,327.49
2018,4,29,16,45,731.0,79.0,4.3,13.15,392.5,348.74,272.84
2018,4,29,17,0,700.0,75.0,4.3,13.0,341.0,287.75,217.89
2018,4,29,17,15,654.5,69.5,4.25,12.7,289.0,225.96,162.45
2018,4,29,17,30,609.0,64.0,4.2,12.4,237.0,169.15,112.33
2018,4,29,17,45,541.0,57.5,4.15,12.1,187.5,114.07,68.15
2018,4,29,18,0,473.0,51.0,4.1,11.8,138.0,67.41,37.63
2018,4,29,18,15,366.5,41.5,3.95,11.55,96.0,33.48,23.68
2018,4,29,18,30,260.0,32.0,3.8,11.3,54.0,26.8,15.34
2018,4,29,18,45,144.0,18.5,3.7,11.0,29.5,16.83,0.0
2018,4,29,19,0,28.0,5.0,3.6,10.7,5.0,0.0,0.0
2018,4,29,19,15,14.0,2.5,3.45,10.6,2.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,30,5,15,30.5,7.5,2.95,9.05,8.5,0.0,0.0
2018,4,30,5,30,61.0,15.0,3.1,9.3,17.0,13.64,0.0
2018,4,30,5,45,129.5,30.0,3.2,9.55,44.0,23.43,12.42
2018,4,30,6,0,198.0,45.0,3.3,9.8,71.0,34.61,24.81
2018,4,30,6,15,244.0,61.0,3.25,10.05,107.5,60.64,39.62
2018,4,30,6,30,290.0,77.0,3.2,10.3,144.0,98.25,66.39
2018,4,30,6,45,343.0,90.5,3.2,10.5,189.5,140.81,100.51
2018,4,30,7,0,396.0,104.0,3.2,10.7,235.0,189.89,142.31
2018,4,30,7,15,330.0,132.0,3.1,11.0,253.5,220.01,172.48
2018,4,30,7,30,264.0,160.0,3.0,11.3,272.0,244.03,195.89
2018,4,30,7,45,265.0,185.0,2.9,11.55,309.5,285.43,231.14
2018,4,30,8,0,266.0,210.0,2.8,11.8,347.0,326.8,265.33
2018,4,30,8,15,288.0,229.5,2.75,12.0,391.0,374.03,303.48
2018,4,30,8,30,310.0,249.0,2.7,12.2,435.0,423.17,342.33
2018,4,30,8,45,373.0,251.0,2.6,12.4,492.0,483.25,389.42
2018,4,30,9,0,436.0,253.0,2.5,12.6,549.0,556.76,445.57
2018,4,30,9,15,397.0,282.5,2.55,12.75,564.0,570.58,454.62
2018,4,30,9,30,358.0,312.0,2.6,12.9,579.0,588.36,466.48
2018,4,30,9,45,505.0,270.0,2.65,13.05,666.0,692.93,546.59
2018,4,30,10,0,652.0,228.0,2.7,13.2,753.0,800.36,626.26
2018,4,30,10,15,614.5,255.5,2.75,13.3,763.5,816.84,635.62
2018,4,30,10,30,577.0,283.0,2.8,13.4,774.0,826.45,640.82
2018,4,30,10,45,736.5,208.5,2.8,13.5,851.5,920.62,709.15
2018,4,30,11,0,896.0,134.0,2.8,13.6,929.0,996.91,759.74
2018,4,30,11,15,899.0,134.5,2.85,13.65,942.5,1015.27,771.24
2018,4,30,11,30,902.0,135.0,2.9,13.7,956.0,1030.03,780.96
2018,4,30,11,45,903.0,135.0,2.9,13.75,961.5,1038.67,786.21
2018,4,30,12,0,904.0,135.0,2.9,13.8,967.0,1043.56,789.13
2018,4,30,12,15,903.0,135.5,2.95,13.85,965.0,1043.2,789.17
2018,4,30,12,30,902.0,136.0,3.0,13.9,963.0,1039.08,786.86
2018,4,30,12,45,899.0,135.5,3.1,13.95,953.0,1028.28,780.63
2018,4,30,13,0,896.0,135.0,3.2,14.0,943.0,1013.83,772.03
2018,4,30,13,15,891.0,135.0,3.3,14.0,925.5,994.38,760.2
2018,4,30,13,30,886.0,135.0,3.4,14.0,908.0,971.5,746.02
2018,4,30,13,45,879.5,133.5,3.5,14.0,883.0,942.49,727.53
2018,4,30,14,0,873.0,132.0,3.6,14.0,858.0,910.41,706.77
2018,4,30,14,15,863.5,130.5,3.7,13.95,826.5,872.86,682.08
2018,4,30,14,30,854.0,129.0,3.8,13.9,795.0,839.35,660.05
2018,4,30,14,45,842.0,127.0,3.9,13.85,757.5,793.79,628.95
2018,4,30,15,0,830.0,125.0,4.0,13.8,720.0,746.36,596.03
2018,4,30,15,15,814.5,122.0,4.0,13.8,677.0,693.92,556.58
2018,4,30,15,30,799.0,119.0,4.0,13.8,634.0,640.48,515.45
2018,4,30,15,45,778.5,115.5,4.2,13.6,586.5,582.9,470.97
2018,4,30,16,0,758.0,112.0,4.4,13.4,539.0,525.29,425.06
2018,4,30,16,15,731.0,108.0,4.5,13.2,489.0,464.34,374.65
2018,4,30,16,30,704.0,104.0,4.6,13.0,439.0,404.89,323.87
2018,4,30,16,45,668.5,98.5,4.65,12.8,387.0,342.75,269.55
2018,4,30,17,0,633.0,93.0,4.7,12.6,335.0,283.8,216.84
2018,4,30,17,15,583.5,86.0,4.7,12.3,283.5,223.59,163.34
2018,4,30,17,30,534.0,79.0,4.7,12.0,232.0,168.99,115.66
2018,4,30,17,45,462.5,70.0,4.65,11.65,183.0,115.95,73.38
2018,4,30,18,0,391.0,61.0,4.6,11.3,134.0,69.85,42.33
2018,4,30,18,15,284.5,48.0,4.5,11.0,92.5,37.06,26.91
2018,4,30,18,30,178.0,35.0,4.4,10.7,51.0,27.41,16.26
2018,4,30,18,45,94.0,19.5,4.3,10.45,27.5,17.74,0.0
2018,4,30,19,0,10.0,4.0,4.2,10.2,4.0,3.64,0.0
2018,4,30,19,15,5.0,2.0,4.15,10.1,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,4.05,9.9,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.35,9.2,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,1,5,15,32.0,8.5,2.5,8.15,10.0,7.73,0.0
2018,5,1,5,30,64.0,17.0,2.6,8.5,20.0,15.46,0.0
2018,5,1,5,45,145.5,32.0,2.65,8.9,49.0,25.0,14.22
2018,5,1,6,0,227.0,47.0,2.7,9.3,78.0,36.17,26.33
2018,5,1,6,15,325.0,59.5,2.75,9.6,124.5,63.39,39.72
2018,5,1,6,30,423.0,72.0,2.8,9.9,171.0,108.88,69.74
2018,5,1,6,45,507.5,78.5,2.85,10.2,226.5,161.15,110.65
2018,5,1,7,0,592.0,85.0,2.9,10.5,282.0,221.68,161.78
2018,5,1,7,15,635.5,90.5,2.9,10.9,334.5,278.99,212.97
2018,5,1,7,30,679.0,96.0,2.9,11.3,387.0,340.78,267.59
2018,5,1,7,45,711.0,100.0,2.95,11.65,438.5,400.47,319.77
2018,5,1,8,0,743.0,104.0,3.0,12.0,490.0,462.57,372.44
2018,5,1,8,15,766.5,108.0,3.0,12.35,539.5,522.52,421.76
2018,5,1,8,30,790.0,112.0,3.0,12.7,589.0,582.63,469.61
2018,5,1,8,45,808.0,115.0,3.0,13.0,634.5,638.68,513.02
2018,5,1,9,0,826.0,118.0,3.0,13.3,680.0,694.27,554.81
2018,5,1,9,15,843.0,118.5,2.95,13.55,721.5,745.82,592.33
2018,5,1,9,30,860.0,119.0,2.9,13.8,763.0,796.15,626.42
2018,5,1,9,45,875.0,118.0,2.9,14.1,799.0,835.88,652.58
2018,5,1,10,0,890.0,117.0,2.9,14.4,835.0,878.97,680.88
2018,5,1,10,15,896.5,119.0,2.85,14.55,863.5,915.35,704.15
2018,5,1,10,30,903.0,121.0,2.8,14.7,892.0,948.76,725.18
2018,5,1,10,45,908.0,122.0,2.75,14.9,913.5,976.63,742.15
2018,5,1,11,0,913.0,123.0,2.7,15.1,935.0,1001.14,756.78
2018,5,1,11,15,915.0,124.5,2.7,15.25,948.5,1019.75,768.08
2018,5,1,11,30,917.0,126.0,2.7,15.4,962.0,1034.68,777.03
2018,5,1,11,45,917.5,126.5,2.7,15.5,968.0,1043.39,782.12
2018,5,1,12,0,918.0,127.0,2.7,15.6,974.0,1048.31,784.86
2018,5,1,12,15,920.0,126.0,2.75,15.65,973.0,1049.42,785.91
2018,5,1,12,30,922.0,125.0,2.8,15.7,972.0,1046.69,784.57
2018,5,1,12,45,924.0,121.5,2.9,15.7,963.0,1037.62,779.8
2018,5,1,13,0,926.0,118.0,3.0,15.7,954.0,1024.69,772.55
2018,5,1,13,15,921.5,117.5,3.1,15.65,936.5,1004.74,760.75
2018,5,1,13,30,917.0,117.0,3.2,15.6,919.0,981.24,746.56
2018,5,1,13,45,911.0,116.0,3.3,15.55,894.0,952.45,728.66
2018,5,1,14,0,905.0,115.0,3.4,15.5,869.0,920.45,708.42
2018,5,1,14,15,782.0,166.5,3.55,15.35,801.0,845.84,658.34
2018,5,1,14,30,659.0,218.0,3.7,15.2,733.0,771.66,605.54
2018,5,1,14,45,689.5,193.0,3.8,15.1,709.0,743.15,586.99
2018,5,1,15,0,720.0,168.0,3.9,15.0,685.0,709.68,563.91
2018,5,1,15,15,718.5,155.0,3.9,15.0,645.0,661.16,527.79
2018,5,1,15,30,717.0,142.0,3.9,15.0,605.0,610.72,489.4
2018,5,1,15,45,719.5,127.0,4.1,14.55,562.5,558.9,450.14
2018,5,1,16,0,722.0,112.0,4.3,14.1,520.0,505.1,407.91
2018,5,1,16,15,723.0,103.0,4.35,13.75,480.0,454.72,366.03
2018,5,1,16,30,724.0,94.0,4.4,13.4,440.0,402.83,321.25
2018,5,1,16,45,697.5,90.0,4.45,13.1,392.0,344.45,269.86
2018,5,1,17,0,671.0,86.0,4.5,12.8,344.0,288.1,219.01
2018,5,1,17,15,622.0,80.0,4.45,12.4,291.5,226.8,164.41
2018,5,1,17,30,573.0,74.0,4.4,12.0,239.0,170.94,115.55
2018,5,1,17,45,501.5,66.0,4.35,11.65,189.5,116.45,72.1
2018,5,1,18,0,430.0,58.0,4.3,11.3,140.0,70.91,42.15
2018,5,1,18,15,323.0,47.0,4.15,11.0,98.0,36.33,26.33
2018,5,1,18,30,216.0,36.0,4.0,10.7,56.0,28.23,17.25
2018,5,1,18,45,117.5,20.5,3.85,10.45,30.5,16.27,0.0
2018,5,1,19,0,19.0,5.0,3.7,10.2,5.0,4.55,0.0
2018,5,1,19,15,9.5,2.5,3.6,10.05,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,2,5,15,45.0,9.5,1.35,9.55,11.5,8.64,0.0
2018,5,2,5,30,90.0,19.0,1.4,9.8,23.0,17.28,0.0
2018,5,2,5,45,205.5,34.0,1.5,10.05,58.5,26.64,15.91
2018,5,2,6,0,321.0,49.0,1.6,10.3,94.0,37.9,27.83
2018,5,2,6,15,339.5,61.5,1.6,10.5,126.5,65.88,41.24
2018,5,2,6,30,358.0,74.0,1.6,10.7,159.0,103.48,67.72
2018,5,2,6,45,326.0,96.0,1.55,10.9,188.0,142.67,102.49
2018,5,2,7,0,294.0,118.0,1.5,11.1,217.0,176.16,133.83
2018,5,2,7,15,355.5,130.0,1.5,11.3,269.5,228.47,177.78
2018,5,2,7,30,417.0,142.0,1.5,11.5,322.0,286.04,226.14
2018,5,2,7,45,349.0,171.0,1.45,11.7,334.5,307.32,246.17
2018,5,2,8,0,281.0,200.0,1.4,11.9,347.0,324.13,260.97
2018,5,2,8,15,197.5,234.5,1.4,12.2,342.5,324.6,261.34
2018,5,2,8,30,114.0,269.0,1.4,12.5,338.0,320.51,256.95
2018,5,2,8,45,159.0,291.0,1.35,12.8,395.0,377.63,301.36
2018,5,2,9,0,204.0,313.0,1.3,13.1,452.0,438.93,347.71
2018,5,2,9,15,243.5,327.0,1.35,13.35,503.0,500.86,393.89
2018,5,2,9,30,283.0,341.0,1.4,13.6,554.0,557.66,435.53
2018,5,2,9,45,270.5,358.0,1.4,13.8,569.0,577.6,448.44
2018,5,2,10,0,258.0,375.0,1.4,14.0,584.0,595.69,460.14
2018,5,2,10,15,185.5,388.5,1.45,14.2,541.5,544.66,420.8
2018,5,2,10,30,113.0,402.0,1.5,14.4,499.0,499.21,385.34
2018,5,2,10,45,130.0,421.0,1.55,14.6,535.0,538.15,414.09
2018,5,2,11,0,147.0,440.0,1.6,14.8,571.0,577.3,442.06
2018,5,2,11,15,137.5,442.0,1.65,14.95,566.0,573.65,438.6
2018,5,2,11,30,128.0,444.0,1.7,15.1,561.0,568.93,434.75
2018,5,2,11,45,94.0,414.5,1.75,15.2,500.5,492.93,378.87
2018,5,2,12,0,60.0,385.0,1.8,15.3,440.0,430.05,331.94
2018,5,2,12,15,117.0,415.0,1.85,15.35,522.5,531.18,408.6
2018,5,2,12,30,174.0,445.0,1.9,15.4,605.0,617.09,471.52
2018,5,2,12,45,157.0,445.5,1.95,15.45,589.0,598.93,457.57
2018,5,2,13,0,140.0,446.0,2.0,15.5,573.0,580.2,444.0
2018,5,2,13,15,107.0,427.5,2.05,15.45,523.5,513.62,395.46
2018,5,2,13,30,74.0,409.0,2.1,15.4,474.0,461.42,356.86
2018,5,2,13,45,196.5,358.0,2.15,15.4,524.0,531.22,413.67
2018,5,2,14,0,319.0,307.0,2.2,15.4,574.0,592.33,462.31
2018,5,2,14,15,606.0,207.0,2.25,15.3,690.5,740.38,576.56
2018,5,2,14,30,893.0,107.0,2.3,15.2,807.0,840.29,649.04
2018,5,2,14,45,882.0,105.5,2.35,15.15,769.5,795.41,618.13
2018,5,2,15,0,871.0,104.0,2.4,15.1,732.0,748.48,586.68
2018,5,2,15,15,857.5,101.5,2.4,15.1,689.0,697.05,549.98
2018,5,2,15,30,844.0,99.0,2.4,15.1,646.0,646.96,512.32
2018,5,2,15,45,826.0,96.0,2.55,14.75,599.0,589.41,469.25
2018,5,2,16,0,808.0,93.0,2.7,14.4,552.0,531.62,424.29
2018,5,2,16,15,783.0,90.5,2.75,14.2,502.0,471.04,374.92
2018,5,2,16,30,758.0,88.0,2.8,14.0,452.0,411.62,324.77
2018,5,2,16,45,707.0,87.0,2.8,13.75,396.0,344.32,267.2
2018,5,2,17,0,656.0,86.0,2.8,13.5,340.0,282.97,213.46
2018,5,2,17,15,562.0,84.0,2.75,13.15,279.0,215.55,156.12
2018,5,2,17,30,468.0,82.0,2.7,12.8,218.0,159.1,109.5
2018,5,2,17,45,371.0,72.0,2.65,12.5,166.5,104.58,67.48
2018,5,2,18,0,274.0,62.0,2.6,12.2,115.0,64.2,41.0
2018,5,2,18,15,162.0,45.5,2.45,11.85,74.5,36.26,26.25
2018,5,2,18,30,50.0,29.0,2.3,11.5,34.0,24.34,14.31
2018,5,2,18,45,27.5,16.0,2.2,11.2,18.5,13.65,0.0
2018,5,2,19,0,5.0,3.0,2.1,10.9,3.0,2.73,0.0
2018,5,2,19,15,2.5,1.5,2.1,10.75,1.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,3,5,15,22.0,4.5,2.4,9.4,5.5,4.09,0.0
2018,5,3,5,30,44.0,9.0,2.5,9.6,11.0,7.01,0.0
2018,5,3,5,45,41.5,9.0,2.6,9.8,13.0,6.87,0.0
2018,5,3,6,0,39.0,9.0,2.7,10.0,15.0,6.74,0.32
2018,5,3,6,15,19.5,11.0,2.7,10.1,14.0,10.93,3.24
2018,5,3,6,30,0.0,13.0,2.7,10.2,13.0,11.42,4.31
2018,5,3,6,45,0.0,17.5,2.75,10.35,17.5,15.39,7.79
2018,5,3,7,0,0.0,22.0,2.8,10.5,22.0,19.36,11.24
2018,5,3,7,15,0.0,28.5,2.75,10.65,28.5,25.1,16.19
2018,5,3,7,30,0.0,35.0,2.7,10.8,35.0,30.86,21.09
2018,5,3,7,45,0.0,47.5,2.7,10.9,47.5,41.94,30.52
2018,5,3,8,0,0.0,60.0,2.7,11.0,60.0,53.04,39.87
2018,5,3,8,15,0.0,88.0,2.7,11.15,88.0,77.96,60.8
2018,5,3,8,30,0.0,116.0,2.7,11.3,116.0,103.03,81.57
2018,5,3,8,45,1.0,140.0,2.7,11.5,140.5,125.32,99.79
2018,5,3,9,0,2.0,164.0,2.7,11.7,165.0,147.88,118.02
2018,5,3,9,15,3.0,170.0,2.7,11.9,172.0,154.27,122.88
2018,5,3,9,30,4.0,176.0,2.7,12.1,179.0,160.76,127.84
2018,5,3,9,45,5.0,182.0,2.75,12.3,186.0,167.33,132.88
2018,5,3,10,0,6.0,188.0,2.8,12.5,193.0,173.98,137.98
2018,5,3,10,15,10.0,222.5,2.8,12.75,231.0,209.58,166.38
2018,5,3,10,30,14.0,257.0,2.8,13.0,269.0,245.66,194.76
2018,5,3,10,45,13.5,257.5,2.8,13.25,269.5,246.18,194.67
2018,5,3,11,0,13.0,258.0,2.8,13.5,270.0,246.61,194.65
2018,5,3,11,15,18.5,293.0,2.8,13.65,310.0,285.08,224.77
2018,5,3,11,30,24.0,328.0,2.8,13.8,350.0,336.5,264.44
2018,5,3,11,45,31.5,356.5,2.8,13.95,385.5,372.66,291.98
2018,5,3,12,0,39.0,385.0,2.8,14.1,421.0,408.85,319.35
2018,5,3,12,15,47.5,399.0,2.85,14.2,443.0,431.33,336.42
2018,5,3,12,30,56.0,413.0,2.9,14.3,465.0,453.46,353.25
2018,5,3,12,45,123.5,427.0,2.95,14.4,539.5,546.76,425.07
2018,5,3,13,0,191.0,441.0,3.0,14.5,614.0,623.73,483.22
2018,5,3,13,15,313.0,398.5,3.0,14.5,676.0,705.43,546.05
2018,5,3,13,30,435.0,356.0,3.0,14.5,738.0,779.54,602.17
2018,5,3,13,45,488.5,320.5,3.0,14.55,738.5,780.86,604.59
2018,5,3,14,0,542.0,285.0,3.0,14.6,739.0,777.14,603.92
2018,5,3,14,15,436.5,316.5,3.0,14.55,673.5,698.74,545.31
2018,5,3,14,30,331.0,348.0,3.0,14.5,608.0,616.44,483.47
2018,5,3,14,45,352.5,321.5,3.0,14.45,586.5,592.0,467.07
