Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,14,30,43.0,336.0,3.1,14.8,371.0,348.35,274.73
2018,5,13,14,45,67.5,334.5,3.1,14.65,386.0,362.91,287.24
2018,5,13,15,0,92.0,333.0,3.1,14.5,401.0,375.2,297.87
2018,5,13,15,15,90.5,315.5,3.1,14.5,379.5,352.32,280.44
2018,5,13,15,30,89.0,298.0,3.1,14.5,358.0,329.4,262.94
2018,5,13,15,45,93.0,276.0,3.1,14.2,334.5,305.5,244.86
2018,5,13,16,0,97.0,254.0,3.1,13.9,311.0,281.15,226.07
2018,5,13,16,15,118.5,233.5,3.1,13.65,297.5,269.78,217.32
2018,5,13,16,30,140.0,213.0,3.1,13.4,284.0,251.35,202.27
2018,5,13,16,45,168.5,188.5,3.1,13.2,264.5,229.43,183.54
2018,5,13,17,0,197.0,164.0,3.1,13.0,245.0,204.23,161.18
2018,5,13,17,15,230.5,139.0,3.05,12.7,221.5,177.39,136.47
2018,5,13,17,30,264.0,114.0,3.0,12.4,198.0,145.01,106.66
2018,5,13,17,45,228.0,96.5,2.95,12.15,159.5,106.94,76.05
2018,5,13,18,0,192.0,79.0,2.9,11.9,121.0,73.46,51.67
2018,5,13,18,15,145.5,61.5,2.8,11.65,88.5,47.94,37.0
2018,5,13,18,30,99.0,44.0,2.7,11.4,56.0,34.84,24.62
2018,5,13,18,45,55.0,27.5,2.6,11.2,33.5,22.82,10.4
2018,5,13,19,0,11.0,11.0,2.5,11.0,11.0,10.01,0.0
2018,5,13,19,15,5.5,5.5,2.55,10.9,5.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,14,5,15,0.0,2.0,2.4,10.05,2.0,1.82,0.0
2018,5,14,5,30,0.0,4.0,2.4,10.2,4.0,3.5,0.0
2018,5,14,5,45,0.0,6.0,2.4,10.3,6.0,5.26,0.0
2018,5,14,6,0,0.0,8.0,2.4,10.4,8.0,7.02,0.65
2018,5,14,6,15,0.0,11.5,2.35,10.6,11.5,10.1,3.12
2018,5,14,6,30,0.0,15.0,2.3,10.8,15.0,13.18,5.85
2018,5,14,6,45,0.0,28.0,2.25,11.0,28.0,24.65,15.83
2018,5,14,7,0,0.0,41.0,2.2,11.2,41.0,36.15,25.75
2018,5,14,7,15,0.0,42.5,2.2,11.45,42.5,37.49,26.78
2018,5,14,7,30,0.0,44.0,2.2,11.7,44.0,38.83,27.8
2018,5,14,7,45,0.0,49.5,2.2,11.95,49.5,43.72,31.84
2018,5,14,8,0,0.0,55.0,2.2,12.2,55.0,48.62,35.84
2018,5,14,8,15,0.0,66.0,2.25,12.4,66.0,58.41,43.94
2018,5,14,8,30,0.0,77.0,2.3,12.6,77.0,68.22,51.98
2018,5,14,8,45,0.0,90.5,2.35,12.8,90.5,80.27,61.83
2018,5,14,9,0,0.0,104.0,2.4,13.0,104.0,92.37,71.63
2018,5,14,9,15,0.0,113.5,2.45,13.2,113.5,100.94,78.45
2018,5,14,9,30,0.0,123.0,2.5,13.4,123.0,109.54,85.27
2018,5,14,9,45,1.5,141.0,2.6,13.55,142.0,127.05,99.4
2018,5,14,10,0,3.0,159.0,2.7,13.7,161.0,144.76,113.57
2018,5,14,10,15,4.5,167.0,2.75,13.8,170.5,153.53,120.49
2018,5,14,10,30,6.0,175.0,2.8,13.9,180.0,162.41,127.5
2018,5,14,10,45,7.0,184.0,2.9,14.0,190.0,171.81,134.91
2018,5,14,11,0,8.0,193.0,3.0,14.1,200.0,181.25,142.34
2018,5,14,11,15,12.0,230.0,3.05,14.1,241.0,219.32,172.66
2018,5,14,11,30,16.0,267.0,3.1,14.1,282.0,257.71,202.88
2018,5,14,11,45,21.5,305.5,3.15,14.15,325.5,309.95,243.6
2018,5,14,12,0,27.0,344.0,3.2,14.2,369.0,353.13,276.84
2018,5,14,12,15,40.0,360.5,3.25,14.2,398.0,382.03,299.37
2018,5,14,12,30,53.0,377.0,3.3,14.2,427.0,410.59,321.6
2018,5,14,12,45,117.0,401.0,3.3,14.2,509.5,508.1,397.3
2018,5,14,13,0,181.0,425.0,3.3,14.2,592.0,590.61,460.05
2018,5,14,13,15,179.5,432.0,3.35,14.15,595.5,592.05,460.91
2018,5,14,13,30,178.0,439.0,3.4,14.1,599.0,592.57,461.6
2018,5,14,13,45,274.5,389.5,3.4,14.05,628.5,635.13,496.59
2018,5,14,14,0,371.0,340.0,3.4,14.0,658.0,660.69,518.63
2018,5,14,14,15,400.5,306.5,3.4,13.9,638.5,649.01,511.36
2018,5,14,14,30,430.0,273.0,3.4,13.8,619.0,624.13,494.57
2018,5,14,14,45,471.5,251.0,3.45,13.7,614.5,615.69,489.92
2018,5,14,15,0,513.0,229.0,3.5,13.6,610.0,602.47,481.26
2018,5,14,15,15,298.5,263.5,3.5,13.6,482.0,457.12,366.68
2018,5,14,15,30,84.0,298.0,3.5,13.6,354.0,325.98,261.01
2018,5,14,15,45,76.5,273.5,3.5,13.3,322.0,293.41,236.1
2018,5,14,16,0,69.0,249.0,3.5,13.0,290.0,261.66,211.19
2018,5,14,16,15,95.5,228.5,3.5,12.8,280.0,250.41,202.56
2018,5,14,16,30,122.0,208.0,3.5,12.6,270.0,239.25,193.36
2018,5,14,16,45,165.5,185.5,3.5,12.4,260.0,225.57,181.12
2018,5,14,17,0,209.0,163.0,3.5,12.2,250.0,208.42,164.91
2018,5,14,17,15,247.5,137.5,3.5,11.95,227.0,180.01,138.49
2018,5,14,17,30,286.0,112.0,3.5,11.7,204.0,147.15,107.84
2018,5,14,17,45,268.0,93.5,3.45,11.45,167.5,109.08,76.34
2018,5,14,18,0,250.0,75.0,3.4,11.2,131.0,73.46,50.1
2018,5,14,18,15,198.5,59.0,3.3,11.0,96.5,46.35,35.72
2018,5,14,18,30,147.0,43.0,3.2,10.8,62.0,34.25,24.24
2018,5,14,18,45,87.0,28.0,3.1,10.6,38.0,22.6,10.87
2018,5,14,19,0,27.0,13.0,3.0,10.4,14.0,11.82,0.0
2018,5,14,19,15,13.5,6.5,3.0,10.35,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,15,4,45,3.5,1.0,2.05,10.05,1.0,0.0,0.0
2018,5,15,5,0,7.0,2.0,2.0,10.1,2.0,0.0,0.0
2018,5,15,5,15,3.5,4.0,2.1,10.4,4.0,3.64,0.0
2018,5,15,5,30,0.0,6.0,2.2,10.7,6.0,5.26,0.0
2018,5,15,5,45,0.0,10.0,2.3,11.05,10.0,8.77,2.04
2018,5,15,6,0,0.0,14.0,2.4,11.4,14.0,12.29,5.36
2018,5,15,6,15,0.0,21.0,2.4,11.6,21.0,18.46,10.34
2018,5,15,6,30,0.0,28.0,2.4,11.8,28.0,24.65,15.75
2018,5,15,6,45,0.0,54.5,2.35,12.0,54.5,48.12,36.02
2018,5,15,7,0,0.0,81.0,2.3,12.2,81.0,71.43,55.88
2018,5,15,7,15,0.5,108.0,2.25,12.35,108.0,95.22,75.82
2018,5,15,7,30,1.0,135.0,2.2,12.5,135.0,119.3,95.71
2018,5,15,7,45,11.5,167.5,2.15,12.7,173.5,152.68,122.91
2018,5,15,8,0,22.0,200.0,2.1,12.9,212.0,187.57,151.01
2018,5,15,8,15,31.0,227.0,2.15,13.1,245.5,221.67,178.18
2018,5,15,8,30,40.0,254.0,2.2,13.3,279.0,254.35,203.89
2018,5,15,8,45,32.5,257.5,2.2,13.5,279.0,255.97,204.42
2018,5,15,9,0,25.0,261.0,2.2,13.7,279.0,251.04,199.8
2018,5,15,9,15,36.0,291.0,2.25,13.85,318.5,294.77,234.05
2018,5,15,9,30,47.0,321.0,2.3,14.0,358.0,334.03,264.21
2018,5,15,9,45,104.0,361.5,2.35,14.15,447.0,421.17,331.93
2018,5,15,10,0,161.0,402.0,2.4,14.3,536.0,522.19,408.12
2018,5,15,10,15,178.0,415.5,2.5,14.4,568.5,556.83,433.27
2018,5,15,10,30,195.0,429.0,2.6,14.5,601.0,591.77,458.88
2018,5,15,10,45,297.5,406.0,2.65,14.6,675.0,680.39,525.6
2018,5,15,11,0,400.0,383.0,2.7,14.7,749.0,771.23,592.11
2018,5,15,11,15,630.0,265.0,2.8,14.75,850.5,886.42,679.29
2018,5,15,11,30,860.0,147.0,2.9,14.8,952.0,982.45,745.91
2018,5,15,11,45,855.0,151.0,2.95,14.85,955.5,988.22,748.96
2018,5,15,12,0,850.0,155.0,3.0,14.9,959.0,990.45,750.59
2018,5,15,12,15,780.5,193.0,3.1,14.85,930.0,971.8,738.85
2018,5,15,12,30,711.0,231.0,3.2,14.8,901.0,946.17,722.47
2018,5,15,12,45,754.0,205.0,3.25,14.8,909.0,947.55,724.24
2018,5,15,13,0,797.0,179.0,3.3,14.8,917.0,953.96,729.36
2018,5,15,13,15,842.0,151.5,3.35,14.7,918.5,955.49,731.45
2018,5,15,13,30,887.0,124.0,3.4,14.6,920.0,943.24,724.17
2018,5,15,13,45,881.5,122.5,3.45,14.55,896.0,915.59,706.18
2018,5,15,14,0,876.0,121.0,3.5,14.5,872.0,884.87,686.07
2018,5,15,14,15,812.0,147.5,3.5,14.4,824.5,836.68,653.21
2018,5,15,14,30,748.0,174.0,3.5,14.3,777.0,785.18,617.56
2018,5,15,14,45,748.0,163.5,3.55,14.15,743.5,744.45,589.04
2018,5,15,15,0,748.0,153.0,3.6,14.0,710.0,701.3,557.98
2018,5,15,15,15,774.0,133.0,3.6,14.0,681.0,663.25,529.95
2018,5,15,15,30,800.0,113.0,3.6,14.0,652.0,622.17,498.66
2018,5,15,15,45,795.5,106.0,3.6,13.7,610.5,571.53,459.12
2018,5,15,16,0,791.0,99.0,3.6,13.4,569.0,519.41,417.15
2018,5,15,16,15,774.5,94.5,3.55,13.25,522.0,462.8,369.88
2018,5,15,16,30,758.0,90.0,3.5,13.1,475.0,406.45,321.38
2018,5,15,16,45,733.5,85.0,3.5,12.9,425.5,347.3,269.47
2018,5,15,17,0,709.0,80.0,3.5,12.7,376.0,287.94,216.25
2018,5,15,17,15,665.0,75.5,3.45,12.55,323.5,228.13,162.88
2018,5,15,17,30,621.0,71.0,3.4,12.4,271.0,172.97,114.65
2018,5,15,17,45,562.5,63.5,3.35,12.25,220.5,118.45,71.1
2018,5,15,18,0,504.0,56.0,3.3,12.1,170.0,70.97,40.2
2018,5,15,18,15,407.0,48.5,3.15,11.95,125.5,37.96,28.17
2018,5,15,18,30,310.0,41.0,3.0,11.8,81.0,33.21,23.3
2018,5,15,18,45,193.0,27.5,2.85,11.6,49.0,21.57,10.53
2018,5,15,19,0,76.0,14.0,2.7,11.4,17.0,12.73,0.0
2018,5,15,19,15,38.0,7.0,2.65,11.3,8.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,16,4,45,13.5,2.5,2.3,10.55,2.5,0.0,0.0
2018,5,16,5,0,27.0,5.0,2.3,10.6,5.0,4.55,0.0
2018,5,16,5,15,137.5,18.0,2.35,10.9,28.5,16.37,0.0
2018,5,16,5,30,248.0,31.0,2.4,11.2,52.0,25.94,14.28
2018,5,16,5,45,353.0,40.5,2.5,11.55,92.0,32.73,22.97
2018,5,16,6,0,458.0,50.0,2.6,11.9,132.0,39.34,29.45
2018,5,16,6,15,526.5,56.5,2.6,12.1,180.0,73.51,41.39
2018,5,16,6,30,595.0,63.0,2.6,12.3,228.0,122.74,73.28
2018,5,16,6,45,622.0,71.5,2.6,12.5,275.0,174.61,116.03
2018,5,16,7,0,649.0,80.0,2.6,12.7,322.0,229.43,164.5
2018,5,16,7,15,689.0,84.5,2.6,12.9,375.0,287.15,215.87
2018,5,16,7,30,729.0,89.0,2.6,13.1,428.0,350.47,271.48
2018,5,16,7,45,766.0,89.5,2.55,13.3,481.5,410.24,323.22
2018,5,16,8,0,803.0,90.0,2.5,13.5,535.0,472.75,375.71
2018,5,16,8,15,692.5,124.5,2.5,13.65,532.5,492.35,393.47
2018,5,16,8,30,582.0,159.0,2.5,13.8,530.0,499.61,400.02
2018,5,16,8,45,532.5,181.5,2.5,14.0,539.0,521.06,416.59
2018,5,16,9,0,483.0,204.0,2.5,14.2,548.0,532.66,424.84
2018,5,16,9,15,523.0,220.0,2.55,14.3,611.0,600.48,476.13
2018,5,16,9,30,563.0,236.0,2.6,14.4,674.0,673.25,529.56
2018,5,16,9,45,596.5,238.5,2.65,14.55,720.5,726.24,567.8
2018,5,16,10,0,630.0,241.0,2.7,14.7,767.0,779.48,605.74
2018,5,16,10,15,703.0,209.5,2.75,14.75,814.5,833.97,645.67
2018,5,16,10,30,776.0,178.0,2.8,14.8,862.0,883.75,679.72
2018,5,16,10,45,841.5,152.5,2.85,14.9,909.5,938.01,716.23
2018,5,16,11,0,907.0,127.0,2.9,15.0,957.0,982.1,745.39
2018,5,16,11,15,911.0,127.0,2.85,15.0,971.0,1000.44,756.45
2018,5,16,11,30,915.0,127.0,2.8,15.0,985.0,1015.25,765.41
2018,5,16,11,45,917.5,126.5,2.75,15.0,991.0,1024.52,770.75
2018,5,16,12,0,920.0,126.0,2.7,15.0,997.0,1030.12,773.77
2018,5,16,12,15,914.5,129.0,2.7,15.0,993.5,1027.58,772.02
2018,5,16,12,30,909.0,132.0,2.7,15.0,990.0,1021.37,768.02
2018,5,16,12,45,901.0,136.0,2.7,15.05,979.0,1010.09,760.64
2018,5,16,13,0,893.0,140.0,2.7,15.1,968.0,995.33,751.06
2018,5,16,13,15,891.0,137.0,2.75,15.05,951.0,976.2,739.37
2018,5,16,13,30,889.0,134.0,2.8,15.0,934.0,953.61,725.36
2018,5,16,13,45,870.5,138.5,2.9,14.95,904.5,920.08,704.21
2018,5,16,14,0,852.0,143.0,3.0,14.9,875.0,892.11,686.77
2018,5,16,14,15,861.5,133.0,3.05,14.85,850.5,855.77,662.89
2018,5,16,14,30,871.0,123.0,3.1,14.8,826.0,823.62,641.81
2018,5,16,14,45,863.5,119.5,3.15,14.7,790.0,781.06,613.13
2018,5,16,15,0,856.0,116.0,3.2,14.6,754.0,736.28,582.43
2018,5,16,15,15,842.5,113.5,3.2,14.6,712.0,689.58,547.44
2018,5,16,15,30,829.0,111.0,3.2,14.6,670.0,637.74,507.86
2018,5,16,15,45,812.5,107.0,3.2,14.3,623.5,581.76,464.62
2018,5,16,16,0,796.0,103.0,3.2,14.0,577.0,525.45,419.75
2018,5,16,16,15,775.0,99.0,3.2,13.85,528.0,466.97,371.51
2018,5,16,16,30,754.0,95.0,3.2,13.7,479.0,409.24,322.36
2018,5,16,16,45,726.0,90.5,3.15,13.5,428.5,347.83,268.99
2018,5,16,17,0,698.0,86.0,3.1,13.3,378.0,290.02,217.44
2018,5,16,17,15,657.5,80.0,3.1,13.1,326.0,230.32,164.46
2018,5,16,17,30,617.0,74.0,3.1,12.9,274.0,174.89,116.14
2018,5,16,17,45,561.5,67.5,3.05,12.65,225.0,121.85,73.89
2018,5,16,18,0,506.0,61.0,3.0,12.4,176.0,75.49,43.89
2018,5,16,18,15,421.5,52.0,2.9,12.15,131.5,41.0,30.87
2018,5,16,18,30,337.0,43.0,2.8,11.9,87.0,35.02,24.92
2018,5,16,18,45,220.0,30.0,2.65,11.65,54.0,23.56,12.45
2018,5,16,19,0,103.0,17.0,2.5,11.4,21.0,15.46,0.0
2018,5,16,19,15,51.5,8.5,2.5,11.25,10.5,7.73,0.0
2018,5,16,19,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,17,4,45,11.5,2.5,2.35,10.3,2.5,0.0,0.0
2018,5,17,5,0,23.0,5.0,2.4,10.4,5.0,4.55,0.0
2018,5,17,5,15,120.5,18.5,2.5,10.7,28.0,16.83,0.0
2018,5,17,5,30,218.0,32.0,2.6,11.0,51.0,25.13,14.03
2018,5,17,5,45,316.5,43.0,2.7,11.3,90.0,34.85,24.9
2018,5,17,6,0,415.0,54.0,2.8,11.6,129.0,42.66,32.47
2018,5,17,6,15,284.0,64.5,2.85,11.85,123.5,66.13,42.56
2018,5,17,6,30,153.0,75.0,2.9,12.1,118.0,81.32,57.63
2018,5,17,6,45,111.5,106.5,2.95,12.35,141.0,112.1,85.66
2018,5,17,7,0,70.0,138.0,3.0,12.6,164.0,136.61,108.33
2018,5,17,7,15,169.0,157.0,3.0,12.8,232.5,189.77,150.21
2018,5,17,7,30,268.0,176.0,3.0,13.0,301.0,256.04,203.76
2018,5,17,7,45,462.0,151.0,3.0,13.2,396.0,336.03,267.99
2018,5,17,8,0,656.0,126.0,3.0,13.4,491.0,436.2,348.89
2018,5,17,8,15,727.5,115.0,2.95,13.6,552.5,500.95,401.56
2018,5,17,8,30,799.0,104.0,2.9,13.8,614.0,571.56,457.69
2018,5,17,8,45,814.5,106.0,2.85,14.0,657.0,624.15,498.34
2018,5,17,9,0,830.0,108.0,2.8,14.2,700.0,676.0,537.34
2018,5,17,9,15,839.5,111.0,2.8,14.4,738.0,719.86,569.67
2018,5,17,9,30,849.0,114.0,2.8,14.6,776.0,764.88,600.49
2018,5,17,9,45,854.5,118.0,2.8,14.75,808.5,805.64,627.97
2018,5,17,10,0,860.0,122.0,2.8,14.9,841.0,843.87,653.39
2018,5,17,10,15,866.0,124.0,2.8,15.05,868.0,877.9,675.65
2018,5,17,10,30,872.0,126.0,2.8,15.2,895.0,909.09,695.81
2018,5,17,10,45,876.0,127.0,2.85,15.3,915.0,934.47,712.45
2018,5,17,11,0,880.0,128.0,2.9,15.4,935.0,956.64,726.95
2018,5,17,11,15,883.0,128.5,3.0,15.5,948.0,974.05,738.68
2018,5,17,11,30,886.0,129.0,3.1,15.6,961.0,988.02,748.21
2018,5,17,11,45,887.0,129.5,3.15,15.65,966.5,996.55,753.9
2018,5,17,12,0,888.0,130.0,3.2,15.7,972.0,1001.53,757.34
2018,5,17,12,15,891.0,127.5,3.3,15.7,971.0,1002.01,758.42
2018,5,17,12,30,894.0,125.0,3.4,15.7,970.0,998.87,757.18
2018,5,17,12,45,896.0,122.0,3.5,15.7,961.5,990.65,752.58
2018,5,17,13,0,898.0,119.0,3.6,15.7,953.0,978.78,745.59
2018,5,17,13,15,894.5,118.5,3.7,15.6,936.5,960.56,734.57
2018,5,17,13,30,891.0,118.0,3.8,15.5,920.0,938.95,721.21
2018,5,17,13,45,886.0,116.5,3.9,15.4,896.5,911.74,703.89
2018,5,17,14,0,881.0,115.0,4.0,15.3,873.0,881.43,684.28
2018,5,17,14,15,874.0,113.5,4.05,15.2,843.5,846.52,660.99
2018,5,17,14,30,867.0,112.0,4.1,15.1,814.0,808.96,635.6
2018,5,17,14,45,858.0,109.5,4.2,15.0,778.0,766.46,606.54
2018,5,17,15,0,849.0,107.0,4.3,14.9,742.0,721.87,575.74
2018,5,17,15,15,806.0,116.0,4.3,14.9,691.5,666.81,533.54
2018,5,17,15,30,763.0,125.0,4.3,14.9,641.0,609.47,488.76
2018,5,17,15,45,704.5,132.0,4.3,14.6,583.0,542.99,436.53
2018,5,17,16,0,646.0,139.0,4.3,14.3,525.0,480.16,386.02
2018,5,17,16,15,569.0,144.5,4.3,14.15,463.5,411.56,329.85
2018,5,17,16,30,492.0,150.0,4.3,14.0,402.0,346.83,276.1
2018,5,17,16,45,349.5,159.0,4.3,13.8,328.5,269.71,213.11
2018,5,17,17,0,207.0,168.0,4.3,13.6,255.0,210.06,165.53
2018,5,17,17,15,234.5,142.0,4.25,13.4,228.5,180.33,138.58
2018,5,17,17,30,262.0,116.0,4.2,13.2,202.0,146.02,107.39
2018,5,17,17,45,261.5,97.0,4.2,12.95,170.0,111.1,77.94
2018,5,17,18,0,261.0,78.0,4.2,12.7,138.0,75.14,50.87
2018,5,17,18,15,211.5,62.0,4.1,12.5,103.0,48.58,37.55
2018,5,17,18,30,162.0,46.0,4.0,12.3,68.0,36.54,26.23
2018,5,17,18,45,109.5,31.0,3.9,12.1,43.0,24.94,13.84
2018,5,17,19,0,57.0,16.0,3.8,11.9,18.0,14.55,0.0
2018,5,17,19,15,28.5,8.0,3.75,11.75,9.0,7.28,0.0
2018,5,17,19,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,18,4,45,1.5,0.5,2.8,10.75,0.5,0.0,0.0
2018,5,18,5,0,3.0,1.0,2.9,10.8,1.0,0.91,0.0
2018,5,18,5,15,3.0,4.0,3.0,11.0,4.0,3.64,0.0
2018,5,18,5,30,3.0,7.0,3.1,11.2,7.0,6.26,0.0
2018,5,18,5,45,1.5,10.5,3.2,11.4,10.5,9.22,2.45
2018,5,18,6,0,0.0,14.0,3.3,11.6,14.0,12.29,5.37
2018,5,18,6,15,0.0,19.0,3.3,11.8,19.0,16.7,8.81
2018,5,18,6,30,0.0,24.0,3.3,12.0,24.0,21.11,12.67
2018,5,18,6,45,0.0,36.5,3.3,12.2,36.5,32.16,22.22
2018,5,18,7,0,0.0,49.0,3.3,12.4,49.0,43.24,31.67
2018,5,18,7,15,0.0,58.5,3.2,12.6,58.5,51.67,38.76
2018,5,18,7,30,0.0,68.0,3.1,12.8,68.0,60.12,45.77
2018,5,18,7,45,0.0,85.5,3.05,13.0,85.5,75.71,58.72
2018,5,18,8,0,0.0,103.0,3.0,13.2,103.0,91.24,71.47
2018,5,18,8,15,0.5,128.0,2.95,13.4,128.5,113.78,89.9
2018,5,18,8,30,1.0,153.0,2.9,13.6,154.0,136.53,108.27
2018,5,18,8,45,6.5,190.0,2.85,13.8,195.0,173.42,138.01
2018,5,18,9,0,12.0,227.0,2.8,14.0,236.0,211.12,167.98
2018,5,18,9,15,20.0,262.5,2.75,14.15,278.0,250.04,198.6
2018,5,18,9,30,28.0,298.0,2.7,14.3,320.0,297.1,235.18
2018,5,18,9,45,41.5,333.5,2.7,14.45,367.5,343.56,270.95
2018,5,18,10,0,55.0,369.0,2.7,14.6,415.0,391.24,307.14
2018,5,18,10,15,58.5,384.0,2.7,14.75,434.5,411.45,321.84
2018,5,18,10,30,62.0,399.0,2.7,14.9,454.0,431.7,336.6
2018,5,18,10,45,58.0,404.0,2.75,15.0,456.5,435.27,338.72
2018,5,18,11,0,54.0,409.0,2.8,15.1,459.0,438.36,340.59
2018,5,18,11,15,65.0,424.5,2.85,15.15,485.0,465.59,361.13
2018,5,18,11,30,76.0,440.0,2.9,15.2,511.0,492.82,381.45
2018,5,18,11,45,107.5,449.5,3.0,15.25,551.0,546.36,421.91
2018,5,18,12,0,139.0,459.0,3.1,15.3,591.0,587.19,452.66
2018,5,18,12,15,192.0,453.0,3.15,15.25,635.0,632.88,487.7
2018,5,18,12,30,245.0,447.0,3.2,15.2,679.0,689.02,529.75
2018,5,18,12,45,268.0,445.0,3.3,15.15,696.5,706.36,543.09
2018,5,18,13,0,291.0,443.0,3.4,15.1,714.0,721.81,555.35
2018,5,18,13,15,290.5,436.0,3.45,15.05,702.5,708.29,546.16
2018,5,18,13,30,290.0,429.0,3.5,15.0,691.0,693.41,536.15
2018,5,18,13,45,292.5,416.0,3.55,14.95,674.0,674.08,523.05
2018,5,18,14,0,295.0,403.0,3.6,14.9,657.0,653.4,508.9
2018,5,18,14,15,269.0,383.5,3.65,14.8,609.0,601.5,471.1
2018,5,18,14,30,243.0,364.0,3.7,14.7,561.0,550.38,433.49
2018,5,18,14,45,522.0,245.0,3.75,14.6,643.5,645.53,512.45
2018,5,18,15,0,801.0,126.0,3.8,14.5,726.0,709.24,565.15
2018,5,18,15,15,788.0,122.0,3.8,14.5,685.0,659.99,527.26
2018,5,18,15,30,775.0,118.0,3.8,14.5,644.0,609.63,488.35
2018,5,18,15,45,787.0,108.5,3.95,14.25,611.0,567.51,455.66
2018,5,18,16,0,799.0,99.0,4.1,14.0,578.0,522.26,419.11
2018,5,18,16,15,644.0,125.5,4.15,13.8,490.5,428.77,343.3
2018,5,18,16,30,489.0,152.0,4.2,13.6,403.0,347.13,276.54
2018,5,18,16,45,537.0,126.5,4.3,13.4,376.0,313.17,245.49
2018,5,18,17,0,585.0,101.0,4.4,13.2,349.0,269.81,204.84
2018,5,18,17,15,563.5,93.0,4.35,12.95,306.0,219.56,159.49
2018,5,18,17,30,542.0,85.0,4.3,12.7,263.0,171.41,116.78
2018,5,18,17,45,457.0,78.0,4.3,12.45,210.0,119.19,76.35
2018,5,18,18,0,372.0,71.0,4.3,12.2,157.0,75.5,47.91
2018,5,18,18,15,328.5,58.5,4.25,12.0,121.0,44.4,33.95
2018,5,18,18,30,285.0,46.0,4.2,11.8,85.0,35.53,25.46
2018,5,18,18,45,174.0,31.0,4.1,11.55,52.0,24.22,13.62
2018,5,18,19,0,63.0,16.0,4.0,11.3,19.0,14.55,0.0
2018,5,18,19,15,31.5,8.0,4.0,11.2,9.5,7.28,0.0
2018,5,18,19,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.85,10.6,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.35,10.2,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.45,10.25,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.55,10.3,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.65,10.3,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.65,10.3,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.55,10.3,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,19,4,45,3.5,2.0,4.45,10.3,2.0,0.0,0.0
2018,5,19,5,0,7.0,4.0,4.4,10.3,4.0,3.64,0.0
2018,5,19,5,15,73.0,19.0,4.45,10.4,25.5,15.45,0.0
2018,5,19,5,30,139.0,34.0,4.5,10.5,47.0,27.25,16.3
2018,5,19,5,45,256.0,48.0,4.5,10.65,89.0,36.99,26.9
2018,5,19,6,0,373.0,62.0,4.5,10.8,131.0,47.18,36.63
2018,5,19,6,15,323.5,79.0,4.55,11.0,152.0,79.54,53.02
2018,5,19,6,30,274.0,96.0,4.6,11.2,173.0,111.99,78.74
2018,5,19,6,45,182.0,117.0,4.65,11.4,172.5,132.8,100.54
2018,5,19,7,0,90.0,138.0,4.7,11.6,172.0,141.99,112.67
2018,5,19,7,15,52.0,150.0,4.7,11.8,170.5,147.17,118.49
2018,5,19,7,30,14.0,162.0,4.7,12.0,169.0,147.25,119.22
2018,5,19,7,45,23.0,187.0,4.65,12.25,199.5,174.33,141.29
2018,5,19,8,0,32.0,212.0,4.6,12.5,230.0,205.12,166.21
2018,5,19,8,15,52.0,242.0,4.6,12.7,274.0,245.62,198.91
2018,5,19,8,30,72.0,272.0,4.6,12.9,318.0,288.5,233.23
2018,5,19,8,45,133.5,299.5,4.6,13.1,392.5,363.07,293.07
2018,5,19,9,0,195.0,327.0,4.6,13.3,467.0,438.37,352.6
2018,5,19,9,15,192.0,349.0,4.6,13.45,493.0,467.56,374.39
2018,5,19,9,30,189.0,371.0,4.6,13.6,519.0,496.04,395.5
2018,5,19,9,45,166.5,387.0,4.6,13.8,521.5,502.56,399.07
2018,5,19,10,0,144.0,403.0,4.6,14.0,524.0,506.9,400.95
2018,5,19,10,15,258.5,384.0,4.65,14.1,609.5,603.15,476.66
2018,5,19,10,30,373.0,365.0,4.7,14.2,695.0,695.55,547.88
2018,5,19,10,45,467.0,336.0,4.75,14.3,759.0,774.24,607.36
2018,5,19,11,0,561.0,307.0,4.8,14.4,823.0,844.99,660.49
2018,5,19,11,15,672.0,254.0,4.8,14.4,880.5,911.32,710.57
2018,5,19,11,30,783.0,201.0,4.8,14.4,938.0,967.29,750.12
2018,5,19,11,45,758.0,215.5,4.85,14.45,932.5,971.75,752.9
2018,5,19,12,0,733.0,230.0,4.9,14.5,927.0,965.17,748.36
2018,5,19,12,15,793.5,198.0,4.9,14.45,951.0,984.52,762.19
2018,5,19,12,30,854.0,166.0,4.9,14.4,975.0,1008.75,779.34
2018,5,19,12,45,848.5,167.5,4.95,14.4,964.5,997.78,772.12
2018,5,19,13,0,843.0,169.0,5.0,14.4,954.0,983.38,762.82
2018,5,19,13,15,846.5,163.5,5.0,14.35,940.0,967.2,752.08
2018,5,19,13,30,850.0,158.0,5.0,14.3,926.0,947.46,738.89
2018,5,19,13,45,745.0,203.0,5.0,14.25,863.0,882.27,693.03
2018,5,19,14,0,640.0,248.0,5.0,14.2,800.0,813.06,641.74
2018,5,19,14,15,734.5,198.0,5.0,14.15,810.5,821.77,651.39
2018,5,19,14,30,829.0,148.0,5.0,14.1,821.0,817.97,649.87
2018,5,19,14,45,741.0,173.0,5.0,14.0,754.5,745.32,595.86
2018,5,19,15,0,653.0,198.0,5.0,13.9,688.0,673.79,540.8
2018,5,19,15,15,575.5,213.5,5.0,13.9,628.0,604.74,486.88
2018,5,19,15,30,498.0,229.0,5.0,13.9,568.0,537.84,433.88
2018,5,19,15,45,450.5,227.0,5.05,13.65,517.5,480.93,388.9
2018,5,19,16,0,403.0,225.0,5.1,13.4,467.0,427.52,345.91
2018,5,19,16,15,418.5,201.0,5.05,13.15,434.0,388.15,313.47
2018,5,19,16,30,434.0,177.0,5.0,12.9,401.0,346.47,277.99
2018,5,19,16,45,473.0,153.5,5.0,12.7,374.5,311.34,246.19
2018,5,19,17,0,512.0,130.0,5.0,12.5,348.0,271.27,208.79
2018,5,19,17,15,486.0,116.5,4.95,12.2,301.5,219.44,162.81
2018,5,19,17,30,460.0,103.0,4.9,11.9,255.0,170.4,119.95
2018,5,19,17,45,384.5,91.5,4.9,11.65,204.0,120.29,80.76
2018,5,19,18,0,309.0,80.0,4.9,11.4,153.0,79.33,53.23
2018,5,19,18,15,247.0,67.0,4.8,11.25,116.5,50.56,39.56
2018,5,19,18,30,185.0,54.0,4.7,11.1,80.0,42.38,31.57
2018,5,19,18,45,114.5,36.5,4.6,10.9,50.5,29.03,17.8
2018,5,19,19,0,44.0,19.0,4.5,10.7,21.0,15.85,0.0
2018,5,19,19,15,22.0,9.5,4.45,10.7,10.5,8.64,0.0
2018,5,19,19,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.35,10.6,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.45,10.6,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.45,10.55,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.4,10.45,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.4,10.35,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.35,10.3,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,20,4,45,0.5,2.0,4.3,10.35,2.0,0.0,0.0
2018,5,20,5,0,1.0,4.0,4.3,10.4,4.0,3.64,0.0
2018,5,20,5,15,8.0,17.0,4.35,10.5,17.5,14.7,0.0
2018,5,20,5,30,15.0,30.0,4.4,10.6,31.0,25.59,15.18
2018,5,20,5,45,32.0,46.0,4.4,10.7,51.0,38.63,28.38
2018,5,20,6,0,49.0,62.0,4.4,10.8,71.0,51.57,40.56
2018,5,20,6,15,86.5,84.0,4.4,10.9,106.0,73.37,55.05
2018,5,20,6,30,124.0,106.0,4.4,11.0,141.0,103.14,77.89
2018,5,20,6,45,123.5,120.5,4.4,11.1,161.5,125.29,96.8
2018,5,20,7,0,123.0,135.0,4.4,11.2,182.0,147.25,116.05
2018,5,20,7,15,120.5,165.0,4.35,11.25,216.5,181.56,145.7
2018,5,20,7,30,118.0,195.0,4.3,11.3,251.0,215.96,174.94
2018,5,20,7,45,231.0,206.0,4.25,11.35,330.5,284.49,230.65
2018,5,20,8,0,344.0,217.0,4.2,11.4,410.0,363.17,294.89
2018,5,20,8,15,439.5,209.0,4.2,11.55,477.5,432.08,351.13
2018,5,20,8,30,535.0,201.0,4.2,11.7,545.0,505.51,410.48
2018,5,20,8,45,538.5,216.5,4.15,11.85,583.0,551.29,446.3
2018,5,20,9,0,542.0,232.0,4.1,12.0,621.0,596.06,480.55
2018,5,20,9,15,592.0,225.0,4.1,12.2,671.0,654.8,525.62
2018,5,20,9,30,642.0,218.0,4.1,12.4,721.0,712.97,569.52
2018,5,20,9,45,648.5,224.5,4.1,12.65,751.0,750.84,596.68
2018,5,20,10,0,655.0,231.0,4.1,12.9,781.0,786.9,622.18
2018,5,20,10,15,713.0,212.0,4.1,13.1,828.5,840.79,661.7
2018,5,20,10,30,771.0,193.0,4.1,13.3,876.0,889.17,695.03
2018,5,20,10,45,667.5,265.5,4.1,13.55,866.5,890.24,692.65
2018,5,20,11,0,564.0,338.0,4.1,13.8,857.0,876.74,678.65
2018,5,20,11,15,568.5,342.0,4.15,13.95,871.5,895.42,691.58
2018,5,20,11,30,573.0,346.0,4.2,14.1,886.0,911.65,702.54
2018,5,20,11,45,518.0,369.0,4.25,14.25,859.5,885.96,682.51
2018,5,20,12,0,463.0,392.0,4.3,14.4,833.0,856.93,660.47
2018,5,20,12,15,413.0,411.0,4.4,14.4,803.5,826.21,638.02
2018,5,20,12,30,363.0,430.0,4.5,14.4,774.0,785.04,608.0
2018,5,20,12,45,409.0,410.0,4.55,14.4,794.0,814.91,631.42
2018,5,20,13,0,455.0,390.0,4.6,14.4,814.0,833.4,646.4
2018,5,20,13,15,461.0,379.0,4.7,14.25,802.0,819.59,637.91
2018,5,20,13,30,467.0,368.0,4.8,14.1,790.0,803.47,627.87
2018,5,20,13,45,415.0,371.5,4.85,13.9,739.5,747.08,586.66
2018,5,20,14,0,363.0,375.0,4.9,13.7,689.0,683.57,539.87
2018,5,20,14,15,360.0,362.5,4.95,13.5,664.5,655.6,520.26
2018,5,20,14,30,357.0,350.0,5.0,13.3,640.0,626.52,499.38
2018,5,20,14,45,248.5,347.0,5.05,13.05,544.5,525.59,420.98
2018,5,20,15,0,140.0,344.0,5.1,12.8,449.0,425.08,341.57
2018,5,20,15,15,201.0,312.0,5.1,12.8,454.0,427.93,345.82
2018,5,20,15,30,262.0,280.0,5.1,12.8,459.0,430.67,349.13
2018,5,20,15,45,331.0,253.5,5.05,12.5,463.5,430.38,349.77
2018,5,20,16,0,400.0,227.0,5.0,12.2,468.0,427.39,347.28
2018,5,20,16,15,457.0,191.5,4.95,12.1,445.0,397.47,321.97
2018,5,20,16,30,514.0,156.0,4.9,12.0,422.0,360.62,289.57
2018,5,20,16,45,537.5,135.5,4.9,11.95,388.5,318.23,251.28
2018,5,20,17,0,561.0,115.0,4.9,11.9,355.0,275.11,211.04
2018,5,20,17,15,532.0,107.5,4.85,11.8,311.0,224.96,165.95
2018,5,20,17,30,503.0,100.0,4.8,11.7,267.0,175.5,122.44
2018,5,20,17,45,442.0,89.5,4.7,11.6,218.0,125.34,82.51
2018,5,20,18,0,381.0,79.0,4.6,11.5,169.0,82.47,53.65
2018,5,20,18,15,302.0,67.5,4.5,11.35,128.0,51.08,40.03
2018,5,20,18,30,223.0,56.0,4.4,11.2,87.0,43.1,32.25
2018,5,20,18,45,137.0,38.5,4.3,11.0,55.0,30.55,19.29
2018,5,20,19,0,51.0,21.0,4.2,10.8,23.0,16.97,0.0
2018,5,20,19,15,25.5,10.5,4.1,10.7,11.5,9.55,0.0
2018,5,20,19,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,21,4,45,7.0,3.5,1.85,9.8,3.5,0.0,0.0
2018,5,21,5,0,14.0,7.0,1.8,9.9,7.0,6.37,0.0
2018,5,21,5,15,72.0,22.0,1.8,10.15,28.0,17.74,0.0
2018,5,21,5,30,130.0,37.0,1.8,10.4,49.0,29.47,18.59
2018,5,21,5,45,243.5,50.5,1.75,10.65,90.5,38.83,28.64
2018,5,21,6,0,357.0,64.0,1.7,10.9,132.0,48.57,37.94
2018,5,21,6,15,425.5,74.0,1.6,11.15,178.5,80.81,50.99
2018,5,21,6,30,494.0,84.0,1.5,11.4,225.0,128.68,82.97
2018,5,21,6,45,543.0,91.5,1.4,11.65,275.0,177.18,121.53
2018,5,21,7,0,592.0,99.0,1.3,11.9,325.0,231.38,167.61
2018,5,21,7,15,628.0,104.5,1.3,12.2,375.0,285.29,214.8
2018,5,21,7,30,664.0,110.0,1.3,12.5,425.0,342.69,264.43
2018,5,21,7,45,681.0,118.0,1.25,12.85,471.5,397.73,311.13
2018,5,21,8,0,698.0,126.0,1.2,13.2,518.0,453.56,356.8
2018,5,21,8,15,728.5,127.0,1.3,13.55,567.5,510.3,402.36
2018,5,21,8,30,759.0,128.0,1.4,13.9,617.0,568.72,447.91
2018,5,21,8,45,775.5,131.5,1.45,14.3,660.5,621.37,487.48
2018,5,21,9,0,792.0,135.0,1.5,14.7,704.0,673.5,525.57
2018,5,21,9,15,808.5,135.0,1.6,14.95,743.5,721.43,560.5
2018,5,21,9,30,825.0,135.0,1.7,15.2,783.0,768.2,593.48
2018,5,21,9,45,840.0,134.5,1.8,15.5,818.0,811.85,622.7
2018,5,21,10,0,855.0,134.0,1.9,15.8,853.0,847.06,645.86
2018,5,21,10,15,862.0,135.0,2.0,15.95,880.0,880.7,668.28
2018,5,21,10,30,869.0,136.0,2.1,16.1,907.0,911.58,688.76
2018,5,21,10,45,874.0,137.0,2.2,16.3,927.5,937.71,705.89
2018,5,21,11,0,879.0,138.0,2.3,16.5,948.0,960.67,720.96
2018,5,21,11,15,882.0,138.5,2.45,16.55,961.0,978.0,733.24
2018,5,21,11,30,885.0,139.0,2.6,16.6,974.0,991.91,743.35
2018,5,21,11,45,886.5,139.5,2.7,16.65,980.0,1000.9,749.81
2018,5,21,12,0,888.0,140.0,2.8,16.7,986.0,1006.37,754.06
2018,5,21,12,15,885.0,141.0,2.95,16.7,982.5,1004.4,754.05
2018,5,21,12,30,882.0,142.0,3.1,16.7,979.0,998.91,751.78
2018,5,21,12,45,877.5,143.0,3.25,16.65,969.0,988.49,746.38
2018,5,21,13,0,873.0,144.0,3.4,16.6,959.0,974.66,738.69
2018,5,21,13,15,870.5,142.0,3.5,16.45,942.5,956.55,727.99
2018,5,21,13,30,868.0,140.0,3.6,16.3,926.0,935.1,714.99
2018,5,21,13,45,864.0,137.5,3.75,16.15,903.0,908.6,698.7
2018,5,21,14,0,860.0,135.0,3.9,16.0,880.0,879.04,680.11
2018,5,21,14,15,852.5,132.5,4.0,15.8,849.5,843.64,657.03
2018,5,21,14,30,845.0,130.0,4.1,15.6,819.0,805.69,631.86
2018,5,21,14,45,835.5,127.5,4.15,15.4,783.0,768.82,606.99
2018,5,21,15,0,826.0,125.0,4.2,15.2,747.0,724.25,575.33
2018,5,21,15,15,812.5,122.0,4.2,15.2,706.0,674.76,537.95
2018,5,21,15,30,799.0,119.0,4.2,15.2,665.0,624.13,498.86
2018,5,21,15,45,782.5,115.5,4.3,14.75,620.0,570.44,457.51
2018,5,21,16,0,766.0,112.0,4.4,14.3,575.0,516.46,414.52
2018,5,21,16,15,742.5,108.0,4.4,14.0,526.0,458.73,366.66
2018,5,21,16,30,719.0,104.0,4.4,13.7,477.0,400.55,317.09
2018,5,21,16,45,590.0,117.0,4.4,13.45,402.5,322.9,252.24
2018,5,21,17,0,461.0,130.0,4.4,13.2,328.0,255.87,196.6
2018,5,21,17,15,451.0,114.5,4.35,12.9,287.5,209.31,155.05
2018,5,21,17,30,441.0,99.0,4.3,12.6,247.0,163.71,114.73
2018,5,21,17,45,410.5,86.0,4.3,12.3,205.5,118.91,78.19
2018,5,21,18,0,380.0,73.0,4.3,12.0,164.0,77.81,49.54
2018,5,21,18,15,321.0,60.5,4.25,11.8,125.0,45.76,35.26
2018,5,21,18,30,262.0,48.0,4.2,11.6,86.0,36.91,26.82
2018,5,21,18,45,166.0,33.5,4.15,11.4,54.5,26.09,15.84
2018,5,21,19,0,70.0,19.0,4.1,11.2,23.0,15.52,0.0
2018,5,21,19,15,35.0,9.5,4.05,11.05,11.5,8.64,0.0
2018,5,21,19,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.95,10.8,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.85,10.55,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.65,10.4,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,22,4,45,11.0,3.5,2.9,10.35,3.5,0.0,0.0
2018,5,22,5,0,22.0,7.0,2.9,10.4,7.0,6.37,0.0
2018,5,22,5,15,31.5,11.0,2.9,10.5,13.0,9.23,0.0
2018,5,22,5,30,41.0,15.0,2.9,10.6,19.0,12.53,4.73
2018,5,22,5,45,91.5,26.0,2.9,10.7,41.5,21.35,13.25
2018,5,22,6,0,142.0,37.0,2.9,10.8,64.0,27.49,19.09
2018,5,22,6,15,95.5,43.0,2.9,10.95,63.5,40.65,26.66
2018,5,22,6,30,49.0,49.0,2.9,11.1,63.0,48.73,34.48
2018,5,22,6,45,24.5,67.5,2.85,11.25,74.5,64.03,48.73
2018,5,22,7,0,0.0,86.0,2.8,11.4,86.0,75.76,59.7
2018,5,22,7,15,0.5,108.0,2.8,11.5,108.0,95.18,75.99
2018,5,22,7,30,1.0,130.0,2.8,11.6,130.0,114.84,92.25
2018,5,22,7,45,2.5,143.5,2.8,11.7,144.5,127.7,102.63
2018,5,22,8,0,4.0,157.0,2.8,11.8,159.0,140.79,113.13
2018,5,22,8,15,3.5,163.5,2.8,11.95,165.5,146.82,117.69
2018,5,22,8,30,3.0,170.0,2.8,12.1,172.0,152.78,122.18
2018,5,22,8,45,4.5,181.0,2.8,12.25,184.0,163.95,130.95
2018,5,22,9,0,6.0,192.0,2.8,12.4,196.0,175.29,139.82
2018,5,22,9,15,8.5,210.0,2.85,12.55,216.5,193.84,154.51
2018,5,22,9,30,11.0,228.0,2.9,12.7,237.0,212.66,169.31
2018,5,22,9,45,14.5,257.5,2.9,12.85,269.5,243.04,193.21
2018,5,22,10,0,18.0,287.0,2.9,13.0,302.0,273.82,217.16
2018,5,22,10,15,21.0,306.5,2.95,13.1,324.5,295.28,233.67
2018,5,22,10,30,24.0,326.0,3.0,13.2,347.0,326.36,257.6
2018,5,22,10,45,21.5,318.0,3.05,13.3,337.5,308.09,242.94
2018,5,22,11,0,19.0,310.0,3.1,13.4,328.0,299.02,235.63
2018,5,22,11,15,17.0,295.0,3.15,13.5,311.0,283.72,223.49
2018,5,22,11,30,15.0,280.0,3.2,13.6,294.0,268.26,211.23
2018,5,22,11,45,15.0,278.5,3.25,13.75,292.5,267.1,210.22
2018,5,22,12,0,15.0,277.0,3.3,13.9,291.0,265.83,209.11
2018,5,22,12,15,15.0,280.5,3.3,13.9,294.5,269.07,211.65
2018,5,22,12,30,15.0,284.0,3.3,13.9,298.0,272.2,214.11
2018,5,22,12,45,16.0,288.0,3.3,13.95,303.0,276.64,217.62
2018,5,22,13,0,17.0,292.0,3.3,14.0,308.0,280.93,221.06
2018,5,22,13,15,16.5,281.5,3.35,13.95,297.0,270.27,212.89
2018,5,22,13,30,16.0,271.0,3.4,13.9,286.0,259.56,204.72
2018,5,22,13,45,104.0,240.0,3.4,13.9,330.5,324.36,259.25
2018,5,22,14,0,192.0,209.0,3.4,13.9,375.0,373.61,300.64
2018,5,22,14,15,220.5,200.5,3.4,13.8,385.0,381.82,307.93
2018,5,22,14,30,249.0,192.0,3.4,13.7,395.0,396.81,320.42
2018,5,22,14,45,244.5,176.0,3.45,13.65,368.0,366.52,296.91
2018,5,22,15,0,240.0,160.0,3.5,13.6,341.0,335.86,272.97
2018,5,22,15,15,121.0,159.5,3.5,13.6,250.5,236.05,190.87
2018,5,22,15,30,2.0,159.0,3.5,13.6,160.0,142.68,112.87
2018,5,22,15,45,57.5,157.0,3.5,13.35,192.0,175.09,140.82
2018,5,22,16,0,113.0,155.0,3.5,13.1,224.0,202.52,163.84
2018,5,22,16,15,62.0,161.0,3.5,12.9,198.5,173.49,139.69
2018,5,22,16,30,11.0,167.0,3.5,12.7,173.0,151.77,122.15
2018,5,22,16,45,42.5,166.0,3.55,12.5,185.0,161.83,130.45
2018,5,22,17,0,74.0,165.0,3.6,12.3,197.0,166.18,133.33
2018,5,22,17,15,141.5,144.5,3.55,12.05,195.5,159.38,124.99
2018,5,22,17,30,209.0,124.0,3.5,11.8,194.0,143.06,107.7
2018,5,22,17,45,208.5,105.0,3.5,11.55,165.0,111.43,80.95
2018,5,22,18,0,208.0,86.0,3.5,11.3,136.0,80.08,56.89
2018,5,22,18,15,163.5,68.5,3.45,11.15,102.0,53.08,41.91
2018,5,22,18,30,119.0,51.0,3.4,11.0,68.0,40.15,29.79
2018,5,22,18,45,73.0,35.0,3.3,10.8,44.0,28.8,18.32
2018,5,22,19,0,27.0,19.0,3.2,10.6,20.0,16.01,0.0
2018,5,22,19,15,13.5,9.5,3.2,10.55,10.0,8.64,0.0
2018,5,22,19,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,23,4,45,2.0,1.0,2.3,10.65,1.0,0.0,0.0
2018,5,23,5,0,4.0,2.0,2.3,10.7,2.0,1.82,0.0
2018,5,23,5,15,2.0,6.5,2.35,10.8,6.5,5.82,0.0
2018,5,23,5,30,0.0,11.0,2.4,10.9,11.0,9.66,2.39
2018,5,23,5,45,0.0,18.0,2.45,11.0,18.0,15.82,8.36
2018,5,23,6,0,0.0,25.0,2.5,11.1,25.0,22.0,14.15
2018,5,23,6,15,0.0,31.0,2.55,11.2,31.0,27.3,18.04
2018,5,23,6,30,0.0,37.0,2.6,11.3,37.0,32.6,22.7
2018,5,23,6,45,0.0,48.0,2.6,11.4,48.0,42.35,31.11
2018,5,23,7,0,0.0,59.0,2.6,11.5,59.0,52.11,39.42
2018,5,23,7,15,0.5,79.0,2.65,11.6,79.0,70.04,54.59
2018,5,23,7,30,1.0,99.0,2.7,11.7,99.0,87.83,69.45
2018,5,23,7,45,10.5,138.0,2.75,11.85,143.5,126.17,101.27
2018,5,23,8,0,20.0,177.0,2.8,12.0,188.0,165.87,133.8
2018,5,23,8,15,21.5,198.0,2.85,12.15,211.0,186.8,150.54
2018,5,23,8,30,23.0,219.0,2.9,12.3,234.0,207.97,167.34
2018,5,23,8,45,20.5,228.5,3.0,12.5,242.5,216.52,173.73
2018,5,23,9,0,18.0,238.0,3.1,12.7,251.0,224.78,179.86
2018,5,23,9,15,22.5,255.5,3.15,12.85,272.5,245.03,195.74
2018,5,23,9,30,27.0,273.0,3.2,13.0,294.0,271.94,216.77
2018,5,23,9,45,58.0,315.5,3.25,13.2,363.5,338.39,269.33
2018,5,23,10,0,89.0,358.0,3.3,13.4,433.0,407.38,322.82
2018,5,23,10,15,114.5,378.5,3.35,13.45,478.0,462.45,364.94
2018,5,23,10,30,140.0,399.0,3.4,13.5,523.0,509.45,400.58
2018,5,23,10,45,111.5,399.5,3.45,13.55,500.0,488.8,383.65
2018,5,23,11,0,83.0,400.0,3.5,13.6,477.0,454.95,357.04
