Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,11,15,175.0,376.5,3.5,13.65,541.0,532.61,418.8
2018,5,23,11,30,267.0,353.0,3.5,13.7,605.0,611.25,479.67
2018,5,23,11,45,375.5,317.0,3.5,13.7,674.0,695.29,544.05
2018,5,23,12,0,484.0,281.0,3.5,13.7,743.0,766.81,598.4
2018,5,23,12,15,477.5,266.5,3.5,13.7,721.5,746.06,583.19
2018,5,23,12,30,471.0,252.0,3.5,13.7,700.0,726.12,569.12
2018,5,23,12,45,447.5,260.5,3.45,13.7,683.0,704.7,552.94
2018,5,23,13,0,424.0,269.0,3.4,13.7,666.0,684.72,537.73
2018,5,23,13,15,310.0,335.0,3.45,13.7,622.5,624.06,489.82
2018,5,23,13,30,196.0,401.0,3.5,13.7,579.0,567.14,444.26
2018,5,23,13,45,375.0,316.0,3.5,13.65,645.5,657.28,517.32
2018,5,23,14,0,554.0,231.0,3.5,13.6,712.0,719.97,568.25
2018,5,23,14,15,598.5,197.0,3.55,13.5,700.5,705.13,559.0
2018,5,23,14,30,643.0,163.0,3.6,13.4,689.0,684.69,545.87
2018,5,23,14,45,578.5,173.5,3.65,13.3,631.0,620.43,497.11
2018,5,23,15,0,514.0,184.0,3.7,13.2,573.0,558.88,449.79
2018,5,23,15,15,683.0,140.5,3.7,13.2,627.5,605.57,487.69
2018,5,23,15,30,852.0,97.0,3.7,13.2,682.0,632.99,508.96
2018,5,23,15,45,810.5,101.0,3.75,12.9,627.0,571.76,460.45
2018,5,23,16,0,769.0,105.0,3.8,12.6,572.0,510.78,411.36
2018,5,23,16,15,582.0,134.5,3.75,12.4,471.5,406.71,326.98
2018,5,23,16,30,395.0,164.0,3.7,12.2,371.0,317.95,254.71
2018,5,23,16,45,348.0,161.0,3.7,12.0,329.5,270.14,214.44
2018,5,23,17,0,301.0,158.0,3.7,11.8,288.0,230.4,180.62
2018,5,23,17,15,310.5,136.5,3.65,11.55,256.0,193.49,147.55
2018,5,23,17,30,320.0,115.0,3.6,11.3,224.0,155.65,113.66
2018,5,23,17,45,307.0,97.5,3.55,11.05,188.0,116.4,80.95
2018,5,23,18,0,294.0,80.0,3.5,10.8,152.0,78.86,53.25
2018,5,23,18,15,243.5,64.5,3.35,10.6,115.0,48.42,37.86
2018,5,23,18,30,193.0,49.0,3.2,10.4,78.0,37.42,27.5
2018,5,23,18,45,127.0,34.5,3.1,10.2,50.5,27.72,17.63
2018,5,23,19,0,61.0,20.0,3.0,10.0,23.0,16.31,0.0
2018,5,23,19,15,30.5,10.0,3.0,9.95,11.5,9.1,0.0
2018,5,23,19,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.5,2.05,9.65,0.5,0.0,0.0
2018,5,24,5,0,0.0,1.0,2.0,9.7,1.0,0.91,0.0
2018,5,24,5,15,0.0,3.0,2.05,9.9,3.0,2.63,0.0
2018,5,24,5,30,0.0,5.0,2.1,10.1,5.0,4.38,0.0
2018,5,24,5,45,0.0,7.0,2.1,10.25,7.0,6.14,0.0
2018,5,24,6,0,0.0,9.0,2.1,10.4,9.0,7.9,1.48
2018,5,24,6,15,0.0,28.5,2.1,10.55,28.5,25.09,16.2
2018,5,24,6,30,0.0,48.0,2.1,10.7,48.0,42.35,31.23
2018,5,24,6,45,0.5,78.0,2.05,10.85,78.0,68.67,53.86
2018,5,24,7,0,1.0,108.0,2.0,11.0,108.0,94.73,75.93
2018,5,24,7,15,8.5,129.5,2.05,11.2,133.5,115.98,93.38
2018,5,24,7,30,16.0,151.0,2.1,11.4,159.0,138.3,111.61
2018,5,24,7,45,27.5,180.5,2.1,11.6,195.5,171.79,138.91
2018,5,24,8,0,39.0,210.0,2.1,11.8,232.0,205.98,166.46
2018,5,24,8,15,25.0,208.5,2.15,12.05,223.0,200.64,161.55
2018,5,24,8,30,11.0,207.0,2.2,12.3,214.0,190.31,152.54
2018,5,24,8,45,13.0,221.5,2.2,12.55,230.5,205.5,164.37
2018,5,24,9,0,15.0,236.0,2.2,12.8,247.0,220.9,176.22
2018,5,24,9,15,16.5,250.5,2.25,13.0,263.0,236.14,187.91
2018,5,24,9,30,18.0,265.0,2.3,13.2,279.0,251.51,199.63
2018,5,24,9,45,30.0,303.0,2.3,13.4,327.5,304.23,240.79
2018,5,24,10,0,42.0,341.0,2.3,13.6,376.0,352.1,277.4
2018,5,24,10,15,53.5,367.5,2.35,13.75,414.0,389.53,305.73
2018,5,24,10,30,65.0,394.0,2.4,13.9,452.0,427.62,334.31
2018,5,24,10,45,53.5,388.0,2.45,14.05,436.5,413.79,322.97
2018,5,24,11,0,42.0,382.0,2.5,14.2,421.0,399.13,311.25
2018,5,24,11,15,60.0,402.0,2.6,14.2,458.5,436.89,340.41
2018,5,24,11,30,78.0,422.0,2.7,14.2,496.0,474.91,369.32
2018,5,24,11,45,76.5,425.0,2.75,14.25,498.0,477.44,370.88
2018,5,24,12,0,75.0,428.0,2.8,14.3,500.0,479.45,372.28
2018,5,24,12,15,155.0,418.5,2.9,14.25,566.5,559.82,435.01
2018,5,24,12,30,235.0,409.0,3.0,14.2,633.0,637.87,494.58
2018,5,24,12,45,208.0,420.5,3.1,14.1,617.5,609.7,473.32
2018,5,24,13,0,181.0,432.0,3.2,14.0,602.0,592.08,460.18
2018,5,24,13,15,178.5,441.5,3.3,13.85,606.5,594.97,462.94
2018,5,24,13,30,176.0,451.0,3.4,13.7,611.0,596.96,464.95
2018,5,24,13,45,161.0,438.5,3.45,13.55,582.0,565.81,442.22
2018,5,24,14,0,146.0,426.0,3.5,13.4,553.0,534.74,419.54
2018,5,24,14,15,123.0,405.5,3.5,13.2,510.0,489.71,385.9
2018,5,24,14,30,100.0,385.0,3.5,13.0,467.0,437.48,346.47
2018,5,24,14,45,77.0,355.5,3.5,12.8,417.0,387.11,307.96
2018,5,24,15,0,54.0,326.0,3.5,12.6,367.0,338.58,270.36
2018,5,24,15,15,53.0,306.0,3.5,12.6,344.5,315.66,252.88
2018,5,24,15,30,52.0,286.0,3.5,12.6,322.0,292.81,235.22
2018,5,24,15,45,48.5,262.0,3.45,12.35,293.5,265.0,213.56
2018,5,24,16,0,45.0,238.0,3.4,12.1,265.0,237.65,192.04
2018,5,24,16,15,78.0,220.5,3.4,12.05,263.0,233.71,189.26
2018,5,24,16,30,111.0,203.0,3.4,12.0,261.0,228.78,185.03
2018,5,24,16,45,214.5,181.0,3.35,11.9,279.0,239.82,192.02
2018,5,24,17,0,318.0,159.0,3.3,11.8,297.0,236.28,184.92
2018,5,24,17,15,320.5,138.5,3.3,11.7,262.5,197.56,150.39
2018,5,24,17,30,323.0,118.0,3.3,11.6,228.0,158.54,115.79
2018,5,24,17,45,337.5,100.5,3.25,11.5,198.5,122.47,84.59
2018,5,24,18,0,352.0,83.0,3.2,11.4,169.0,84.55,56.11
2018,5,24,18,15,281.5,70.5,3.05,11.25,129.5,53.07,41.92
2018,5,24,18,30,211.0,58.0,2.9,11.1,90.0,45.42,34.5
2018,5,24,18,45,132.5,40.5,2.8,10.95,58.0,32.12,21.41
2018,5,24,19,0,54.0,23.0,2.7,10.8,26.0,18.58,0.0
2018,5,24,19,15,27.0,11.5,2.65,10.75,13.0,10.46,0.0
2018,5,24,19,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.5,2.0,10.75,0.5,0.0,0.0
2018,5,25,5,0,0.0,1.0,2.0,10.8,1.0,0.91,0.0
2018,5,25,5,15,0.0,4.0,2.05,10.9,4.0,3.5,0.0
2018,5,25,5,30,0.0,7.0,2.1,11.0,7.0,6.14,0.0
2018,5,25,5,45,0.0,11.0,2.15,11.15,11.0,9.65,2.91
2018,5,25,6,0,0.0,15.0,2.2,11.3,15.0,13.18,6.22
2018,5,25,6,15,0.0,19.0,2.2,11.4,19.0,16.7,8.86
2018,5,25,6,30,0.0,23.0,2.2,11.5,23.0,20.23,11.96
2018,5,25,6,45,0.0,30.0,2.25,11.65,30.0,26.42,17.31
2018,5,25,7,0,0.0,37.0,2.3,11.8,37.0,32.62,22.6
2018,5,25,7,15,0.0,42.5,2.25,11.95,42.5,37.5,26.69
2018,5,25,7,30,0.0,48.0,2.2,12.1,48.0,42.38,30.75
2018,5,25,7,45,0.0,60.0,2.2,12.3,60.0,53.04,39.66
2018,5,25,8,0,0.0,72.0,2.2,12.5,72.0,63.73,48.5
2018,5,25,8,15,3.0,118.0,2.15,12.65,120.0,106.16,83.78
2018,5,25,8,30,6.0,164.0,2.1,12.8,168.0,149.07,118.8
2018,5,25,8,45,10.0,197.0,2.1,13.0,204.0,181.61,144.83
2018,5,25,9,0,14.0,230.0,2.1,13.2,240.0,214.76,171.03
2018,5,25,9,15,24.5,267.0,2.1,13.3,286.0,262.3,208.51
2018,5,25,9,30,35.0,304.0,2.1,13.4,332.0,306.68,242.91
2018,5,25,9,45,22.5,258.5,2.15,13.55,276.5,256.3,202.65
2018,5,25,10,0,10.0,213.0,2.2,13.7,221.0,199.32,157.06
2018,5,25,10,15,7.5,189.5,2.2,13.8,195.5,176.31,138.54
2018,5,25,10,30,5.0,166.0,2.2,13.9,170.0,153.12,119.75
2018,5,25,10,45,7.0,186.5,2.2,14.0,192.5,173.81,136.26
2018,5,25,11,0,9.0,207.0,2.2,14.1,215.0,194.65,152.69
2018,5,25,11,15,33.5,311.5,2.25,14.15,343.0,324.07,254.44
2018,5,25,11,30,58.0,416.0,2.3,14.2,471.0,449.64,349.42
2018,5,25,11,45,57.5,419.0,2.3,14.3,474.0,452.96,350.94
2018,5,25,12,0,57.0,422.0,2.3,14.4,477.0,455.86,352.87
2018,5,25,12,15,55.5,419.5,2.35,14.4,472.5,451.96,350.03
2018,5,25,12,30,54.0,417.0,2.4,14.4,468.0,447.65,346.95
2018,5,25,12,45,41.5,391.5,2.45,14.4,430.5,410.01,318.59
2018,5,25,13,0,29.0,366.0,2.5,14.4,393.0,372.45,290.18
2018,5,25,13,15,33.5,370.5,2.5,14.4,401.5,379.92,296.34
2018,5,25,13,30,38.0,375.0,2.5,14.4,410.0,386.97,302.02
2018,5,25,13,45,43.5,375.5,2.55,14.35,414.5,390.59,305.31
2018,5,25,14,0,49.0,376.0,2.6,14.3,419.0,393.67,308.25
2018,5,25,14,15,42.0,352.5,2.6,14.2,388.5,362.91,285.03
2018,5,25,14,30,35.0,329.0,2.6,14.1,358.0,332.63,262.12
2018,5,25,14,45,29.0,291.5,2.6,14.05,314.5,290.53,229.8
2018,5,25,15,0,23.0,254.0,2.6,14.0,271.0,249.23,197.72
2018,5,25,15,15,17.0,223.0,2.6,14.0,235.5,210.5,167.22
2018,5,25,15,30,11.0,192.0,2.6,14.0,200.0,177.79,141.21
2018,5,25,15,45,23.0,209.5,2.6,13.75,224.0,202.64,162.02
2018,5,25,16,0,35.0,227.0,2.6,13.5,248.0,222.45,178.52
2018,5,25,16,15,88.5,217.5,2.55,13.35,265.5,235.9,189.77
2018,5,25,16,30,142.0,208.0,2.5,13.2,283.0,245.88,197.38
2018,5,25,16,45,179.0,189.0,2.5,13.05,273.5,232.11,185.04
2018,5,25,17,0,216.0,170.0,2.5,12.9,264.0,215.13,169.19
2018,5,25,17,15,245.0,143.0,2.5,12.75,237.0,183.27,140.48
2018,5,25,17,30,274.0,116.0,2.5,12.6,210.0,148.23,108.72
2018,5,25,17,45,391.0,89.5,2.45,12.4,199.5,119.92,79.71
2018,5,25,18,0,508.0,63.0,2.4,12.2,189.0,78.52,45.81
2018,5,25,18,15,421.5,55.0,2.35,12.05,143.5,42.65,32.55
2018,5,25,18,30,335.0,47.0,2.3,11.9,98.0,36.18,26.32
2018,5,25,18,45,237.0,35.0,2.25,11.75,64.5,27.28,17.41
2018,5,25,19,0,139.0,23.0,2.2,11.6,31.0,18.15,0.01
2018,5,25,19,15,69.5,11.5,2.2,11.5,15.5,10.46,0.0
2018,5,25,19,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,26,4,45,16.5,4.0,2.85,10.6,4.0,0.0,0.0
2018,5,26,5,0,33.0,8.0,2.9,10.6,8.0,7.28,0.0
2018,5,26,5,15,114.5,20.5,2.95,10.8,30.5,16.14,0.0
2018,5,26,5,30,196.0,33.0,3.0,11.0,53.0,25.66,15.99
2018,5,26,5,45,201.5,40.5,3.05,11.15,71.0,30.86,21.67
2018,5,26,6,0,207.0,48.0,3.1,11.3,89.0,35.83,26.54
2018,5,26,6,15,103.5,55.5,3.05,11.55,76.0,50.73,35.08
2018,5,26,6,30,0.0,63.0,3.0,11.8,63.0,55.55,42.43
2018,5,26,6,45,0.0,79.0,2.95,12.05,79.0,69.44,54.27
2018,5,26,7,0,0.0,95.0,2.9,12.3,95.0,83.46,66.02
2018,5,26,7,15,0.5,115.5,2.8,12.6,115.5,101.61,81.05
2018,5,26,7,30,1.0,136.0,2.7,12.9,136.0,119.98,96.04
2018,5,26,7,45,11.0,169.5,2.6,13.15,175.5,153.79,123.54
2018,5,26,8,0,21.0,203.0,2.5,13.4,215.0,189.04,151.85
2018,5,26,8,15,26.5,225.0,2.4,13.7,241.5,215.98,173.06
2018,5,26,8,30,32.0,247.0,2.3,14.0,268.0,241.53,192.89
2018,5,26,8,45,26.5,250.0,2.15,14.3,268.0,243.57,193.66
2018,5,26,9,0,21.0,253.0,2.0,14.6,268.0,240.13,190.12
2018,5,26,9,15,26.0,278.0,1.95,14.85,297.5,273.44,215.81
2018,5,26,9,30,31.0,303.0,1.9,15.1,327.0,302.56,237.77
2018,5,26,9,45,48.0,339.5,1.8,15.35,379.0,352.52,275.63
2018,5,26,10,0,65.0,376.0,1.7,15.6,431.0,403.93,313.73
2018,5,26,10,15,65.5,387.5,1.7,15.75,444.5,418.45,323.73
2018,5,26,10,30,66.0,399.0,1.7,15.9,458.0,432.75,333.75
2018,5,26,10,45,52.5,388.0,1.7,16.05,435.5,412.36,317.69
2018,5,26,11,0,39.0,377.0,1.7,16.2,413.0,391.03,301.11
2018,5,26,11,15,51.5,396.5,1.8,16.3,445.0,422.99,325.34
2018,5,26,11,30,64.0,416.0,1.9,16.4,477.0,455.08,349.21
2018,5,26,11,45,100.5,438.0,2.0,16.45,534.0,512.66,392.46
2018,5,26,12,0,137.0,460.0,2.1,16.5,591.0,582.14,443.43
2018,5,26,12,15,257.5,423.0,2.25,16.5,669.0,673.48,512.7
2018,5,26,12,30,378.0,386.0,2.4,16.5,747.0,761.83,578.43
2018,5,26,12,45,515.0,318.0,2.55,16.5,804.5,823.69,626.02
2018,5,26,13,0,652.0,250.0,2.7,16.5,862.0,881.82,670.72
2018,5,26,13,15,697.5,227.0,2.85,16.45,871.5,890.42,678.49
2018,5,26,13,30,743.0,204.0,3.0,16.4,881.0,894.25,682.79
2018,5,26,13,45,675.5,231.5,3.15,16.35,835.0,842.59,647.74
2018,5,26,14,0,608.0,259.0,3.3,16.3,789.0,790.56,610.93
2018,5,26,14,15,734.5,193.0,3.45,16.15,811.5,811.72,630.97
2018,5,26,14,30,861.0,127.0,3.6,16.0,834.0,812.5,633.54
2018,5,26,14,45,849.0,125.5,3.75,15.85,797.5,769.48,604.55
2018,5,26,15,0,837.0,124.0,3.9,15.7,761.0,728.62,576.21
2018,5,26,15,15,814.0,124.5,3.9,15.7,716.0,676.05,536.57
2018,5,26,15,30,791.0,125.0,3.9,15.7,671.0,623.13,495.84
2018,5,26,15,45,776.5,120.5,4.05,15.35,627.0,570.34,455.27
2018,5,26,16,0,762.0,116.0,4.2,15.0,583.0,517.07,412.99
2018,5,26,16,15,745.5,112.0,4.2,14.8,538.0,461.94,367.34
2018,5,26,16,30,729.0,108.0,4.2,14.6,493.0,407.93,321.18
2018,5,26,16,45,699.0,103.5,4.25,14.35,442.5,349.17,270.27
2018,5,26,17,0,669.0,99.0,4.3,14.1,392.0,292.8,220.32
2018,5,26,17,15,629.0,93.5,4.25,13.85,341.5,235.81,169.89
2018,5,26,17,30,589.0,88.0,4.2,13.6,291.0,183.0,124.01
2018,5,26,17,45,533.0,80.5,4.2,13.3,241.5,131.01,82.63
2018,5,26,18,0,477.0,73.0,4.2,13.0,192.0,85.75,52.73
2018,5,26,18,15,399.0,63.0,4.05,12.75,147.5,47.71,36.95
2018,5,26,18,30,321.0,53.0,3.9,12.5,103.0,40.74,30.27
2018,5,26,18,45,217.5,40.0,3.8,12.25,68.5,31.16,20.72
2018,5,26,19,0,114.0,27.0,3.7,12.0,34.0,21.65,2.83
2018,5,26,19,15,58.0,14.0,3.55,11.85,17.5,12.73,0.0
2018,5,26,19,30,2.0,1.0,3.4,11.7,1.0,0.0,0.0
2018,5,26,19,45,1.0,0.5,3.3,11.6,0.5,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,27,4,45,19.5,4.0,1.55,10.5,4.5,0.0,0.0
2018,5,27,5,0,39.0,8.0,1.5,10.6,9.0,7.28,0.0
2018,5,27,5,15,147.5,22.5,1.45,11.05,36.5,17.76,0.0
2018,5,27,5,30,256.0,37.0,1.4,11.5,64.0,28.9,18.79
2018,5,27,5,45,342.0,46.5,1.4,11.9,102.5,37.21,27.25
2018,5,27,6,0,428.0,56.0,1.4,12.3,141.0,43.59,33.39
2018,5,27,6,15,298.0,81.0,1.4,12.65,148.5,78.54,52.87
2018,5,27,6,30,168.0,106.0,1.4,13.0,156.0,106.62,78.19
2018,5,27,6,45,264.0,119.0,1.4,13.4,214.0,147.44,108.0
2018,5,27,7,0,360.0,132.0,1.4,13.8,272.0,200.52,149.49
2018,5,27,7,15,550.0,109.5,1.4,14.3,357.5,263.88,197.95
2018,5,27,7,30,740.0,87.0,1.4,14.8,443.0,346.84,263.94
2018,5,27,7,45,673.0,114.5,1.45,15.25,465.0,387.49,300.62
2018,5,27,8,0,606.0,142.0,1.5,15.7,487.0,421.5,330.09
2018,5,27,8,15,414.0,216.5,1.5,16.05,461.0,421.57,331.23
2018,5,27,8,30,222.0,291.0,1.5,16.4,435.0,394.16,309.18
2018,5,27,8,45,367.0,261.0,1.55,16.75,518.5,474.91,371.97
2018,5,27,9,0,512.0,231.0,1.6,17.1,602.0,569.89,443.52
2018,5,27,9,15,540.0,236.5,1.65,17.35,646.5,619.91,479.42
2018,5,27,9,30,568.0,242.0,1.7,17.6,691.0,673.22,517.27
2018,5,27,9,45,600.0,239.5,1.75,17.9,731.5,720.0,550.0
2018,5,27,10,0,632.0,237.0,1.8,18.2,772.0,766.82,582.28
2018,5,27,10,15,622.0,246.5,1.9,18.4,787.0,788.73,596.82
2018,5,27,10,30,612.0,256.0,2.0,18.6,802.0,807.67,609.43
2018,5,27,10,45,636.5,249.5,2.05,18.8,828.5,839.83,631.42
2018,5,27,11,0,661.0,243.0,2.1,19.0,855.0,870.28,651.97
2018,5,27,11,15,723.5,214.5,2.2,19.1,893.0,912.93,681.21
2018,5,27,11,30,786.0,186.0,2.3,19.2,931.0,947.22,704.01
2018,5,27,11,45,856.0,148.5,2.4,19.3,964.5,973.48,721.56
2018,5,27,12,0,926.0,111.0,2.5,19.4,998.0,1009.1,745.34
2018,5,27,12,15,925.0,110.5,2.6,19.4,995.5,1007.79,745.12
2018,5,27,12,30,924.0,110.0,2.7,19.4,993.0,1002.82,742.94
2018,5,27,12,45,922.0,110.0,2.8,19.4,984.0,993.74,738.13
2018,5,27,13,0,920.0,110.0,2.9,19.4,975.0,981.04,730.99
2018,5,27,13,15,917.0,109.0,2.9,19.4,958.5,962.89,719.41
2018,5,27,13,30,914.0,108.0,2.9,19.4,942.0,941.28,705.61
2018,5,27,13,45,909.5,107.0,2.95,19.35,919.0,914.98,689.16
2018,5,27,14,0,905.0,106.0,3.0,19.3,896.0,885.51,670.5
2018,5,27,14,15,898.5,104.0,3.0,19.2,866.0,850.39,647.61
2018,5,27,14,30,892.0,102.0,3.0,19.1,836.0,812.54,622.67
2018,5,27,14,45,883.5,100.0,3.0,19.0,800.5,770.64,594.63
2018,5,27,15,0,875.0,98.0,3.0,18.9,765.0,726.55,564.74
2018,5,27,15,15,863.0,96.5,3.0,18.9,724.5,678.65,529.81
2018,5,27,15,30,851.0,95.0,3.0,18.9,684.0,629.34,492.62
2018,5,27,15,45,837.0,92.5,2.95,18.6,639.5,576.76,452.35
2018,5,27,16,0,823.0,90.0,2.9,18.3,595.0,523.82,410.56
2018,5,27,16,15,804.0,87.0,2.85,18.05,547.5,466.72,364.19
2018,5,27,16,30,785.0,84.0,2.8,17.8,500.0,410.06,316.71
2018,5,27,16,45,759.0,80.5,2.8,17.55,450.0,351.14,266.24
2018,5,27,17,0,733.0,77.0,2.8,17.3,400.0,294.05,216.09
2018,5,27,17,15,698.0,73.0,2.75,16.9,349.5,236.45,165.48
2018,5,27,17,30,663.0,69.0,2.7,16.5,299.0,179.66,116.48
2018,5,27,17,45,613.5,63.5,2.7,16.1,249.5,125.91,73.83
2018,5,27,18,0,564.0,58.0,2.7,15.7,200.0,77.9,42.68
2018,5,27,18,15,490.0,51.0,2.6,15.25,154.5,39.26,29.15
2018,5,27,18,30,416.0,44.0,2.5,14.8,109.0,34.91,24.94
2018,5,27,18,45,304.0,34.5,2.4,14.35,73.0,28.09,18.06
2018,5,27,19,0,192.0,25.0,2.3,13.9,37.0,19.77,3.35
2018,5,27,19,15,100.0,13.5,2.2,13.65,19.5,12.28,0.0
2018,5,27,19,30,8.0,2.0,2.1,13.4,2.0,0.0,0.0
2018,5,27,19,45,4.0,1.0,2.05,13.2,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,28,4,45,31.5,4.5,1.0,11.7,5.0,0.0,0.0
2018,5,28,5,0,63.0,9.0,1.0,11.8,10.0,8.19,0.0
2018,5,28,5,15,187.5,21.5,1.0,12.15,38.5,17.8,0.5
2018,5,28,5,30,312.0,34.0,1.0,12.5,67.0,27.8,17.86
2018,5,28,5,45,404.5,42.0,1.0,12.85,108.5,33.25,23.69
2018,5,28,6,0,497.0,50.0,1.0,13.2,150.0,38.58,28.84
2018,5,28,6,15,559.0,56.0,0.9,13.65,198.0,72.48,39.86
2018,5,28,6,30,621.0,62.0,0.8,14.1,246.0,121.72,70.77
2018,5,28,6,45,664.0,66.0,0.75,14.5,296.0,173.2,111.27
2018,5,28,7,0,707.0,70.0,0.7,14.9,346.0,231.66,160.79
2018,5,28,7,15,737.5,74.0,0.7,15.5,397.0,288.29,209.98
2018,5,28,7,30,768.0,78.0,0.7,16.1,448.0,347.6,260.58
2018,5,28,7,45,791.0,80.5,0.7,16.7,497.5,404.75,308.22
2018,5,28,8,0,814.0,83.0,0.7,17.3,547.0,463.07,355.02
2018,5,28,8,15,831.0,85.5,0.7,17.75,593.5,519.01,398.48
2018,5,28,8,30,848.0,88.0,0.7,18.2,640.0,574.44,439.91
2018,5,28,8,45,861.5,90.0,0.75,18.7,683.5,626.83,478.11
2018,5,28,9,0,875.0,92.0,0.8,19.2,727.0,678.21,514.4
2018,5,28,9,15,883.5,95.0,0.85,19.6,765.5,725.74,546.89
2018,5,28,9,30,892.0,98.0,0.9,20.0,804.0,771.32,575.92
2018,5,28,9,45,897.0,101.0,1.0,20.4,836.0,811.95,601.99
2018,5,28,10,0,902.0,104.0,1.1,20.8,868.0,849.93,626.13
2018,5,28,10,15,907.5,105.5,1.15,21.1,895.0,884.05,647.12
2018,5,28,10,30,913.0,107.0,1.2,21.4,922.0,915.2,666.1
2018,5,28,10,45,917.5,107.5,1.3,21.7,942.5,941.36,682.59
2018,5,28,11,0,922.0,108.0,1.4,22.0,963.0,964.22,697.02
2018,5,28,11,15,924.5,108.5,1.5,22.2,976.0,981.79,708.41
2018,5,28,11,30,927.0,109.0,1.6,22.4,989.0,995.8,717.66
2018,5,28,11,45,928.5,109.0,1.7,22.55,995.0,1004.75,723.94
2018,5,28,12,0,930.0,109.0,1.8,22.7,1001.0,1010.05,728.03
2018,5,28,12,15,929.0,109.5,1.95,22.7,999.0,1009.74,729.72
2018,5,28,12,30,928.0,110.0,2.1,22.7,997.0,1005.76,729.12
2018,5,28,12,45,925.0,110.0,2.25,22.7,987.0,995.73,724.64
2018,5,28,13,0,922.0,110.0,2.4,22.7,977.0,982.11,717.82
2018,5,28,13,15,918.0,109.5,2.5,22.6,960.5,963.54,707.51
2018,5,28,13,30,914.0,109.0,2.6,22.5,944.0,941.55,694.92
2018,5,28,13,45,908.5,109.0,2.7,22.4,921.0,915.4,679.47
2018,5,28,14,0,903.0,109.0,2.8,22.3,898.0,886.13,661.8
2018,5,28,14,15,896.0,107.5,2.8,22.15,868.0,851.21,639.54
2018,5,28,14,30,889.0,106.0,2.8,22.0,838.0,813.6,615.28
2018,5,28,14,45,880.0,104.0,2.85,21.85,802.5,771.5,587.93
2018,5,28,15,0,871.0,102.0,2.9,21.7,767.0,727.26,558.7
2018,5,28,15,15,859.0,100.0,2.9,21.7,726.0,679.1,523.9
2018,5,28,15,30,847.0,98.0,2.9,21.7,685.0,629.54,487.02
2018,5,28,15,45,832.5,95.0,2.9,21.25,640.5,576.44,447.31
2018,5,28,16,0,818.0,92.0,2.9,20.8,596.0,523.09,406.06
2018,5,28,16,15,799.0,90.0,2.9,20.5,549.0,467.27,361.29
2018,5,28,16,30,780.0,88.0,2.9,20.2,502.0,411.86,315.37
2018,5,28,16,45,755.0,83.5,2.9,19.85,452.0,352.66,265.25
2018,5,28,17,0,730.0,79.0,2.9,19.5,402.0,295.19,215.34
2018,5,28,17,15,695.0,75.0,2.8,19.0,351.5,237.79,165.37
2018,5,28,17,30,660.0,71.0,2.7,18.5,301.0,181.14,116.92
2018,5,28,17,45,611.0,65.0,2.65,18.0,251.5,127.19,74.42
2018,5,28,18,0,562.0,59.0,2.6,17.5,202.0,78.93,43.17
2018,5,28,18,15,488.0,52.0,2.55,16.95,156.5,40.03,29.62
2018,5,28,18,30,414.0,45.0,2.5,16.4,111.0,35.71,25.48
2018,5,28,18,45,303.5,35.0,2.45,15.85,74.5,28.46,18.33
2018,5,28,19,0,193.0,25.0,2.4,15.3,38.0,19.75,4.38
2018,5,28,19,15,101.0,13.5,2.4,15.05,20.0,12.28,0.0
2018,5,28,19,30,9.0,2.0,2.4,14.8,2.0,0.0,0.0
2018,5,28,19,45,4.5,1.0,2.4,14.5,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,29,4,45,35.5,5.5,1.85,12.7,6.0,0.0,0.0
2018,5,29,5,0,71.0,11.0,1.9,12.8,12.0,10.01,0.0
2018,5,29,5,15,190.5,23.0,1.95,13.1,40.0,19.2,1.84
2018,5,29,5,30,310.0,35.0,2.0,13.4,68.0,28.68,18.56
2018,5,29,5,45,401.5,44.0,2.05,13.7,110.0,34.98,25.1
2018,5,29,6,0,493.0,53.0,2.1,14.0,152.0,41.09,30.94
2018,5,29,6,15,554.0,58.5,2.15,14.3,199.5,74.02,41.3
2018,5,29,6,30,615.0,64.0,2.2,14.6,247.0,122.38,71.62
2018,5,29,6,45,657.0,69.0,2.2,14.95,297.5,174.16,112.68
2018,5,29,7,0,699.0,74.0,2.2,15.3,348.0,232.97,163.07
2018,5,29,7,15,729.5,78.5,2.2,15.75,399.0,289.57,213.07
2018,5,29,7,30,760.0,83.0,2.2,16.2,450.0,348.86,264.81
2018,5,29,7,45,783.5,86.5,2.2,16.6,500.0,406.72,314.41
2018,5,29,8,0,807.0,90.0,2.2,17.0,550.0,465.84,363.46
2018,5,29,8,15,824.5,92.5,2.25,17.35,597.0,521.84,408.79
2018,5,29,8,30,842.0,95.0,2.3,17.7,644.0,576.91,451.99
2018,5,29,8,45,854.5,97.5,2.35,18.0,687.0,628.87,491.65
2018,5,29,9,0,867.0,100.0,2.4,18.3,730.0,679.74,529.39
2018,5,29,9,15,881.0,100.5,2.45,18.55,770.0,728.38,564.65
2018,5,29,9,30,895.0,101.0,2.5,18.8,810.0,775.52,596.35
2018,5,29,9,45,907.5,99.5,2.55,19.05,844.0,817.76,624.22
2018,5,29,10,0,920.0,98.0,2.6,19.3,878.0,857.83,650.36
2018,5,29,10,15,925.0,99.5,2.7,19.45,905.0,892.07,672.95
2018,5,29,10,30,930.0,101.0,2.8,19.6,932.0,923.26,693.43
2018,5,29,10,45,934.0,102.0,2.85,19.7,952.5,949.87,710.54
2018,5,29,11,0,938.0,103.0,2.9,19.8,973.0,973.09,725.42
2018,5,29,11,15,941.0,104.0,3.0,19.85,987.5,991.89,737.97
2018,5,29,11,30,944.0,105.0,3.1,19.9,1002.0,1007.08,748.24
2018,5,29,11,45,945.0,105.5,3.2,19.9,1008.0,1016.21,754.74
2018,5,29,12,0,946.0,106.0,3.3,19.9,1014.0,1021.61,758.93
2018,5,29,12,15,944.5,107.5,3.4,19.8,1012.5,1021.83,760.11
2018,5,29,12,30,943.0,109.0,3.5,19.7,1011.0,1018.32,758.93
2018,5,29,12,45,940.0,110.0,3.65,19.6,1002.0,1009.19,754.46
2018,5,29,13,0,937.0,111.0,3.8,19.5,993.0,996.41,747.59
2018,5,29,13,15,934.0,110.5,3.95,19.3,977.0,978.58,737.59
2018,5,29,13,30,931.0,110.0,4.1,19.1,961.0,957.23,725.15
2018,5,29,13,45,926.0,109.5,4.2,18.9,938.0,930.7,708.77
2018,5,29,14,0,921.0,109.0,4.3,18.7,915.0,900.97,690.07
2018,5,29,14,15,915.0,108.0,4.4,18.45,886.0,866.87,668.43
2018,5,29,14,30,909.0,107.0,4.5,18.2,857.0,829.95,644.66
2018,5,29,14,45,900.5,105.5,4.6,18.0,821.5,788.03,616.8
2018,5,29,15,0,892.0,104.0,4.7,17.8,786.0,743.87,586.87
2018,5,29,15,15,877.0,103.0,4.7,17.8,743.5,693.81,549.29
2018,5,29,15,30,862.0,102.0,4.7,17.8,701.0,642.55,509.75
2018,5,29,15,45,850.5,98.5,4.7,17.3,657.0,590.02,469.17
2018,5,29,16,0,839.0,95.0,4.7,16.8,613.0,536.96,426.83
2018,5,29,16,15,819.0,92.5,4.75,16.55,564.5,479.11,379.06
2018,5,29,16,30,799.0,90.0,4.8,16.3,516.0,421.75,330.19
2018,5,29,16,45,771.5,87.0,4.8,16.05,465.0,362.02,278.09
2018,5,29,17,0,744.0,84.0,4.8,15.8,414.0,304.25,226.56
2018,5,29,17,15,707.0,80.0,4.8,15.45,362.5,243.0,172.26
2018,5,29,17,30,670.0,76.0,4.8,15.1,311.0,187.64,123.87
2018,5,29,17,45,617.0,71.0,4.85,14.75,260.5,133.42,80.5
2018,5,29,18,0,564.0,66.0,4.9,14.4,210.0,85.39,49.06
2018,5,29,18,15,489.5,57.5,4.85,14.0,163.0,44.69,34.13
2018,5,29,18,30,415.0,49.0,4.8,13.6,116.0,39.25,28.9
2018,5,29,18,45,303.0,38.5,4.75,13.2,78.5,31.67,21.34
2018,5,29,19,0,191.0,28.0,4.7,12.8,41.0,22.13,6.73
2018,5,29,19,15,99.5,15.0,4.65,12.6,21.5,13.64,0.0
2018,5,29,19,30,8.0,2.0,4.6,12.4,2.0,0.0,0.0
2018,5,29,19,45,4.0,1.0,4.6,12.2,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.55,11.6,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.5,11.45,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.4,11.25,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.35,11.15,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.25,10.9,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.25,10.55,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,5.0,10.35,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,5.15,10.4,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,30,4,45,0.5,2.5,5.25,10.45,2.5,0.0,0.0
2018,5,30,5,0,1.0,5.0,5.3,10.5,5.0,4.55,0.0
2018,5,30,5,15,20.0,14.0,5.35,10.6,16.0,12.27,0.0
2018,5,30,5,30,39.0,23.0,5.4,10.7,27.0,19.92,11.34
2018,5,30,5,45,19.5,27.5,5.45,10.8,29.5,24.73,16.31
2018,5,30,6,0,0.0,32.0,5.5,10.9,32.0,28.19,19.73
2018,5,30,6,15,0.0,42.0,5.5,11.05,42.0,37.04,26.47
2018,5,30,6,30,0.0,52.0,5.5,11.2,52.0,45.9,34.19
2018,5,30,6,45,85.0,93.5,5.55,11.3,127.0,95.81,73.29
2018,5,30,7,0,170.0,135.0,5.6,11.4,202.0,156.89,122.34
2018,5,30,7,15,271.0,153.0,5.6,11.5,276.5,214.64,169.05
2018,5,30,7,30,372.0,171.0,5.6,11.6,351.0,286.38,228.43
2018,5,30,7,45,442.5,175.0,5.65,11.75,411.5,343.17,276.46
2018,5,30,8,0,513.0,179.0,5.7,11.9,472.0,406.94,330.09
2018,5,30,8,15,526.0,191.5,5.65,12.05,514.0,455.25,370.63
2018,5,30,8,30,539.0,204.0,5.6,12.2,556.0,503.85,410.46
2018,5,30,8,45,444.5,250.5,5.6,12.35,553.5,517.28,420.42
2018,5,30,9,0,350.0,297.0,5.6,12.5,551.0,514.76,416.98
2018,5,30,9,15,269.0,322.0,5.6,12.75,523.5,498.57,402.44
2018,5,30,9,30,188.0,347.0,5.6,13.0,496.0,467.79,376.07
2018,5,30,9,45,174.5,360.0,5.6,13.3,503.0,478.39,383.3
2018,5,30,10,0,161.0,373.0,5.6,13.6,510.0,487.43,389.09
2018,5,30,10,15,297.0,368.5,5.6,13.8,630.5,614.2,489.11
2018,5,30,10,30,433.0,364.0,5.6,14.0,751.0,747.89,591.29
2018,5,30,10,45,449.5,369.5,5.6,14.25,779.5,780.46,614.18
2018,5,30,11,0,466.0,375.0,5.6,14.5,808.0,811.79,636.41
2018,5,30,11,15,538.5,343.5,5.65,14.55,850.5,859.18,672.86
2018,5,30,11,30,611.0,312.0,5.7,14.6,893.0,905.1,707.94
2018,5,30,11,45,720.5,249.0,5.7,14.6,938.0,956.87,747.86
2018,5,30,12,0,830.0,186.0,5.7,14.6,983.0,996.87,776.03
2018,5,30,12,15,844.5,176.5,5.75,14.6,986.5,1001.93,779.73
2018,5,30,12,30,859.0,167.0,5.8,14.6,990.0,1003.36,781.16
2018,5,30,12,45,878.5,154.0,5.85,14.55,988.5,991.25,773.22
2018,5,30,13,0,898.0,141.0,5.9,14.5,987.0,987.46,771.38
2018,5,30,13,15,896.5,139.0,5.95,14.45,971.5,970.31,760.01
2018,5,30,13,30,895.0,137.0,6.0,14.4,956.0,949.73,746.26
2018,5,30,13,45,891.0,136.0,6.0,14.35,934.0,924.51,728.88
2018,5,30,14,0,887.0,135.0,6.0,14.3,912.0,896.15,709.21
2018,5,30,14,15,879.5,133.5,6.0,14.2,882.0,861.43,684.93
2018,5,30,14,30,872.0,132.0,6.0,14.1,852.0,824.08,658.59
2018,5,30,14,45,862.0,131.0,6.05,14.0,817.0,787.77,633.05
2018,5,30,15,0,852.0,130.0,6.1,13.9,782.0,743.82,600.54
2018,5,30,15,15,838.5,127.5,6.1,13.9,740.5,694.27,561.97
2018,5,30,15,30,825.0,125.0,6.1,13.9,699.0,643.51,521.65
2018,5,30,15,45,804.5,124.0,6.1,13.6,653.5,589.2,478.1
2018,5,30,16,0,784.0,123.0,6.1,13.3,608.0,534.9,433.4
2018,5,30,16,15,754.0,122.0,6.1,13.05,558.0,475.27,383.2
2018,5,30,16,30,724.0,121.0,6.1,12.8,508.0,418.06,333.74
2018,5,30,16,45,687.5,118.0,6.1,12.6,456.5,358.67,281.5
2018,5,30,17,0,651.0,115.0,6.1,12.4,405.0,302.38,231.11
2018,5,30,17,15,603.0,109.5,6.0,12.1,352.5,244.52,179.85
2018,5,30,17,30,555.0,104.0,5.9,11.8,300.0,191.86,134.15
2018,5,30,17,45,488.5,96.5,5.85,11.55,249.0,138.2,91.32
2018,5,30,18,0,422.0,89.0,5.8,11.3,198.0,94.53,62.03
2018,5,30,18,15,339.5,76.0,5.7,11.1,151.5,57.13,45.69
2018,5,30,18,30,257.0,63.0,5.6,10.9,105.0,48.13,37.12
2018,5,30,18,45,165.0,47.5,5.45,10.7,71.0,37.38,26.55
2018,5,30,19,0,73.0,32.0,5.3,10.5,37.0,25.36,9.67
2018,5,30,19,15,37.0,17.0,5.3,10.45,19.5,15.46,0.0
2018,5,30,19,30,1.0,2.0,5.3,10.4,2.0,0.0,0.0
2018,5,30,19,45,0.5,1.0,5.25,10.4,1.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.15,10.4,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,5.15,10.45,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,5.3,10.55,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.35,10.6,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.4,10.55,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.4,10.45,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,5.35,10.4,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,5.25,10.35,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,5.2,10.3,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,5.15,10.25,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.8,10.15,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.65,10.05,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.6,10.05,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,5,31,4,45,12.5,5.5,4.6,10.1,6.0,0.0,0.0
2018,5,31,5,0,25.0,11.0,4.6,10.1,12.0,10.01,0.0
2018,5,31,5,15,108.5,27.5,4.6,10.25,38.5,22.05,4.66
2018,5,31,5,30,192.0,44.0,4.6,10.4,65.0,34.24,23.63
2018,5,31,5,45,268.5,56.0,4.65,10.55,101.5,42.88,32.44
2018,5,31,6,0,345.0,68.0,4.7,10.7,138.0,51.25,40.46
2018,5,31,6,15,312.5,86.0,4.7,10.9,163.0,82.31,56.3
2018,5,31,6,30,280.0,104.0,4.7,11.1,188.0,116.93,82.85
2018,5,31,6,45,357.0,114.0,4.7,11.35,241.5,158.3,114.33
2018,5,31,7,0,434.0,124.0,4.7,11.6,295.0,209.55,156.4
2018,5,31,7,15,513.5,125.5,4.65,11.85,354.5,262.97,201.68
2018,5,31,7,30,593.0,127.0,4.6,12.1,414.0,327.41,256.72
2018,5,31,7,45,574.0,145.0,4.55,12.35,447.0,372.4,297.04
2018,5,31,8,0,555.0,163.0,4.5,12.6,480.0,411.36,331.1
2018,5,31,8,15,562.0,175.5,4.45,12.85,520.0,458.62,370.42
2018,5,31,8,30,569.0,188.0,4.4,13.1,560.0,508.64,410.67
2018,5,31,8,45,628.5,179.5,4.4,13.35,616.0,567.96,457.9
2018,5,31,9,0,688.0,171.0,4.4,13.6,672.0,630.86,506.95
2018,5,31,9,15,775.0,145.5,4.4,13.75,738.0,698.52,559.49
2018,5,31,9,30,862.0,120.0,4.4,13.9,804.0,767.15,610.91
2018,5,31,9,45,872.5,121.5,4.4,14.1,838.5,809.5,640.08
2018,5,31,10,0,883.0,123.0,4.4,14.3,873.0,849.67,667.51
2018,5,31,10,15,890.0,123.5,4.45,14.4,900.0,883.5,690.79
2018,5,31,10,30,897.0,124.0,4.5,14.5,927.0,914.52,712.01
2018,5,31,10,45,901.5,125.5,4.55,14.6,948.0,941.25,730.16
2018,5,31,11,0,906.0,127.0,4.6,14.7,969.0,964.74,746.07
2018,5,31,11,15,908.5,127.5,4.65,14.75,982.0,982.06,757.86
2018,5,31,11,30,911.0,128.0,4.7,14.8,995.0,995.89,767.33
2018,5,31,11,45,912.5,129.0,4.75,14.85,1001.5,1005.71,774.12
2018,5,31,12,0,914.0,130.0,4.8,14.9,1008.0,1011.95,778.56
2018,5,31,12,15,911.0,132.0,4.8,14.9,1006.0,1011.22,777.99
2018,5,31,12,30,908.0,134.0,4.8,14.9,1004.0,1006.91,775.1
2018,5,31,12,45,901.0,137.5,4.75,14.9,994.0,996.65,767.77
2018,5,31,13,0,894.0,141.0,4.7,14.9,984.0,982.98,758.19
2018,5,31,13,15,892.0,138.5,4.7,14.9,967.5,965.03,746.14
2018,5,31,13,30,890.0,136.0,4.7,14.9,951.0,943.67,731.77
2018,5,31,13,45,886.5,133.5,4.65,14.9,928.0,917.66,713.76
2018,5,31,14,0,883.0,131.0,4.6,14.9,905.0,888.5,693.54
2018,5,31,14,15,876.5,129.5,4.6,14.8,876.0,854.79,670.62
2018,5,31,14,30,870.0,128.0,4.6,14.7,847.0,818.41,645.64
2018,5,31,14,45,861.5,125.0,4.6,14.65,811.5,776.61,616.37
2018,5,31,15,0,853.0,122.0,4.6,14.6,776.0,736.47,587.4
2018,5,31,15,15,840.0,120.0,4.6,14.6,735.5,687.82,550.32
2018,5,31,15,30,827.0,118.0,4.6,14.6,695.0,637.91,511.46
2018,5,31,15,45,810.5,115.0,4.6,14.35,649.5,584.02,469.02
2018,5,31,16,0,794.0,112.0,4.6,14.1,604.0,529.77,425.07
2018,5,31,16,15,773.5,108.0,4.6,13.95,556.0,472.6,377.4
2018,5,31,16,30,753.0,104.0,4.6,13.8,508.0,416.09,328.88
2018,5,31,16,45,725.5,99.5,4.6,13.6,457.5,355.54,276.03
2018,5,31,17,0,698.0,95.0,4.6,13.4,407.0,298.68,225.18
2018,5,31,17,15,660.0,90.0,4.6,13.1,356.0,241.15,173.91
2018,5,31,17,30,622.0,85.0,4.6,12.8,305.0,187.48,126.87
2018,5,31,17,45,569.0,78.0,4.6,12.55,255.0,134.38,84.06
2018,5,31,18,0,516.0,71.0,4.6,12.3,205.0,87.55,52.62
2018,5,31,18,15,440.0,62.5,4.45,12.0,159.5,48.72,38.04
2018,5,31,18,30,364.0,54.0,4.3,11.7,114.0,41.45,31.14
2018,5,31,18,45,257.5,42.0,4.15,11.4,77.5,32.65,22.51
2018,5,31,19,0,151.0,30.0,4.0,11.1,41.0,23.64,9.39
2018,5,31,19,15,78.0,16.0,3.9,10.9,21.5,14.55,0.0
2018,5,31,19,30,5.0,2.0,3.8,10.7,2.0,0.0,0.0
2018,5,31,19,45,2.5,1.0,3.7,10.55,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,1,4,45,27.5,6.0,2.35,9.55,6.5,0.0,0.0
2018,6,1,5,0,55.0,12.0,2.3,9.7,13.0,10.91,0.0
2018,6,1,5,15,165.0,25.5,2.3,10.05,41.0,20.13,4.36
2018,6,1,5,30,275.0,39.0,2.3,10.4,69.0,30.43,20.46
2018,6,1,5,45,368.0,48.5,2.25,10.75,110.5,38.83,28.87
2018,6,1,6,0,461.0,58.0,2.2,11.1,152.0,45.2,35.02
2018,6,1,6,15,524.5,65.0,2.1,11.45,200.0,77.06,45.6
2018,6,1,6,30,588.0,72.0,2.0,11.8,248.0,125.03,75.9
2018,6,1,6,45,633.0,76.5,1.85,12.2,298.0,175.15,115.55
2018,6,1,7,0,678.0,81.0,1.7,12.6,348.0,230.25,162.76
2018,6,1,7,15,710.5,85.0,1.65,13.05,399.0,285.94,211.99
2018,6,1,7,30,743.0,89.0,1.6,13.5,450.0,346.54,264.68
2018,6,1,7,45,768.0,92.0,1.55,14.0,499.5,403.47,313.26
2018,6,1,8,0,793.0,95.0,1.5,14.5,549.0,461.85,361.34
2018,6,1,8,15,811.5,97.5,1.45,15.0,596.0,517.53,405.63
2018,6,1,8,30,830.0,100.0,1.4,15.5,643.0,573.33,448.3
2018,6,1,8,45,845.0,102.5,1.3,16.05,687.0,625.17,486.02
2018,6,1,9,0,860.0,105.0,1.2,16.6,731.0,677.18,522.25
2018,6,1,9,15,874.5,104.5,1.2,16.95,770.5,724.86,555.53
2018,6,1,9,30,889.0,104.0,1.2,17.3,810.0,771.09,585.39
2018,6,1,9,45,901.0,103.5,1.2,17.65,844.5,813.64,612.02
2018,6,1,10,0,913.0,103.0,1.2,18.0,879.0,854.04,636.84
2018,6,1,10,15,918.5,104.0,1.3,18.2,905.5,887.98,658.9
2018,6,1,10,30,924.0,105.0,1.4,18.4,932.0,918.94,678.98
2018,6,1,10,45,928.0,106.0,1.5,18.65,952.5,945.41,696.0
2018,6,1,11,0,932.0,107.0,1.6,18.9,973.0,968.53,710.88
2018,6,1,11,15,935.0,106.5,1.7,19.0,986.0,985.81,722.44
2018,6,1,11,30,938.0,106.0,1.8,19.1,999.0,999.53,731.84
2018,6,1,11,45,939.0,106.5,1.9,19.25,1005.0,1008.68,738.25
2018,6,1,12,0,940.0,107.0,2.0,19.4,1011.0,1014.14,742.41
2018,6,1,12,15,940.0,106.5,2.15,19.45,1009.5,1013.97,743.93
2018,6,1,12,30,940.0,106.0,2.3,19.5,1008.0,1010.1,743.11
2018,6,1,12,45,938.5,105.5,2.45,19.55,999.0,1001.1,738.95
2018,6,1,13,0,937.0,105.0,2.6,19.6,990.0,988.44,732.4
2018,6,1,13,15,934.0,104.5,2.75,19.55,974.0,970.77,722.76
2018,6,1,13,30,931.0,104.0,2.9,19.5,958.0,949.59,710.7
2018,6,1,13,45,926.0,103.0,3.05,19.45,934.5,922.75,694.68
2018,6,1,14,0,921.0,102.0,3.2,19.4,911.0,892.72,676.29
2018,6,1,14,15,914.5,101.0,3.3,19.25,881.5,858.41,654.66
2018,6,1,14,30,908.0,100.0,3.4,19.1,852.0,821.32,630.82
2018,6,1,14,45,899.0,99.0,3.5,19.0,816.5,779.76,603.36
2018,6,1,15,0,890.0,98.0,3.6,18.9,781.0,736.01,573.94
2018,6,1,15,15,879.0,95.5,3.6,18.9,740.0,687.5,538.36
2018,6,1,15,30,868.0,93.0,3.6,18.9,699.0,637.45,500.41
2018,6,1,15,45,853.0,91.0,3.7,18.45,654.5,584.29,460.12
2018,6,1,16,0,838.0,89.0,3.8,18.0,610.0,530.49,417.91
2018,6,1,16,15,819.0,86.0,3.85,17.7,561.5,473.13,371.16
2018,6,1,16,30,800.0,83.0,3.9,17.4,513.0,415.95,323.04
2018,6,1,16,45,775.0,80.0,3.95,17.1,463.0,357.3,272.37
2018,6,1,17,0,750.0,77.0,4.0,16.8,413.0,300.31,221.9
2018,6,1,17,15,716.5,73.0,3.95,16.35,362.5,242.27,170.49
2018,6,1,17,30,683.0,69.0,3.9,15.9,312.0,184.82,120.47
2018,6,1,17,45,635.5,64.5,3.9,15.5,262.5,131.07,77.33
2018,6,1,18,0,588.0,60.0,3.9,15.1,213.0,82.75,45.49
2018,6,1,18,15,518.0,53.0,3.75,14.6,166.5,40.68,30.54
2018,6,1,18,30,448.0,46.0,3.6,14.1,120.0,36.36,26.39
2018,6,1,18,45,339.5,36.5,3.45,13.65,82.0,29.56,19.71
2018,6,1,19,0,231.0,27.0,3.3,13.2,44.0,22.56,9.23
2018,6,1,19,15,122.5,14.5,3.2,13.0,23.0,13.19,0.0
2018,6,1,19,30,14.0,2.0,3.1,12.8,2.0,0.0,0.0
2018,6,1,19,45,7.0,1.0,3.0,12.65,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,2,4,45,46.0,6.0,1.55,11.95,7.0,0.0,0.0
2018,6,2,5,0,92.0,12.0,1.5,12.1,14.0,10.91,0.0
2018,6,2,5,15,221.5,23.0,1.5,12.55,43.5,19.04,4.18
2018,6,2,5,30,351.0,34.0,1.5,13.0,73.0,27.63,17.89
2018,6,2,5,45,440.5,41.5,1.5,13.45,115.5,32.7,23.19
2018,6,2,6,0,530.0,49.0,1.5,13.9,158.0,37.67,27.96
2018,6,2,6,15,588.0,54.5,1.5,14.3,206.0,70.88,38.15
2018,6,2,6,30,646.0,60.0,1.5,14.7,254.0,120.64,68.86
2018,6,2,6,45,686.0,64.5,1.45,15.15,304.5,175.79,112.35
2018,6,2,7,0,726.0,69.0,1.4,15.6,355.0,232.39,160.63
2018,6,2,7,15,755.0,72.0,1.45,16.1,405.5,288.47,210.03
