Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,7,30,784.0,75.0,1.5,16.6,456.0,346.99,260.96
2018,6,2,7,45,806.0,78.0,1.5,17.1,505.5,404.83,310.12
2018,6,2,8,0,828.0,81.0,1.5,17.6,555.0,464.31,358.88
2018,6,2,8,15,844.5,83.5,1.55,18.2,602.0,520.09,403.23
2018,6,2,8,30,861.0,86.0,1.6,18.8,649.0,575.7,445.89
2018,6,2,8,45,874.0,88.0,1.65,19.35,692.5,628.23,484.95
2018,6,2,9,0,887.0,90.0,1.7,19.9,736.0,679.68,522.01
2018,6,2,9,15,891.5,94.0,1.7,20.35,773.0,725.77,553.82
2018,6,2,9,30,896.0,98.0,1.7,20.8,810.0,769.56,581.66
2018,6,2,9,45,896.5,104.0,1.7,21.25,841.5,809.66,606.56
2018,6,2,10,0,897.0,110.0,1.7,21.7,873.0,846.79,629.14
2018,6,2,10,15,903.5,111.5,1.7,22.0,900.5,881.58,650.27
2018,6,2,10,30,910.0,113.0,1.7,22.3,928.0,913.48,669.33
2018,6,2,10,45,915.5,113.0,1.7,22.65,949.0,940.01,684.64
2018,6,2,11,0,921.0,113.0,1.7,23.0,970.0,963.3,697.84
2018,6,2,11,15,924.0,113.5,1.75,23.15,983.5,981.38,708.93
2018,6,2,11,30,927.0,114.0,1.8,23.3,997.0,995.94,717.9
2018,6,2,11,45,928.5,114.5,1.8,23.5,1003.5,1005.49,723.0
2018,6,2,12,0,930.0,115.0,1.8,23.7,1010.0,1011.41,725.95
2018,6,2,12,15,932.0,113.5,1.85,23.75,1009.0,1012.25,726.92
2018,6,2,12,30,934.0,112.0,1.9,23.8,1008.0,1009.41,725.72
2018,6,2,12,45,934.5,110.0,2.0,23.85,999.5,1000.97,721.71
2018,6,2,13,0,935.0,108.0,2.1,23.9,991.0,988.84,715.41
2018,6,2,13,15,932.0,107.0,2.2,23.8,975.0,970.77,705.71
2018,6,2,13,30,929.0,106.0,2.3,23.7,959.0,949.21,693.72
2018,6,2,13,45,918.0,109.0,2.4,23.6,934.0,921.09,677.32
2018,6,2,14,0,907.0,112.0,2.5,23.5,909.0,890.08,658.85
2018,6,2,14,15,889.0,116.5,2.55,23.35,876.0,852.06,635.17
2018,6,2,14,30,871.0,121.0,2.6,23.2,843.0,812.02,609.86
2018,6,2,14,45,873.0,113.0,2.7,23.0,810.5,773.48,585.67
2018,6,2,15,0,875.0,105.0,2.8,22.8,778.0,731.94,558.93
2018,6,2,15,15,852.5,107.0,2.8,22.8,734.0,680.72,521.92
2018,6,2,15,30,830.0,109.0,2.8,22.8,690.0,630.93,484.99
2018,6,2,15,45,806.5,108.0,2.85,22.3,642.5,575.0,443.75
2018,6,2,16,0,783.0,107.0,2.9,21.8,595.0,519.37,401.37
2018,6,2,16,15,767.5,101.5,2.9,21.4,548.0,463.88,357.41
2018,6,2,16,30,752.0,96.0,2.9,21.0,501.0,408.52,312.05
2018,6,2,16,45,740.5,88.5,2.9,20.6,455.0,353.15,265.14
2018,6,2,17,0,729.0,81.0,2.9,20.2,409.0,298.0,217.09
2018,6,2,17,15,699.5,76.5,2.85,19.6,360.0,241.72,168.13
2018,6,2,17,30,670.0,72.0,2.8,19.0,311.0,185.45,119.89
2018,6,2,17,45,624.0,66.0,2.7,18.4,261.5,131.35,77.05
2018,6,2,18,0,578.0,60.0,2.6,17.8,212.0,82.54,44.97
2018,6,2,18,15,507.5,53.5,2.5,17.2,166.0,40.99,30.49
2018,6,2,18,30,437.0,47.0,2.4,16.6,120.0,37.14,26.81
2018,6,2,18,45,330.0,37.5,2.35,16.05,82.5,30.39,20.25
2018,6,2,19,0,223.0,28.0,2.3,15.5,45.0,22.08,9.32
2018,6,2,19,15,120.0,15.5,2.25,15.2,24.0,14.1,0.0
2018,6,2,19,30,17.0,3.0,2.2,14.9,3.0,0.0,0.0
2018,6,2,19,45,8.5,1.5,2.2,14.6,1.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,3,4,45,39.5,6.0,1.95,12.45,7.0,0.0,0.0
2018,6,3,5,0,79.0,12.0,2.0,12.5,14.0,10.91,0.0
2018,6,3,5,15,202.0,24.0,1.95,12.75,43.0,19.94,5.04
2018,6,3,5,30,325.0,36.0,1.9,13.0,72.0,29.41,19.43
2018,6,3,5,45,415.5,44.0,1.85,13.25,114.0,34.81,25.06
2018,6,3,6,0,506.0,52.0,1.8,13.5,156.0,40.09,30.16
2018,6,3,6,15,566.0,58.0,1.75,13.85,204.0,72.34,40.23
2018,6,3,6,30,626.0,64.0,1.7,14.2,252.0,121.38,70.54
2018,6,3,6,45,667.5,68.5,1.65,14.55,302.5,172.99,111.12
2018,6,3,7,0,709.0,73.0,1.6,14.9,353.0,231.55,161.08
2018,6,3,7,15,739.0,76.5,1.65,15.3,403.5,287.37,210.37
2018,6,3,7,30,769.0,80.0,1.7,15.7,454.0,345.78,261.43
2018,6,3,7,45,791.5,83.0,1.7,16.1,503.5,402.98,310.42
2018,6,3,8,0,814.0,86.0,1.7,16.5,553.0,461.31,358.74
2018,6,3,8,15,831.0,89.0,1.75,16.85,600.0,517.57,404.14
2018,6,3,8,30,848.0,92.0,1.8,17.2,647.0,573.26,447.63
2018,6,3,8,45,861.0,94.0,1.8,17.55,690.0,625.16,486.71
2018,6,3,9,0,874.0,96.0,1.8,17.9,733.0,676.02,523.8
2018,6,3,9,15,884.5,98.0,1.85,18.15,772.0,723.82,558.18
2018,6,3,9,30,895.0,100.0,1.9,18.4,811.0,769.83,588.89
2018,6,3,9,45,902.0,101.5,1.95,18.7,843.5,810.61,615.41
2018,6,3,10,0,909.0,103.0,2.0,19.0,876.0,848.88,640.0
2018,6,3,10,15,905.5,110.5,2.05,19.2,901.0,881.38,660.75
2018,6,3,10,30,902.0,118.0,2.1,19.4,926.0,910.36,679.09
2018,6,3,10,45,916.5,112.0,2.15,19.6,949.0,939.03,697.2
2018,6,3,11,0,931.0,106.0,2.2,19.8,972.0,964.82,713.36
2018,6,3,11,15,934.0,106.5,2.25,19.9,986.0,983.09,724.89
2018,6,3,11,30,937.0,107.0,2.3,20.0,1000.0,997.82,734.24
2018,6,3,11,45,914.5,122.5,2.4,20.1,998.5,998.92,735.37
2018,6,3,12,0,892.0,138.0,2.5,20.2,997.0,995.84,733.96
2018,6,3,12,15,914.0,123.5,2.55,20.15,1002.5,1003.74,739.8
2018,6,3,12,30,936.0,109.0,2.6,20.1,1008.0,1007.73,743.07
2018,6,3,12,45,932.5,110.0,2.7,20.1,998.5,998.42,738.09
2018,6,3,13,0,929.0,111.0,2.8,20.1,989.0,985.51,730.89
2018,6,3,13,15,927.0,110.0,2.9,19.95,974.0,968.53,721.42
2018,6,3,13,30,925.0,109.0,3.0,19.8,959.0,948.03,709.59
2018,6,3,13,45,910.5,115.0,3.05,19.7,934.0,919.85,691.99
2018,6,3,14,0,896.0,121.0,3.1,19.6,909.0,888.94,672.48
2018,6,3,14,15,876.5,127.0,3.2,19.45,876.5,851.43,648.67
2018,6,3,14,30,857.0,133.0,3.3,19.3,844.0,811.97,623.21
2018,6,3,14,45,852.5,126.5,3.35,19.2,808.5,770.61,595.66
2018,6,3,15,0,848.0,120.0,3.4,19.1,773.0,726.82,565.51
2018,6,3,15,15,838.0,115.5,3.4,19.1,732.0,681.8,532.24
2018,6,3,15,30,828.0,111.0,3.4,19.1,691.0,631.64,494.46
2018,6,3,15,45,810.5,106.5,3.5,18.7,644.0,575.92,452.46
2018,6,3,16,0,793.0,102.0,3.6,18.3,597.0,519.95,408.86
2018,6,3,16,15,772.0,98.5,3.6,18.1,549.0,463.32,362.78
2018,6,3,16,30,751.0,95.0,3.6,17.9,501.0,407.4,315.87
2018,6,3,16,45,746.0,85.5,3.6,17.65,456.0,352.6,268.35
2018,6,3,17,0,741.0,76.0,3.6,17.4,411.0,297.31,219.09
2018,6,3,17,15,716.5,72.5,3.55,17.05,364.0,242.54,170.19
2018,6,3,17,30,692.0,69.0,3.5,16.7,317.0,189.93,123.91
2018,6,3,17,45,646.5,64.0,3.5,16.3,267.5,132.81,77.96
2018,6,3,18,0,601.0,59.0,3.5,15.9,218.0,83.54,45.28
2018,6,3,18,15,532.5,52.5,3.45,15.45,171.5,40.18,30.01
2018,6,3,18,30,464.0,46.0,3.4,15.0,125.0,36.25,26.24
2018,6,3,18,45,358.5,37.5,3.35,14.5,86.5,30.36,20.42
2018,6,3,19,0,253.0,29.0,3.3,14.0,48.0,24.36,11.45
2018,6,3,19,15,139.5,16.5,3.35,13.8,26.0,15.01,0.0
2018,6,3,19,30,26.0,4.0,3.4,13.6,4.0,0.0,0.0
2018,6,3,19,45,13.0,2.0,3.4,13.35,2.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,4,4,45,45.0,6.5,4.15,11.85,7.5,0.0,0.0
2018,6,4,5,0,90.0,13.0,4.2,11.9,15.0,11.82,0.0
2018,6,4,5,15,219.0,24.5,4.3,12.15,45.0,20.41,5.65
2018,6,4,5,30,348.0,36.0,4.4,12.4,75.0,29.42,19.48
2018,6,4,5,45,439.0,43.0,4.5,12.65,117.5,33.96,24.35
2018,6,4,6,0,530.0,50.0,4.6,12.9,160.0,38.46,28.75
2018,6,4,6,15,589.0,55.5,4.65,13.25,208.5,70.92,38.62
2018,6,4,6,30,648.0,61.0,4.7,13.6,257.0,120.72,69.4
2018,6,4,6,45,688.0,66.0,4.75,13.9,308.0,176.4,113.87
2018,6,4,7,0,728.0,71.0,4.8,14.2,359.0,233.48,163.56
2018,6,4,7,15,757.5,74.5,4.8,14.45,410.0,290.2,214.87
2018,6,4,7,30,787.0,78.0,4.8,14.7,461.0,349.44,268.13
2018,6,4,7,45,809.0,81.0,4.8,14.9,511.0,407.38,319.63
2018,6,4,8,0,831.0,84.0,4.8,15.1,561.0,466.38,370.63
2018,6,4,8,15,848.0,86.5,4.8,15.3,608.5,523.1,418.42
2018,6,4,8,30,865.0,89.0,4.8,15.5,656.0,579.13,464.27
2018,6,4,8,45,867.0,95.5,4.75,15.7,696.0,629.41,504.11
2018,6,4,9,0,869.0,102.0,4.7,15.9,736.0,677.59,541.17
2018,6,4,9,15,876.0,106.5,4.7,15.95,774.5,725.11,577.33
2018,6,4,9,30,883.0,111.0,4.7,16.0,813.0,770.57,609.94
2018,6,4,9,45,897.5,110.0,4.7,16.1,849.0,814.38,640.46
2018,6,4,10,0,912.0,109.0,4.7,16.2,885.0,856.21,669.25
2018,6,4,10,15,918.5,110.5,4.75,16.25,913.0,891.46,693.57
2018,6,4,10,30,925.0,112.0,4.8,16.3,941.0,923.8,715.76
2018,6,4,10,45,930.0,112.0,4.8,16.35,961.5,950.26,733.4
2018,6,4,11,0,935.0,112.0,4.8,16.4,982.0,973.42,748.74
2018,6,4,11,15,938.0,112.0,4.85,16.4,995.5,991.29,760.99
2018,6,4,11,30,941.0,112.0,4.9,16.4,1009.0,1005.6,770.87
2018,6,4,11,45,914.5,131.5,4.95,16.35,1007.5,1006.62,771.8
2018,6,4,12,0,888.0,151.0,5.0,16.3,1006.0,1003.21,769.86
2018,6,4,12,15,822.0,196.0,5.05,16.35,986.5,994.94,764.34
2018,6,4,12,30,756.0,241.0,5.1,16.4,967.0,980.06,754.32
2018,6,4,12,45,780.5,223.0,5.1,16.4,967.0,979.66,754.35
2018,6,4,13,0,805.0,205.0,5.1,16.4,967.0,968.34,746.72
2018,6,4,13,15,837.0,179.5,5.1,16.4,960.0,961.06,742.11
2018,6,4,13,30,869.0,154.0,5.1,16.4,953.0,939.25,727.28
2018,6,4,13,45,873.0,146.0,5.1,16.4,931.5,915.58,711.24
2018,6,4,14,0,877.0,138.0,5.1,16.4,910.0,888.37,692.67
2018,6,4,14,15,868.0,136.5,5.15,16.35,879.5,853.03,668.62
2018,6,4,14,30,859.0,135.0,5.2,16.3,849.0,815.21,642.6
2018,6,4,14,45,859.0,127.5,5.2,16.25,815.5,776.3,615.3
2018,6,4,15,0,859.0,120.0,5.2,16.2,782.0,734.58,585.22
2018,6,4,15,15,856.0,113.5,5.2,16.2,744.0,689.15,550.58
2018,6,4,15,30,853.0,107.0,5.2,16.2,706.0,641.51,513.44
2018,6,4,15,45,848.0,101.0,5.25,15.9,664.0,592.25,474.7
2018,6,4,16,0,843.0,95.0,5.3,15.6,622.0,539.58,432.05
2018,6,4,16,15,825.0,92.5,5.3,15.35,574.5,482.81,384.57
2018,6,4,16,30,807.0,90.0,5.3,15.1,527.0,426.29,335.87
2018,6,4,16,45,782.0,86.0,5.3,14.9,476.0,366.37,283.17
2018,6,4,17,0,757.0,82.0,5.3,14.7,425.0,308.11,230.78
2018,6,4,17,15,723.0,78.0,5.25,14.35,373.5,249.59,178.21
2018,6,4,17,30,689.0,74.0,5.2,14.0,322.0,191.52,127.02
2018,6,4,17,45,640.5,68.5,5.15,13.7,271.5,136.39,82.16
2018,6,4,18,0,592.0,63.0,5.1,13.4,221.0,86.83,48.72
2018,6,4,18,15,519.5,56.5,5.0,13.05,174.0,43.44,33.23
2018,6,4,18,30,447.0,50.0,4.9,12.7,127.0,39.69,29.54
2018,6,4,18,45,337.0,40.0,4.8,12.4,87.5,32.56,22.54
2018,6,4,19,0,227.0,30.0,4.7,12.1,48.0,23.64,11.47
2018,6,4,19,15,124.0,17.0,4.6,11.9,26.0,15.46,0.0
2018,6,4,19,30,21.0,4.0,4.5,11.7,4.0,0.0,0.0
2018,6,4,19,45,10.5,2.0,4.45,11.5,2.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.35,11.2,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,4.05,10.25,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,4.1,10.15,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,4.15,10.1,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,4.15,10.05,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,4.15,10.05,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,5,4,45,22.5,6.0,4.25,10.2,6.5,0.0,0.0
2018,6,5,5,0,45.0,12.0,4.3,10.3,13.0,10.91,0.0
2018,6,5,5,15,143.5,27.0,4.35,10.5,41.0,21.26,6.51
2018,6,5,5,30,242.0,42.0,4.4,10.7,69.0,32.69,22.46
2018,6,5,5,45,343.0,52.5,4.4,10.95,112.0,40.31,30.17
2018,6,5,6,0,444.0,63.0,4.4,11.2,155.0,49.44,38.8
2018,6,5,6,15,507.0,71.0,4.4,11.5,203.0,79.84,49.02
2018,6,5,6,30,570.0,79.0,4.4,11.8,251.0,127.28,78.89
2018,6,5,6,45,615.0,85.0,4.35,12.1,301.5,177.44,118.62
2018,6,5,7,0,660.0,91.0,4.3,12.4,352.0,232.64,166.25
2018,6,5,7,15,693.0,95.5,4.2,12.65,403.0,287.78,215.67
2018,6,5,7,30,726.0,100.0,4.1,12.9,454.0,345.94,267.43
2018,6,5,7,45,751.5,103.5,4.0,13.2,503.5,404.63,318.77
2018,6,5,8,0,777.0,107.0,3.9,13.5,553.0,462.73,368.3
2018,6,5,8,15,797.0,109.5,3.8,13.7,600.5,518.29,414.57
2018,6,5,8,30,817.0,112.0,3.7,13.9,648.0,574.17,459.64
2018,6,5,8,45,833.0,114.5,3.55,14.15,692.0,627.61,501.21
2018,6,5,9,0,849.0,117.0,3.4,14.4,736.0,680.39,540.94
2018,6,5,9,15,866.0,115.5,3.35,14.6,776.0,725.72,574.72
2018,6,5,9,30,883.0,114.0,3.3,14.8,816.0,772.53,607.6
2018,6,5,9,45,899.0,110.5,3.2,15.0,851.0,815.12,635.89
2018,6,5,10,0,915.0,107.0,3.1,15.2,886.0,855.82,662.41
2018,6,5,10,15,921.0,108.5,3.1,15.3,913.5,890.75,685.45
2018,6,5,10,30,927.0,110.0,3.1,15.4,941.0,922.73,706.32
2018,6,5,10,45,931.5,110.5,3.1,15.55,962.0,949.29,723.24
2018,6,5,11,0,936.0,111.0,3.1,15.7,983.0,972.52,737.89
2018,6,5,11,15,938.5,111.5,3.15,15.75,996.0,990.45,749.66
2018,6,5,11,30,941.0,112.0,3.2,15.8,1009.0,1004.8,759.12
2018,6,5,11,45,942.0,112.0,3.3,15.85,1015.0,1013.61,765.36
2018,6,5,12,0,943.0,112.0,3.4,15.9,1021.0,1018.75,769.27
2018,6,5,12,15,940.0,114.0,3.45,15.85,1019.0,1018.27,769.42
2018,6,5,12,30,937.0,116.0,3.5,15.8,1017.0,1014.11,767.24
2018,6,5,12,45,932.0,117.5,3.6,15.8,1007.0,1003.94,761.33
2018,6,5,13,0,927.0,119.0,3.7,15.8,997.0,990.22,753.08
2018,6,5,13,15,924.5,118.0,3.75,15.75,981.0,972.94,742.24
2018,6,5,13,30,922.0,117.0,3.8,15.7,965.0,952.17,729.04
2018,6,5,13,45,918.0,115.5,3.85,15.65,942.5,926.2,712.23
2018,6,5,14,0,914.0,114.0,3.9,15.6,920.0,897.02,693.12
2018,6,5,14,15,907.5,112.5,3.95,15.55,890.5,862.69,670.28
2018,6,5,14,30,901.0,111.0,4.0,15.5,861.0,825.6,645.29
2018,6,5,14,45,893.0,109.0,4.0,15.4,825.5,784.33,616.94
2018,6,5,15,0,885.0,107.0,4.0,15.3,790.0,740.79,586.66
2018,6,5,15,15,873.5,104.5,4.0,15.3,749.0,692.4,550.24
2018,6,5,15,30,862.0,102.0,4.0,15.3,708.0,642.5,511.79
2018,6,5,15,45,847.0,100.0,4.05,15.1,663.5,589.82,470.64
2018,6,5,16,0,832.0,98.0,4.1,14.9,619.0,536.92,428.04
2018,6,5,16,15,813.0,95.0,4.1,14.75,571.0,479.8,380.7
2018,6,5,16,30,794.0,92.0,4.1,14.6,523.0,423.06,332.24
2018,6,5,16,45,768.5,88.0,4.1,14.45,472.5,363.72,280.47
2018,6,5,17,0,743.0,84.0,4.1,14.3,422.0,306.11,229.03
2018,6,5,17,15,707.5,80.0,4.1,14.0,370.5,245.49,175.16
2018,6,5,17,30,672.0,76.0,4.1,13.7,319.0,190.58,126.89
2018,6,5,17,45,623.0,70.5,4.1,13.45,269.0,136.39,82.89
2018,6,5,18,0,574.0,65.0,4.1,13.2,219.0,87.84,50.06
2018,6,5,18,15,503.5,58.0,4.05,12.85,172.5,44.59,34.29
2018,6,5,18,30,433.0,51.0,4.0,12.5,126.0,40.46,30.28
2018,6,5,18,45,328.5,40.5,3.9,12.15,87.0,32.92,22.94
2018,6,5,19,0,224.0,30.0,3.8,11.8,48.0,23.61,11.83
2018,6,5,19,15,123.0,17.0,3.75,11.6,26.0,15.46,0.0
2018,6,5,19,30,22.0,4.0,3.7,11.4,4.0,3.64,0.0
2018,6,5,19,45,11.0,2.0,3.65,11.2,2.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,6,4,45,3.5,4.0,3.4,10.75,4.0,0.0,0.0
2018,6,6,5,0,7.0,8.0,3.4,10.8,8.0,7.28,0.0
2018,6,6,5,15,68.0,24.5,3.45,10.95,32.0,19.85,5.93
2018,6,6,5,30,129.0,41.0,3.5,11.1,56.0,32.63,22.4
2018,6,6,5,45,220.0,54.5,3.6,11.25,94.5,41.49,31.19
2018,6,6,6,0,311.0,68.0,3.7,11.4,133.0,51.03,40.2
2018,6,6,6,15,248.5,87.5,3.7,11.6,148.0,80.68,57.02
2018,6,6,6,30,186.0,107.0,3.7,11.8,163.0,107.63,78.85
2018,6,6,6,45,221.0,127.0,3.75,11.95,205.5,144.08,107.86
2018,6,6,7,0,256.0,147.0,3.8,12.1,248.0,184.92,141.77
2018,6,6,7,15,404.0,142.5,3.8,12.35,327.5,243.0,187.22
2018,6,6,7,30,552.0,138.0,3.8,12.6,407.0,316.77,247.28
2018,6,6,7,45,631.5,131.5,3.8,12.8,470.5,379.56,300.35
2018,6,6,8,0,711.0,125.0,3.8,13.0,534.0,447.16,356.84
2018,6,6,8,15,742.5,125.5,3.8,13.25,584.0,503.74,403.82
2018,6,6,8,30,774.0,126.0,3.8,13.5,634.0,562.46,451.24
2018,6,6,8,45,790.5,128.5,3.8,13.8,677.0,614.2,491.95
2018,6,6,9,0,807.0,131.0,3.8,14.1,720.0,665.42,531.17
2018,6,6,9,15,819.5,133.0,3.85,14.3,758.5,712.55,566.74
2018,6,6,9,30,832.0,135.0,3.9,14.5,797.0,758.24,600.5
2018,6,6,9,45,842.0,136.5,3.95,14.7,830.5,799.81,629.3
2018,6,6,10,0,852.0,138.0,4.0,14.9,864.0,832.95,651.76
2018,6,6,10,15,859.5,139.0,4.05,15.05,891.0,866.76,674.74
2018,6,6,10,30,867.0,140.0,4.1,15.2,918.0,897.89,695.7
2018,6,6,10,45,838.0,157.5,4.2,15.3,923.5,918.1,709.32
2018,6,6,11,0,809.0,175.0,4.3,15.4,929.0,925.84,714.36
2018,6,6,11,15,613.0,265.5,4.35,15.5,841.5,850.22,658.7
2018,6,6,11,30,417.0,356.0,4.4,15.6,754.0,759.08,588.13
2018,6,6,11,45,285.0,417.5,4.45,15.65,690.5,687.14,532.4
2018,6,6,12,0,153.0,479.0,4.5,15.7,627.0,611.82,473.02
2018,6,6,12,15,256.0,441.0,4.55,15.7,687.5,684.13,530.04
2018,6,6,12,30,359.0,403.0,4.6,15.7,748.0,744.33,577.03
2018,6,6,12,45,585.0,294.0,4.6,15.75,850.5,860.65,666.99
2018,6,6,13,0,811.0,185.0,4.6,15.8,953.0,954.19,735.42
2018,6,6,13,15,805.0,183.5,4.65,15.75,935.5,934.48,721.88
2018,6,6,13,30,799.0,182.0,4.7,15.7,918.0,911.76,706.99
2018,6,6,13,45,807.5,174.0,4.7,15.7,902.0,892.74,694.24
2018,6,6,14,0,816.0,166.0,4.7,15.7,886.0,870.2,678.98
2018,6,6,14,15,815.0,161.0,4.7,15.55,860.0,839.22,658.01
2018,6,6,14,30,814.0,156.0,4.7,15.4,834.0,805.4,634.9
2018,6,6,14,45,802.5,154.0,4.75,15.3,799.0,763.83,605.66
2018,6,6,15,0,791.0,152.0,4.8,15.2,764.0,720.52,573.72
2018,6,6,15,15,776.5,149.0,4.8,15.2,723.5,672.75,537.32
2018,6,6,15,30,762.0,146.0,4.8,15.2,683.0,624.34,499.65
2018,6,6,15,45,742.0,143.0,4.85,14.8,638.0,571.26,458.34
2018,6,6,16,0,722.0,140.0,4.9,14.4,593.0,518.28,415.91
2018,6,6,16,15,694.5,136.0,4.9,14.15,544.0,461.22,368.76
2018,6,6,16,30,667.0,132.0,4.9,13.9,495.0,405.69,321.65
2018,6,6,16,45,635.5,127.5,4.95,13.6,446.5,350.1,273.58
2018,6,6,17,0,604.0,123.0,5.0,13.3,398.0,297.11,226.83
2018,6,6,17,15,562.5,116.5,4.9,13.0,348.5,242.81,179.08
2018,6,6,17,30,521.0,110.0,4.8,12.7,299.0,190.52,133.93
2018,6,6,17,45,449.5,101.5,4.75,12.45,247.0,139.62,93.71
2018,6,6,18,0,378.0,93.0,4.7,12.2,195.0,97.05,64.73
2018,6,6,18,15,255.0,77.5,4.65,12.0,140.0,59.89,48.09
2018,6,6,18,30,132.0,62.0,4.6,11.8,85.0,48.27,37.3
2018,6,6,18,45,106.0,46.5,4.5,11.6,61.5,36.71,26.31
2018,6,6,19,0,80.0,31.0,4.4,11.4,38.0,24.85,13.09
2018,6,6,19,15,42.5,17.0,4.35,11.3,20.5,15.46,0.0
2018,6,6,19,30,5.0,3.0,4.3,11.2,3.0,2.73,0.0
2018,6,6,19,45,2.5,1.5,4.2,11.15,1.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.6,10.35,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,7,4,45,6.5,5.0,3.65,10.45,5.0,0.0,0.0
2018,6,7,5,0,13.0,10.0,3.7,10.5,10.0,9.1,0.0
2018,6,7,5,15,80.5,27.0,3.8,10.75,35.5,21.73,7.24
2018,6,7,5,30,148.0,44.0,3.9,11.0,61.0,34.83,24.32
2018,6,7,5,45,208.0,58.5,3.95,11.25,95.0,45.9,35.09
2018,6,7,6,0,268.0,73.0,4.0,11.5,129.0,54.63,43.4
2018,6,7,6,15,251.0,90.5,4.05,11.7,154.0,82.76,58.79
2018,6,7,6,30,234.0,108.0,4.1,11.9,179.0,113.33,81.62
2018,6,7,6,45,252.0,127.5,4.15,12.15,216.5,149.42,110.94
2018,6,7,7,0,270.0,147.0,4.2,12.4,254.0,187.81,143.53
2018,6,7,7,15,348.5,155.5,4.15,12.65,313.0,236.45,183.27
2018,6,7,7,30,427.0,164.0,4.1,12.9,372.0,295.71,232.46
2018,6,7,7,45,469.5,172.5,4.05,13.15,423.5,347.62,276.31
2018,6,7,8,0,512.0,181.0,4.0,13.4,475.0,403.47,322.73
2018,6,7,8,15,612.5,166.0,3.95,13.65,547.0,474.2,380.17
2018,6,7,8,30,713.0,151.0,3.9,13.9,619.0,550.51,441.12
2018,6,7,8,45,757.5,145.0,3.85,14.1,671.5,608.93,487.03
2018,6,7,9,0,802.0,139.0,3.8,14.3,724.0,668.9,533.12
2018,6,7,9,15,820.5,138.0,3.9,14.5,764.5,717.19,569.72
2018,6,7,9,30,839.0,137.0,4.0,14.7,805.0,764.49,604.93
2018,6,7,9,45,855.5,135.0,4.1,14.85,840.5,807.98,635.46
2018,6,7,10,0,872.0,133.0,4.2,15.0,876.0,843.74,660.11
2018,6,7,10,15,881.0,133.0,4.25,15.1,904.0,878.5,683.83
2018,6,7,10,30,890.0,133.0,4.3,15.2,932.0,910.61,705.7
2018,6,7,10,45,898.5,132.0,4.35,15.35,954.0,938.5,724.42
2018,6,7,11,0,907.0,131.0,4.4,15.5,976.0,963.36,741.02
2018,6,7,11,15,913.0,130.5,4.4,15.55,991.5,983.17,754.0
2018,6,7,11,30,919.0,130.0,4.4,15.6,1007.0,999.61,764.72
2018,6,7,11,45,924.0,128.0,4.4,15.7,1014.5,1010.23,771.37
2018,6,7,12,0,929.0,126.0,4.4,15.8,1022.0,1017.3,775.72
2018,6,7,12,15,927.0,127.0,4.45,15.85,1020.0,1016.89,775.69
2018,6,7,12,30,925.0,128.0,4.5,15.9,1018.0,1012.86,773.34
2018,6,7,12,45,921.0,129.0,4.5,15.9,1008.5,1003.36,767.03
2018,6,7,13,0,917.0,130.0,4.5,15.9,999.0,990.32,758.41
2018,6,7,13,15,915.0,128.5,4.5,15.95,983.5,973.32,747.0
2018,6,7,13,30,913.0,127.0,4.5,16.0,968.0,952.85,733.25
2018,6,7,13,45,910.0,124.5,4.5,16.0,945.5,927.17,716.02
2018,6,7,14,0,907.0,122.0,4.5,16.0,923.0,898.23,696.51
2018,6,7,14,15,901.5,119.5,4.5,15.95,893.5,864.12,673.38
2018,6,7,14,30,896.0,117.0,4.5,15.9,864.0,827.19,648.11
2018,6,7,14,45,888.5,114.5,4.5,15.85,829.0,786.12,619.64
2018,6,7,15,0,881.0,112.0,4.5,15.8,794.0,742.76,589.1
2018,6,7,15,15,869.0,109.5,4.5,15.8,753.0,694.31,552.44
2018,6,7,15,30,857.0,107.0,4.5,15.8,712.0,644.4,513.83
2018,6,7,15,45,842.5,104.5,4.45,15.55,667.5,593.03,473.36
2018,6,7,16,0,828.0,102.0,4.4,15.3,623.0,539.17,429.86
2018,6,7,16,15,808.5,98.5,4.4,15.1,574.5,481.61,382.25
2018,6,7,16,30,789.0,95.0,4.4,14.9,526.0,424.5,333.58
2018,6,7,16,45,762.5,91.5,4.4,14.7,475.0,365.59,282.22
2018,6,7,17,0,736.0,88.0,4.4,14.5,424.0,308.51,231.31
2018,6,7,17,15,700.0,83.5,4.35,14.2,372.5,247.66,177.28
2018,6,7,17,30,664.0,79.0,4.3,13.9,321.0,192.64,128.95
2018,6,7,17,45,614.5,73.5,4.25,13.6,271.0,138.84,85.25
2018,6,7,18,0,565.0,68.0,4.2,13.3,221.0,90.74,52.53
2018,6,7,18,15,490.5,60.5,4.05,12.95,173.5,46.76,36.23
2018,6,7,18,30,416.0,53.0,3.9,12.6,126.0,42.05,31.71
2018,6,7,18,45,317.5,42.5,3.8,12.3,88.0,34.61,24.46
2018,6,7,19,0,219.0,32.0,3.7,12.0,50.0,25.16,13.58
2018,6,7,19,15,120.0,18.5,3.65,11.8,27.5,16.83,0.0
2018,6,7,19,30,21.0,5.0,3.6,11.6,5.0,4.55,0.0
2018,6,7,19,45,10.5,2.5,3.55,11.45,2.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,8,4,45,33.0,6.0,2.95,10.8,7.0,0.0,0.0
2018,6,8,5,0,66.0,12.0,3.0,10.9,14.0,10.91,0.0
2018,6,8,5,15,170.0,26.0,3.05,11.2,42.5,20.48,6.65
2018,6,8,5,30,274.0,40.0,3.1,11.5,71.0,31.15,21.14
2018,6,8,5,45,359.5,50.0,3.1,11.8,112.0,39.95,29.78
2018,6,8,6,0,445.0,60.0,3.1,12.1,153.0,46.7,36.23
2018,6,8,6,15,506.0,67.5,3.05,12.45,200.0,75.46,45.59
2018,6,8,6,30,567.0,75.0,3.0,12.8,247.0,121.98,74.29
2018,6,8,6,45,611.5,81.0,3.0,13.15,297.0,171.67,113.19
2018,6,8,7,0,656.0,87.0,3.0,13.5,347.0,226.32,159.9
2018,6,8,7,15,688.5,91.0,3.0,13.9,397.0,280.43,207.93
2018,6,8,7,30,721.0,95.0,3.0,14.3,447.0,337.49,258.24
2018,6,8,7,45,746.5,98.0,3.05,14.75,496.0,395.27,308.33
2018,6,8,8,0,772.0,101.0,3.1,15.2,545.0,452.45,356.64
2018,6,8,8,15,791.0,103.5,3.1,15.55,591.0,507.09,401.66
2018,6,8,8,30,810.0,106.0,3.1,15.9,637.0,561.97,445.45
2018,6,8,8,45,826.5,107.5,3.1,16.3,680.5,614.3,485.91
2018,6,8,9,0,843.0,109.0,3.1,16.7,724.0,663.73,523.11
2018,6,8,9,15,855.0,110.0,3.15,16.95,762.5,710.27,557.66
2018,6,8,9,30,867.0,111.0,3.2,17.2,801.0,755.25,589.34
2018,6,8,9,45,876.5,111.5,3.2,17.45,834.0,795.99,616.6
2018,6,8,10,0,886.0,112.0,3.2,17.7,867.0,834.49,642.0
2018,6,8,10,15,893.5,112.5,3.25,17.9,894.5,868.87,664.7
2018,6,8,10,30,901.0,113.0,3.3,18.1,922.0,900.48,685.39
2018,6,8,10,45,907.5,112.5,3.35,18.3,943.0,927.31,702.72
2018,6,8,11,0,914.0,112.0,3.4,18.5,964.0,951.0,717.92
2018,6,8,11,15,917.5,112.0,3.45,18.6,977.5,969.11,729.64
2018,6,8,11,30,921.0,112.0,3.5,18.7,991.0,983.77,739.13
2018,6,8,11,45,922.5,111.5,3.55,18.8,997.0,992.51,744.74
2018,6,8,12,0,924.0,111.0,3.6,18.9,1003.0,997.68,748.09
2018,6,8,12,15,921.5,112.5,3.7,18.9,1001.0,997.33,748.48
2018,6,8,12,30,919.0,114.0,3.8,18.9,999.0,993.39,746.59
2018,6,8,12,45,914.5,115.5,3.9,18.9,989.5,983.99,741.1
2018,6,8,13,0,910.0,117.0,4.0,18.9,980.0,971.1,733.32
2018,6,8,13,15,908.0,116.0,4.05,18.85,965.0,954.71,723.06
2018,6,8,13,30,906.0,115.0,4.1,18.8,950.0,934.88,710.47
2018,6,8,13,45,864.0,130.0,4.2,18.7,910.5,891.71,682.03
2018,6,8,14,0,822.0,145.0,4.3,18.6,871.0,854.62,657.68
2018,6,8,14,15,856.0,125.5,4.3,18.5,860.0,832.27,643.13
2018,6,8,14,30,890.0,106.0,4.3,18.4,849.0,811.92,629.84
2018,6,8,14,45,884.0,102.5,4.35,18.3,814.5,771.3,602.27
2018,6,8,15,0,878.0,99.0,4.4,18.2,780.0,728.3,572.74
2018,6,8,15,15,866.5,97.5,4.4,18.2,740.0,681.37,537.73
2018,6,8,15,30,855.0,96.0,4.4,18.2,700.0,632.95,500.51
2018,6,8,15,45,844.0,92.0,4.4,17.8,656.5,581.2,460.57
2018,6,8,16,0,833.0,88.0,4.4,17.4,613.0,528.45,418.57
2018,6,8,16,15,819.5,84.0,4.35,17.15,567.0,473.76,373.32
2018,6,8,16,30,806.0,80.0,4.3,16.9,521.0,417.76,325.67
2018,6,8,16,45,786.0,76.0,4.2,16.6,472.0,359.98,275.28
2018,6,8,17,0,766.0,72.0,4.1,16.3,423.0,303.26,224.63
2018,6,8,17,15,737.5,67.5,4.05,15.95,373.0,245.31,172.85
2018,6,8,17,30,709.0,63.0,4.0,15.6,323.0,189.97,124.01
2018,6,8,17,45,669.0,59.0,3.9,15.25,274.5,136.49,80.28
2018,6,8,18,0,629.0,55.0,3.8,14.9,226.0,87.51,47.1
2018,6,8,18,15,564.5,49.0,3.65,14.5,179.0,37.94,28.18
2018,6,8,18,30,500.0,43.0,3.5,14.1,132.0,33.46,23.96
2018,6,8,18,45,400.5,35.5,3.35,13.75,93.0,28.3,18.89
2018,6,8,19,0,301.0,28.0,3.2,13.4,54.0,23.06,12.12
2018,6,8,19,15,171.5,16.5,3.15,13.2,29.5,15.01,0.0
2018,6,8,19,30,42.0,5.0,3.1,13.0,5.0,4.55,0.0
2018,6,8,19,45,21.0,2.5,3.1,12.8,2.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,9,4,45,19.5,5.5,3.15,11.7,6.0,0.0,0.0
2018,6,9,5,0,39.0,11.0,3.3,11.8,12.0,10.01,0.0
2018,6,9,5,15,102.0,25.0,3.45,11.85,35.0,20.28,6.62
2018,6,9,5,30,165.0,39.0,3.6,11.9,58.0,30.14,20.23
2018,6,9,5,45,211.5,54.0,3.7,11.95,90.5,41.05,30.73
2018,6,9,6,0,258.0,69.0,3.8,12.0,123.0,51.56,40.58
2018,6,9,6,15,291.0,84.5,3.85,12.1,160.5,77.66,53.44
2018,6,9,6,30,324.0,100.0,3.9,12.2,198.0,114.94,79.04
2018,6,9,6,45,347.0,116.5,3.95,12.25,239.0,155.42,111.7
2018,6,9,7,0,370.0,133.0,4.0,12.3,280.0,198.65,148.7
2018,6,9,7,15,417.0,143.5,4.05,12.4,330.0,246.2,189.32
2018,6,9,7,30,464.0,154.0,4.1,12.5,380.0,298.78,234.44
2018,6,9,7,45,540.5,148.0,4.1,12.6,438.5,353.3,280.66
2018,6,9,8,0,617.0,142.0,4.1,12.7,497.0,417.83,334.71
2018,6,9,8,15,554.5,173.5,4.15,12.9,512.5,447.17,360.16
2018,6,9,8,30,492.0,205.0,4.2,13.1,528.0,471.93,380.6
2018,6,9,8,45,488.0,230.0,4.25,13.3,568.0,519.12,417.77
2018,6,9,9,0,484.0,255.0,4.3,13.5,608.0,564.82,452.81
2018,6,9,9,15,558.0,243.0,4.35,13.8,671.0,629.33,502.78
2018,6,9,9,30,632.0,231.0,4.4,14.1,734.0,700.69,556.91
2018,6,9,9,45,671.5,224.0,4.45,14.35,778.5,750.98,594.22
2018,6,9,10,0,711.0,217.0,4.5,14.6,823.0,801.56,631.3
2018,6,9,10,15,723.0,219.5,4.6,14.85,852.5,837.89,657.33
2018,6,9,10,30,735.0,222.0,4.7,15.1,882.0,872.22,681.74
2018,6,9,10,45,700.0,251.0,4.8,15.35,891.0,887.52,691.03
2018,6,9,11,0,665.0,280.0,4.9,15.6,900.0,898.08,696.98
2018,6,9,11,15,579.0,320.0,5.0,15.7,865.5,867.6,672.99
2018,6,9,11,30,493.0,360.0,5.1,15.8,831.0,833.03,646.02
2018,6,9,11,45,436.5,394.5,5.2,15.85,813.5,816.83,632.92
2018,6,9,12,0,380.0,429.0,5.3,15.9,796.0,789.76,611.94
2018,6,9,12,15,523.5,361.0,5.35,15.9,866.0,871.55,675.59
2018,6,9,12,30,667.0,293.0,5.4,15.9,936.0,941.44,729.54
2018,6,9,12,45,695.0,271.5,5.45,15.9,936.0,942.61,731.39
2018,6,9,13,0,723.0,250.0,5.5,15.9,936.0,939.99,730.89
2018,6,9,13,15,711.0,253.0,5.55,15.85,918.5,919.93,717.02
2018,6,9,13,30,699.0,256.0,5.6,15.8,901.0,897.27,701.22
2018,6,9,13,45,595.0,298.0,5.65,15.8,837.5,826.94,648.2
2018,6,9,14,0,491.0,340.0,5.7,15.8,774.0,759.65,596.86
2018,6,9,14,15,574.0,288.5,5.75,15.7,780.0,762.81,602.62
2018,6,9,14,30,657.0,237.0,5.8,15.6,786.0,761.02,604.08
2018,6,9,14,45,615.0,240.5,5.8,15.55,737.5,706.32,562.58
2018,6,9,15,0,573.0,244.0,5.8,15.5,689.0,650.33,519.8
2018,6,9,15,15,560.0,232.5,5.8,15.5,648.5,603.95,484.22
2018,6,9,15,30,547.0,221.0,5.8,15.5,608.0,557.15,447.65
2018,6,9,15,45,536.0,208.0,5.85,15.25,567.0,509.94,410.56
2018,6,9,16,0,525.0,195.0,5.9,15.0,526.0,462.57,372.44
2018,6,9,16,15,530.0,176.5,5.85,14.8,488.5,417.9,335.36
2018,6,9,16,30,535.0,158.0,5.8,14.6,451.0,371.83,296.03
2018,6,9,16,45,480.0,154.0,5.75,14.4,398.0,315.39,248.07
2018,6,9,17,0,425.0,150.0,5.7,14.2,345.0,264.29,204.38
2018,6,9,17,15,392.5,136.0,5.65,13.95,299.5,216.03,162.64
2018,6,9,17,30,360.0,122.0,5.6,13.7,254.0,171.33,124.45
2018,6,9,17,45,317.5,108.0,5.5,13.45,211.5,129.09,90.37
2018,6,9,18,0,275.0,94.0,5.4,13.2,169.0,93.54,64.85
2018,6,9,18,15,219.0,78.5,5.25,13.0,130.5,61.08,48.99
2018,6,9,18,30,163.0,63.0,5.1,12.8,92.0,49.11,37.94
2018,6,9,18,45,128.0,46.5,4.95,12.55,65.0,36.81,26.4
2018,6,9,19,0,93.0,30.0,4.8,12.3,38.0,24.18,13.24
2018,6,9,19,15,51.5,17.0,4.7,12.2,21.0,15.46,0.0
2018,6,9,19,30,10.0,4.0,4.6,12.1,4.0,3.64,0.0
2018,6,9,19,45,5.0,2.0,4.55,12.0,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,6,10,4,45,18.0,5.5,2.9,9.5,6.0,0.0,0.0
2018,6,10,5,0,36.0,11.0,2.9,9.7,12.0,10.01,0.0
2018,6,10,5,15,119.5,25.0,2.9,10.05,37.0,19.61,6.39
2018,6,10,5,30,203.0,39.0,2.9,10.4,62.0,30.21,20.46
2018,6,10,5,45,284.5,50.0,2.85,10.75,99.5,38.19,28.36
2018,6,10,6,0,366.0,61.0,2.8,11.1,137.0,45.94,35.72
2018,6,10,6,15,411.0,72.0,2.8,11.55,179.0,73.01,46.5
2018,6,10,6,30,456.0,83.0,2.8,12.0,221.0,114.83,73.32
2018,6,10,6,45,498.0,92.0,2.75,12.5,268.0,161.4,109.8
2018,6,10,7,0,540.0,101.0,2.7,13.0,315.0,211.34,152.01
2018,6,10,7,15,575.5,107.5,2.65,13.35,363.5,261.78,196.12
2018,6,10,7,30,611.0,114.0,2.6,13.7,412.0,315.71,243.05
2018,6,10,7,45,649.0,118.5,2.55,14.1,465.0,372.01,291.07
2018,6,10,8,0,687.0,123.0,2.5,14.5,518.0,431.44,340.41
2018,6,10,8,15,756.5,113.0,2.45,14.85,581.5,497.03,393.3
2018,6,10,8,30,826.0,103.0,2.4,15.2,645.0,566.38,447.73
2018,6,10,8,45,840.5,105.5,2.3,15.55,688.5,619.2,487.77
2018,6,10,9,0,855.0,108.0,2.2,15.9,732.0,669.0,524.35
2018,6,10,9,15,867.0,108.5,2.2,16.2,770.5,715.59,558.13
2018,6,10,9,30,879.0,109.0,2.2,16.5,809.0,760.58,588.89
2018,6,10,9,45,889.5,109.0,2.2,16.8,842.5,802.07,616.0
2018,6,10,10,0,900.0,109.0,2.2,17.1,876.0,841.38,641.25
2018,6,10,10,15,907.0,108.5,2.25,17.25,902.5,874.84,663.06
2018,6,10,10,30,914.0,108.0,2.3,17.4,929.0,905.47,682.89
2018,6,10,10,45,919.5,107.5,2.4,17.6,949.5,931.77,700.08
2018,6,10,11,0,925.0,107.0,2.5,17.8,970.0,954.85,715.16
2018,6,10,11,15,928.5,107.0,2.65,17.85,983.5,973.21,728.02
2018,6,10,11,30,932.0,107.0,2.8,17.9,997.0,988.08,738.65
2018,6,10,11,45,935.0,105.0,2.95,17.9,1003.0,996.99,745.53
2018,6,10,12,0,938.0,103.0,3.1,17.9,1009.0,1002.29,750.13
2018,6,10,12,15,936.5,103.5,3.25,17.9,1007.0,1002.05,751.12
2018,6,10,12,30,935.0,104.0,3.4,17.9,1005.0,998.16,749.76
2018,6,10,12,45,932.5,104.0,3.55,17.85,996.0,989.21,745.19
2018,6,10,13,0,930.0,104.0,3.7,17.8,987.0,976.66,738.22
2018,6,10,13,15,927.0,102.5,3.8,17.7,970.5,958.66,727.35
2018,6,10,13,30,924.0,101.0,3.9,17.6,954.0,937.18,714.1
2018,6,10,13,45,920.5,99.5,4.0,17.55,932.0,911.88,698.03
2018,6,10,14,0,917.0,98.0,4.1,17.5,910.0,883.35,679.61
2018,6,10,14,15,911.5,96.0,4.2,17.35,881.0,849.57,657.59
2018,6,10,14,30,906.0,94.0,4.3,17.2,852.0,812.96,633.36
2018,6,10,14,45,899.0,91.5,4.4,17.05,817.0,772.09,605.98
2018,6,10,15,0,892.0,89.0,4.5,16.9,782.0,728.87,576.48
2018,6,10,15,15,881.0,88.0,4.5,16.9,742.5,682.31,541.88
2018,6,10,15,30,870.0,87.0,4.5,16.9,703.0,634.18,504.58
2018,6,10,15,45,858.0,84.0,4.6,16.5,659.5,582.24,464.48
2018,6,10,16,0,846.0,81.0,4.7,16.1,616.0,529.34,422.24
2018,6,10,16,15,830.5,78.0,4.7,15.9,569.5,474.1,376.17
2018,6,10,16,30,815.0,75.0,4.7,15.7,523.0,418.81,328.63
2018,6,10,16,45,793.5,71.5,4.7,15.45,473.5,359.39,276.59
2018,6,10,17,0,772.0,68.0,4.7,15.2,424.0,302.37,225.31
2018,6,10,17,15,742.0,65.0,4.65,14.95,374.5,245.17,173.65
2018,6,10,17,30,712.0,62.0,4.6,14.7,325.0,190.71,125.15
2018,6,10,17,45,670.5,58.0,4.55,14.45,276.0,136.87,80.79
2018,6,10,18,0,629.0,54.0,4.5,14.2,227.0,87.69,47.08
2018,6,10,18,15,567.0,48.5,4.3,13.9,180.5,38.59,28.85
2018,6,10,18,30,505.0,43.0,4.1,13.6,134.0,33.38,23.96
2018,6,10,18,45,407.5,36.0,3.95,13.3,95.0,28.66,19.29
2018,6,10,19,0,310.0,29.0,3.8,13.0,56.0,23.9,13.16
2018,6,10,19,15,177.0,17.5,3.7,12.8,31.0,14.6,0.0
2018,6,10,19,30,44.0,6.0,3.6,12.6,6.0,5.46,0.0
2018,6,10,19,45,22.0,3.0,3.55,12.45,3.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,11,4,45,50.0,6.0,2.8,11.3,7.5,0.0,0.0
2018,6,11,5,0,100.0,12.0,2.8,11.4,15.0,10.91,0.0
2018,6,11,5,15,228.0,23.0,2.7,11.7,45.0,18.86,5.91
2018,6,11,5,30,356.0,34.0,2.6,12.0,75.0,27.46,17.96
2018,6,11,5,45,440.5,41.0,2.55,12.25,116.5,32.11,22.82
2018,6,11,6,0,525.0,48.0,2.5,12.5,158.0,36.69,27.26
2018,6,11,6,15,581.0,54.0,2.4,12.95,205.5,65.93,35.95
2018,6,11,6,30,637.0,60.0,2.3,13.4,253.0,114.85,65.23
2018,6,11,6,45,676.5,64.0,2.25,13.85,302.5,168.49,107.19
2018,6,11,7,0,716.0,68.0,2.2,14.3,352.0,223.43,154.28
2018,6,11,7,15,745.0,71.0,2.15,14.8,402.0,278.49,203.2
2018,6,11,7,30,774.0,74.0,2.1,15.3,452.0,336.01,253.84
2018,6,11,7,45,795.5,77.0,2.05,15.8,501.0,392.73,302.83
2018,6,11,8,0,817.0,80.0,2.0,16.3,550.0,451.3,351.63
2018,6,11,8,15,833.5,82.5,1.9,16.75,596.5,506.25,395.87
2018,6,11,8,30,850.0,85.0,1.8,17.2,643.0,561.08,438.28
2018,6,11,8,45,863.0,87.5,1.75,17.65,686.5,613.4,477.44
2018,6,11,9,0,876.0,90.0,1.7,18.1,730.0,664.72,514.47
2018,6,11,9,15,879.0,95.5,1.7,18.4,766.5,710.71,547.04
2018,6,11,9,30,882.0,101.0,1.7,18.7,803.0,754.34,575.84
2018,6,11,9,45,881.5,108.0,1.65,19.05,834.5,794.15,600.66
2018,6,11,10,0,881.0,115.0,1.6,19.4,866.0,830.98,623.06
2018,6,11,10,15,887.5,116.0,1.65,19.65,893.0,864.9,644.55
2018,6,11,10,30,894.0,117.0,1.7,19.9,920.0,896.02,664.09
2018,6,11,10,45,899.0,118.0,1.75,20.15,941.0,922.86,680.73
2018,6,11,11,0,904.0,119.0,1.8,20.4,962.0,946.53,695.32
2018,6,11,11,15,885.0,134.5,1.95,20.5,969.5,958.23,703.76
2018,6,11,11,30,866.0,150.0,2.1,20.6,977.0,965.63,709.56
2018,6,11,11,45,832.0,169.5,2.2,20.7,968.5,970.57,713.29
2018,6,11,12,0,798.0,189.0,2.3,20.8,960.0,960.82,707.5
2018,6,11,12,15,859.0,152.5,2.4,20.85,981.5,973.37,716.68
2018,6,11,12,30,920.0,116.0,2.5,20.9,1003.0,994.99,731.65
2018,6,11,12,45,922.0,113.5,2.6,20.95,996.0,988.08,727.94
2018,6,11,13,0,924.0,111.0,2.7,21.0,989.0,977.53,722.15
2018,6,11,13,15,921.0,111.0,2.85,20.95,974.0,961.13,713.23
2018,6,11,13,30,918.0,111.0,3.0,20.9,959.0,941.29,701.96
2018,6,11,13,45,913.5,110.0,3.1,20.9,936.5,915.81,686.31
2018,6,11,14,0,909.0,109.0,3.2,20.9,914.0,887.17,668.41
2018,6,11,14,15,891.5,114.0,3.3,20.75,882.0,850.54,645.22
2018,6,11,14,30,874.0,119.0,3.4,20.6,850.0,811.83,620.31
2018,6,11,14,45,876.0,111.5,3.45,20.5,818.5,774.22,595.5
2018,6,11,15,0,878.0,104.0,3.5,20.4,787.0,733.6,568.23
2018,6,11,15,15,866.5,102.0,3.5,20.4,747.0,686.33,533.61
2018,6,11,15,30,855.0,100.0,3.5,20.4,707.0,637.57,496.92
2018,6,11,15,45,841.5,98.0,3.55,20.0,663.5,586.41,458.3
2018,6,11,16,0,828.0,96.0,3.6,19.6,620.0,534.77,418.01
2018,6,11,16,15,809.5,93.5,3.6,19.3,573.0,478.86,372.88
2018,6,11,16,30,791.0,91.0,3.6,19.0,526.0,423.27,326.57
2018,6,11,16,45,766.5,87.0,3.6,18.75,476.0,364.67,276.57
2018,6,11,17,0,742.0,83.0,3.6,18.5,426.0,307.65,226.7
2018,6,11,17,15,709.5,78.5,3.6,18.0,375.5,250.06,176.29
2018,6,11,17,30,677.0,74.0,3.6,17.5,325.0,192.73,126.72
2018,6,11,17,45,631.5,69.0,3.6,17.05,275.5,139.14,83.46
2018,6,11,18,0,586.0,64.0,3.6,16.6,226.0,90.7,50.47
2018,6,11,18,15,520.0,57.0,3.5,16.1,179.5,45.77,34.92
2018,6,11,18,30,454.0,50.0,3.4,15.6,133.0,39.21,28.88
2018,6,11,18,45,354.5,41.0,3.3,15.05,94.0,33.0,22.91
2018,6,11,19,0,255.0,32.0,3.2,14.5,55.0,26.63,15.37
2018,6,11,19,15,143.5,19.0,3.15,14.25,30.5,15.07,0.0
2018,6,11,19,30,32.0,6.0,3.1,14.0,6.0,5.46,0.0
2018,6,11,19,45,16.0,3.0,3.05,13.75,3.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
