Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,4,45,58.0,6.5,1.75,12.25,8.0,0.0,0.0
2018,6,12,5,0,116.0,13.0,1.7,12.5,16.0,11.82,0.0
2018,6,12,5,15,253.0,23.5,1.7,12.9,47.5,19.36,6.2
2018,6,12,5,30,390.0,34.0,1.7,13.3,79.0,27.53,17.92
2018,6,12,5,45,476.0,40.5,1.7,13.75,121.5,31.78,22.4
2018,6,12,6,0,562.0,47.0,1.7,14.2,164.0,36.0,26.46
2018,6,12,6,15,617.5,52.0,1.7,14.55,212.5,68.44,37.15
2018,6,12,6,30,673.0,57.0,1.7,14.9,261.0,118.26,66.22
2018,6,12,6,45,711.5,60.5,1.7,15.3,311.5,170.41,106.5
2018,6,12,7,0,750.0,64.0,1.7,15.7,362.0,226.69,154.48
2018,6,12,7,15,777.0,67.5,1.75,16.15,412.5,283.56,204.8
2018,6,12,7,30,804.0,71.0,1.8,16.6,463.0,342.65,256.64
2018,6,12,7,45,824.5,73.5,1.85,17.1,512.5,401.53,307.22
2018,6,12,8,0,845.0,76.0,1.9,17.6,562.0,459.39,355.47
2018,6,12,8,15,860.0,78.5,2.0,18.0,608.5,515.02,400.78
2018,6,12,8,30,875.0,81.0,2.1,18.4,655.0,570.34,444.39
2018,6,12,8,45,886.5,83.0,2.15,18.8,698.0,622.47,484.08
2018,6,12,9,0,898.0,85.0,2.2,19.2,741.0,673.39,521.68
2018,6,12,9,15,907.5,87.0,2.3,19.4,780.0,721.47,556.92
2018,6,12,9,30,917.0,89.0,2.4,19.6,819.0,767.66,588.3
2018,6,12,9,45,924.0,91.0,2.45,19.8,852.5,809.8,616.17
2018,6,12,10,0,931.0,93.0,2.5,20.0,886.0,849.42,642.05
2018,6,12,10,15,936.5,94.0,2.6,20.05,913.5,884.07,665.13
2018,6,12,10,30,942.0,95.0,2.7,20.1,941.0,915.73,686.15
2018,6,12,10,45,945.5,96.0,2.75,20.2,961.5,942.44,703.29
2018,6,12,11,0,949.0,97.0,2.8,20.3,982.0,965.76,718.2
2018,6,12,11,15,951.0,97.5,2.9,20.3,995.5,983.71,730.3
2018,6,12,11,30,953.0,98.0,3.0,20.3,1009.0,998.03,740.13
2018,6,12,11,45,954.0,98.5,3.05,20.3,1015.5,1007.74,746.6
2018,6,12,12,0,955.0,99.0,3.1,20.3,1022.0,1013.73,750.76
2018,6,12,12,15,955.0,99.5,3.2,20.25,1021.5,1015.05,752.52
2018,6,12,12,30,955.0,100.0,3.3,20.2,1021.0,1012.64,751.95
2018,6,12,12,45,953.5,100.0,3.4,20.15,1013.0,1004.59,747.73
2018,6,12,13,0,952.0,100.0,3.5,20.1,1005.0,992.86,741.14
2018,6,12,13,15,949.0,100.0,3.55,20.0,989.5,976.09,731.02
2018,6,12,13,30,946.0,100.0,3.6,19.9,974.0,955.78,718.55
2018,6,12,13,45,943.0,99.0,3.7,19.8,952.5,931.03,703.37
2018,6,12,14,0,940.0,98.0,3.8,19.7,931.0,902.94,685.81
2018,6,12,14,15,934.5,97.0,3.85,19.55,902.5,869.58,664.31
2018,6,12,14,30,929.0,96.0,3.9,19.4,874.0,833.3,640.61
2018,6,12,14,45,917.5,96.5,3.9,19.25,838.0,791.24,612.33
2018,6,12,15,0,906.0,97.0,3.9,19.1,802.0,747.1,582.26
2018,6,12,15,15,892.0,96.0,3.9,19.1,760.5,697.99,546.35
2018,6,12,15,30,878.0,95.0,3.9,19.1,719.0,647.55,508.08
2018,6,12,15,45,874.0,89.5,3.9,18.8,677.5,597.52,469.76
2018,6,12,16,0,870.0,84.0,3.9,18.5,636.0,545.73,428.8
2018,6,12,16,15,854.5,81.5,3.9,18.3,589.0,489.77,383.06
2018,6,12,16,30,839.0,79.0,3.9,18.1,542.0,433.68,335.75
2018,6,12,16,45,816.0,76.5,3.9,17.85,491.5,373.41,283.89
2018,6,12,17,0,793.0,74.0,3.9,17.6,441.0,315.55,232.74
2018,6,12,17,15,761.5,71.0,3.85,17.25,390.0,256.7,180.55
2018,6,12,17,30,730.0,68.0,3.8,16.9,339.0,200.75,131.47
2018,6,12,17,45,686.0,63.5,3.8,16.55,288.0,144.98,86.08
2018,6,12,18,0,642.0,59.0,3.8,16.2,237.0,90.9,48.59
2018,6,12,18,15,577.0,53.0,3.75,15.7,189.0,43.43,32.91
2018,6,12,18,30,512.0,47.0,3.7,15.2,141.0,36.73,26.76
2018,6,12,18,45,409.5,39.0,3.6,14.7,100.0,31.25,21.45
2018,6,12,19,0,307.0,31.0,3.5,14.2,59.0,25.68,14.79
2018,6,12,19,15,179.5,19.5,3.55,13.95,33.5,16.45,0.0
2018,6,12,19,30,52.0,8.0,3.6,13.7,8.0,7.28,0.0
2018,6,12,19,45,26.0,4.0,3.6,13.45,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,13,4,45,50.0,6.5,3.2,11.5,8.0,0.0,0.0
2018,6,13,5,0,100.0,13.0,3.2,11.7,16.0,11.82,0.0
2018,6,13,5,15,234.5,24.5,3.2,12.05,47.5,20.29,6.79
2018,6,13,5,30,369.0,36.0,3.2,12.4,79.0,29.34,19.52
2018,6,13,5,45,460.0,43.5,3.2,12.75,122.5,34.36,24.74
2018,6,13,6,0,551.0,51.0,3.2,13.1,166.0,39.3,29.5
2018,6,13,6,15,609.5,55.5,3.15,13.5,214.5,67.3,36.77
2018,6,13,6,30,668.0,60.0,3.1,13.9,263.0,119.84,68.18
2018,6,13,6,45,708.5,64.5,3.05,14.3,314.5,172.89,109.34
2018,6,13,7,0,749.0,69.0,3.0,14.7,366.0,230.34,158.58
2018,6,13,7,15,777.0,71.5,3.05,15.25,416.5,286.54,208.78
2018,6,13,7,30,805.0,74.0,3.1,15.8,467.0,345.05,260.71
2018,6,13,7,45,826.0,77.0,3.1,16.35,517.0,403.28,311.42
2018,6,13,8,0,847.0,80.0,3.1,16.9,567.0,463.29,361.95
2018,6,13,8,15,863.0,82.5,3.1,17.45,614.0,519.56,407.97
2018,6,13,8,30,879.0,85.0,3.1,18.0,661.0,575.61,452.21
2018,6,13,8,45,891.0,86.5,3.1,18.5,704.0,627.78,492.18
2018,6,13,9,0,903.0,88.0,3.1,19.0,747.0,678.77,530.01
2018,6,13,9,15,909.5,91.0,3.15,19.4,785.0,725.98,564.34
2018,6,13,9,30,916.0,94.0,3.2,19.8,823.0,771.04,594.71
2018,6,13,9,45,920.0,97.5,3.25,20.15,855.5,812.31,621.94
2018,6,13,10,0,924.0,101.0,3.3,20.5,888.0,850.85,647.0
2018,6,13,10,15,929.5,101.0,3.35,20.7,914.5,884.34,668.77
2018,6,13,10,30,935.0,101.0,3.4,20.9,941.0,914.86,688.41
2018,6,13,10,45,938.5,102.0,3.45,21.1,961.5,941.43,705.33
2018,6,13,11,0,942.0,103.0,3.5,21.3,982.0,964.63,719.99
2018,6,13,11,15,944.0,104.0,3.6,21.35,995.5,982.98,732.19
2018,6,13,11,30,946.0,105.0,3.7,21.4,1009.0,997.73,742.09
2018,6,13,11,45,947.0,104.5,3.75,21.45,1014.5,1006.45,747.74
2018,6,13,12,0,948.0,104.0,3.8,21.5,1020.0,1011.49,751.08
2018,6,13,12,15,943.5,106.5,3.9,21.4,1017.5,1010.47,751.29
2018,6,13,12,30,939.0,109.0,4.0,21.3,1015.0,1005.78,749.18
2018,6,13,12,45,932.5,112.0,4.1,21.25,1005.0,996.06,743.65
2018,6,13,13,0,926.0,115.0,4.2,21.2,995.0,982.82,735.83
2018,6,13,13,15,923.0,114.0,4.35,21.0,979.5,965.56,726.01
2018,6,13,13,30,920.0,113.0,4.5,20.8,964.0,944.84,714.05
2018,6,13,13,45,915.5,112.5,4.6,20.65,942.0,919.92,698.82
2018,6,13,14,0,911.0,112.0,4.7,20.5,920.0,891.81,681.26
2018,6,13,14,15,905.5,110.5,4.75,20.25,891.5,858.89,660.07
2018,6,13,14,30,900.0,109.0,4.8,20.0,863.0,823.14,636.68
2018,6,13,14,45,893.0,106.5,4.9,19.75,828.5,782.65,609.88
2018,6,13,15,0,886.0,104.0,5.0,19.5,794.0,739.83,580.96
2018,6,13,15,15,874.5,102.0,5.0,19.5,754.0,692.32,545.42
2018,6,13,15,30,863.0,100.0,5.0,19.5,714.0,643.29,507.72
2018,6,13,15,45,850.5,97.5,5.05,18.9,670.5,591.94,468.55
2018,6,13,16,0,838.0,95.0,5.1,18.3,627.0,539.97,427.53
2018,6,13,16,15,821.0,92.0,5.1,18.0,580.0,483.85,381.36
2018,6,13,16,30,804.0,89.0,5.1,17.7,533.0,427.87,333.88
2018,6,13,16,45,781.0,85.0,5.05,17.35,483.0,369.16,282.97
2018,6,13,17,0,758.0,81.0,5.0,17.0,433.0,311.83,232.07
2018,6,13,17,15,726.0,77.0,4.95,16.6,382.5,253.92,180.53
2018,6,13,17,30,694.0,73.0,4.9,16.2,332.0,196.23,129.91
2018,6,13,17,45,649.5,68.0,4.9,15.75,282.0,141.74,85.35
2018,6,13,18,0,605.0,63.0,4.9,15.3,232.0,92.25,51.11
2018,6,13,18,15,539.0,57.0,4.75,14.9,185.0,46.94,36.14
2018,6,13,18,30,473.0,51.0,4.6,14.5,138.0,40.04,29.77
2018,6,13,18,45,373.0,42.0,4.5,14.05,98.0,33.85,23.78
2018,6,13,19,0,273.0,33.0,4.4,13.6,58.0,27.49,16.4
2018,6,13,19,15,158.0,20.5,4.4,13.35,33.0,16.28,0.0
2018,6,13,19,30,43.0,8.0,4.4,13.1,8.0,7.28,0.0
2018,6,13,19,45,21.5,4.0,4.4,12.85,4.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.95,10.65,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.85,10.55,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,14,4,45,19.5,5.5,3.85,10.7,6.0,0.0,0.0
2018,6,14,5,0,39.0,11.0,3.9,10.8,12.0,10.01,0.0
2018,6,14,5,15,157.0,26.0,3.8,11.0,42.5,20.45,6.91
2018,6,14,5,30,275.0,41.0,3.7,11.2,73.0,31.93,21.85
2018,6,14,5,45,373.0,50.5,3.65,11.45,115.5,40.43,30.25
2018,6,14,6,0,471.0,60.0,3.6,11.7,158.0,46.78,36.37
2018,6,14,6,15,533.0,67.0,3.45,12.0,206.0,73.34,44.31
2018,6,14,6,30,595.0,74.0,3.3,12.3,254.0,120.77,72.58
2018,6,14,6,45,639.0,79.0,3.1,12.6,304.5,170.87,111.4
2018,6,14,7,0,683.0,84.0,2.9,12.9,355.0,225.83,158.34
2018,6,14,7,15,715.5,87.5,2.8,13.2,405.5,280.81,207.28
2018,6,14,7,30,748.0,91.0,2.7,13.5,456.0,340.86,260.24
2018,6,14,7,45,773.0,94.5,2.55,13.8,506.0,398.08,309.98
2018,6,14,8,0,798.0,98.0,2.4,14.1,556.0,456.78,359.35
2018,6,14,8,15,816.5,100.5,2.35,14.4,603.0,512.42,405.0
2018,6,14,8,30,835.0,103.0,2.3,14.7,650.0,568.21,449.2
2018,6,14,8,45,850.0,105.0,2.2,15.0,694.0,619.83,488.61
2018,6,14,9,0,865.0,107.0,2.1,15.3,738.0,671.46,526.62
2018,6,14,9,15,880.5,106.0,2.15,15.5,778.0,719.52,562.06
2018,6,14,9,30,896.0,105.0,2.2,15.7,818.0,766.22,594.64
2018,6,14,9,45,910.5,103.0,2.2,15.9,853.5,809.58,623.29
2018,6,14,10,0,925.0,101.0,2.2,16.1,889.0,850.96,650.23
2018,6,14,10,15,931.0,102.0,2.3,16.25,916.5,885.91,673.5
2018,6,14,10,30,937.0,103.0,2.4,16.4,944.0,917.9,694.72
2018,6,14,10,45,941.5,103.5,2.5,16.5,965.0,944.96,712.71
2018,6,14,11,0,946.0,104.0,2.6,16.6,986.0,968.7,728.51
2018,6,14,11,15,948.5,104.0,2.7,16.65,999.5,986.65,740.65
2018,6,14,11,30,951.0,104.0,2.8,16.7,1013.0,1001.01,750.5
2018,6,14,11,45,952.0,104.5,2.9,16.75,1019.5,1010.79,757.42
2018,6,14,12,0,953.0,105.0,3.0,16.8,1026.0,1016.86,761.99
2018,6,14,12,15,952.0,105.5,3.05,16.85,1025.0,1017.32,762.51
2018,6,14,12,30,951.0,106.0,3.1,16.9,1024.0,1014.07,760.71
2018,6,14,12,45,948.0,106.5,3.2,16.9,1015.0,1005.24,755.84
2018,6,14,13,0,945.0,107.0,3.3,16.9,1006.0,992.77,748.62
2018,6,14,13,15,942.0,106.0,3.35,16.9,990.0,975.27,737.65
2018,6,14,13,30,939.0,105.0,3.4,16.9,974.0,954.24,724.34
2018,6,14,13,45,933.5,104.5,3.45,16.9,951.0,928.07,707.49
2018,6,14,14,0,928.0,104.0,3.5,16.9,928.0,898.7,688.4
2018,6,14,14,15,921.0,103.5,3.55,16.85,899.0,865.06,666.33
2018,6,14,14,30,914.0,103.0,3.6,16.8,870.0,828.64,642.13
2018,6,14,14,45,904.5,102.0,3.6,16.75,834.5,787.26,613.92
2018,6,14,15,0,895.0,101.0,3.6,16.7,799.0,743.69,583.85
2018,6,14,15,15,884.0,99.0,3.6,16.7,759.0,696.2,548.83
2018,6,14,15,30,873.0,97.0,3.6,16.7,719.0,647.11,511.41
2018,6,14,15,45,857.5,95.0,3.6,16.5,674.0,594.08,470.36
2018,6,14,16,0,842.0,93.0,3.6,16.3,629.0,540.41,427.6
2018,6,14,16,15,822.0,91.0,3.65,16.1,581.0,483.88,381.41
2018,6,14,16,30,802.0,89.0,3.7,15.9,533.0,427.56,333.92
2018,6,14,16,45,776.5,87.0,3.7,15.75,483.5,369.94,283.97
2018,6,14,17,0,751.0,85.0,3.7,15.6,434.0,313.95,234.27
2018,6,14,17,15,717.0,81.0,3.7,15.3,383.0,253.34,180.74
2018,6,14,17,30,683.0,77.0,3.7,15.0,332.0,198.21,132.36
2018,6,14,17,45,635.5,71.5,3.7,14.7,281.5,143.48,87.63
2018,6,14,18,0,588.0,66.0,3.7,14.4,231.0,94.15,53.33
2018,6,14,18,15,518.5,60.5,3.6,14.05,184.5,50.2,39.17
2018,6,14,18,30,449.0,55.0,3.5,13.7,138.0,43.47,32.92
2018,6,14,18,45,344.5,45.5,3.45,13.35,98.0,36.98,26.61
2018,6,14,19,0,240.0,36.0,3.4,13.0,58.0,28.25,17.19
2018,6,14,19,15,136.5,22.0,3.4,12.75,33.0,17.46,0.0
2018,6,14,19,30,33.0,8.0,3.4,12.5,8.0,7.28,0.0
2018,6,14,19,45,16.5,4.0,3.4,12.25,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,15,4,45,20.5,6.0,3.35,11.0,6.5,0.0,0.0
2018,6,15,5,0,41.0,12.0,3.4,11.1,13.0,10.91,0.0
2018,6,15,5,15,120.5,26.5,3.45,11.3,38.5,20.81,7.05
2018,6,15,5,30,200.0,41.0,3.5,11.5,64.0,31.78,21.69
2018,6,15,5,45,291.0,50.5,3.55,11.7,102.0,38.6,28.59
2018,6,15,6,0,382.0,60.0,3.6,11.9,140.0,45.26,34.98
2018,6,15,6,15,204.0,72.5,3.6,12.1,116.5,65.62,45.94
2018,6,15,6,30,26.0,85.0,3.6,12.3,93.0,75.5,58.31
2018,6,15,6,45,15.0,96.0,3.6,12.5,101.0,86.01,67.6
2018,6,15,7,0,4.0,107.0,3.6,12.7,109.0,94.4,75.01
2018,6,15,7,15,26.0,136.5,3.65,12.85,149.0,126.43,101.07
2018,6,15,7,30,48.0,166.0,3.7,13.0,189.0,161.63,129.74
2018,6,15,7,45,90.0,190.5,3.7,13.15,240.0,203.33,163.47
2018,6,15,8,0,132.0,215.0,3.7,13.3,291.0,252.51,203.36
2018,6,15,8,15,119.5,245.0,3.7,13.5,318.0,281.78,226.81
2018,6,15,8,30,107.0,275.0,3.7,13.7,345.0,309.86,248.78
2018,6,15,8,45,124.0,299.5,3.7,13.9,386.0,349.6,279.91
2018,6,15,9,0,141.0,324.0,3.7,14.1,427.0,390.86,311.81
2018,6,15,9,15,211.0,325.5,3.65,14.25,488.5,449.11,357.64
2018,6,15,9,30,281.0,327.0,3.6,14.4,550.0,518.82,411.5
2018,6,15,9,45,337.0,314.0,3.6,14.6,593.0,562.73,445.19
2018,6,15,10,0,393.0,301.0,3.6,14.8,636.0,617.62,486.65
2018,6,15,10,15,353.0,350.0,3.6,14.85,658.0,636.42,498.44
2018,6,15,10,30,313.0,399.0,3.6,14.9,680.0,660.16,513.69
2018,6,15,10,45,465.5,327.0,3.6,15.0,755.5,745.8,579.74
2018,6,15,11,0,618.0,255.0,3.6,15.1,831.0,828.89,642.47
2018,6,15,11,15,602.0,263.5,3.65,15.15,831.5,833.49,644.62
2018,6,15,11,30,586.0,272.0,3.7,15.2,832.0,835.04,645.21
2018,6,15,11,45,577.5,280.5,3.75,15.2,835.5,840.78,649.05
2018,6,15,12,0,569.0,289.0,3.8,15.2,839.0,843.81,650.99
2018,6,15,12,15,660.0,248.0,3.85,15.2,885.5,892.81,688.22
2018,6,15,12,30,751.0,207.0,3.9,15.2,932.0,929.91,714.54
2018,6,15,12,45,830.0,164.0,4.0,15.15,959.0,958.53,735.08
2018,6,15,13,0,909.0,121.0,4.1,15.1,986.0,972.4,745.51
2018,6,15,13,15,907.5,119.0,4.15,15.05,971.0,955.94,734.81
2018,6,15,13,30,906.0,117.0,4.2,15.0,956.0,936.04,721.95
2018,6,15,13,45,903.5,115.0,4.3,14.95,934.5,911.88,706.46
2018,6,15,14,0,901.0,113.0,4.4,14.9,913.0,884.47,688.83
2018,6,15,14,15,895.5,111.0,4.45,14.8,884.5,851.47,666.81
2018,6,15,14,30,890.0,109.0,4.5,14.7,856.0,815.68,642.6
2018,6,15,14,45,882.5,107.0,4.5,14.6,822.0,775.77,614.84
2018,6,15,15,0,875.0,105.0,4.5,14.5,788.0,733.57,585.14
2018,6,15,15,15,864.0,102.5,4.5,14.5,748.0,686.48,549.44
2018,6,15,15,30,853.0,100.0,4.5,14.5,708.0,637.85,511.58
2018,6,15,15,45,838.5,98.0,4.5,14.25,664.5,586.37,470.99
2018,6,15,16,0,824.0,96.0,4.5,14.0,621.0,534.51,428.91
2018,6,15,16,15,804.0,94.5,4.5,13.85,574.5,479.17,382.69
2018,6,15,16,30,784.0,93.0,4.5,13.7,528.0,424.28,335.5
2018,6,15,16,45,755.5,91.0,4.45,13.5,478.0,366.53,284.88
2018,6,15,17,0,727.0,89.0,4.4,13.3,428.0,310.78,234.94
2018,6,15,17,15,684.0,87.0,4.35,13.05,376.5,250.96,181.82
2018,6,15,17,30,641.0,85.0,4.3,12.8,325.0,197.72,135.01
2018,6,15,17,45,582.0,80.5,4.3,12.55,274.0,144.74,91.87
2018,6,15,18,0,523.0,76.0,4.3,12.3,223.0,98.6,59.83
2018,6,15,18,15,436.0,68.5,4.2,12.05,174.5,56.67,45.29
2018,6,15,18,30,349.0,61.0,4.1,11.8,126.0,46.33,35.72
2018,6,15,18,45,253.5,48.5,4.0,11.55,88.5,37.33,27.14
2018,6,15,19,0,158.0,36.0,3.9,11.3,51.0,28.1,17.31
2018,6,15,19,15,87.0,21.5,3.8,11.2,29.0,17.4,0.0
2018,6,15,19,30,16.0,7.0,3.7,11.1,7.0,6.37,0.0
2018,6,15,19,45,8.0,3.5,3.65,11.0,3.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,16,4,45,22.0,6.5,1.1,11.45,7.0,0.0,0.0
2018,6,16,5,0,44.0,13.0,1.1,11.5,14.0,11.82,0.0
2018,6,16,5,15,142.5,28.5,1.15,11.65,43.0,22.45,7.97
2018,6,16,5,30,241.0,44.0,1.2,11.8,72.0,34.24,23.8
2018,6,16,5,45,298.5,53.0,1.25,12.0,104.0,40.55,30.32
2018,6,16,6,0,356.0,62.0,1.3,12.2,136.0,46.67,36.22
2018,6,16,6,15,178.0,71.5,1.3,12.4,108.5,63.64,44.91
2018,6,16,6,30,0.0,81.0,1.3,12.6,81.0,70.41,55.0
2018,6,16,6,45,5.5,101.5,1.3,12.8,103.5,88.98,70.41
2018,6,16,7,0,11.0,122.0,1.3,13.0,126.0,108.44,86.35
2018,6,16,7,15,11.0,141.0,1.3,13.3,145.5,125.95,100.64
2018,6,16,7,30,11.0,160.0,1.3,13.6,165.0,143.59,114.81
2018,6,16,7,45,16.5,181.5,1.3,13.85,190.5,165.65,132.35
2018,6,16,8,0,22.0,203.0,1.3,14.1,216.0,188.46,150.29
2018,6,16,8,15,20.5,215.0,1.35,14.4,227.5,200.12,159.12
2018,6,16,8,30,19.0,227.0,1.4,14.7,239.0,211.58,167.71
2018,6,16,8,45,27.0,255.0,1.45,14.95,274.0,246.31,194.74
2018,6,16,9,0,35.0,283.0,1.5,15.2,309.0,279.33,220.01
2018,6,16,9,15,41.0,307.0,1.6,15.5,338.5,308.2,241.79
2018,6,16,9,30,47.0,331.0,1.7,15.8,368.0,337.65,263.83
2018,6,16,9,45,47.0,344.5,1.75,16.1,383.0,353.19,274.89
2018,6,16,10,0,47.0,358.0,1.8,16.4,398.0,368.6,285.86
2018,6,16,10,15,48.5,371.5,1.95,16.55,414.0,385.13,298.04
2018,6,16,10,30,50.0,385.0,2.1,16.7,430.0,401.6,310.14
2018,6,16,10,45,74.0,364.5,2.2,16.85,432.5,405.55,313.78
2018,6,16,11,0,98.0,344.0,2.3,17.0,435.0,420.06,325.39
2018,6,16,11,15,124.5,326.5,2.45,17.05,444.0,430.35,334.18
2018,6,16,11,30,151.0,309.0,2.6,17.1,453.0,440.66,343.05
2018,6,16,11,45,123.0,332.5,2.7,17.2,450.5,438.66,340.31
2018,6,16,12,0,95.0,356.0,2.8,17.3,448.0,435.63,336.86
2018,6,16,12,15,186.5,313.0,3.0,17.25,493.0,490.68,381.77
2018,6,16,12,30,278.0,270.0,3.2,17.2,538.0,546.28,426.36
2018,6,16,12,45,147.5,286.5,3.35,17.15,428.5,425.4,332.33
2018,6,16,13,0,17.0,303.0,3.5,17.1,319.0,290.1,225.05
2018,6,16,13,15,17.0,296.0,3.6,17.0,312.0,283.18,220.35
2018,6,16,13,30,17.0,289.0,3.7,16.9,305.0,276.17,215.23
2018,6,16,13,45,111.0,259.0,3.8,16.75,358.0,345.79,273.06
2018,6,16,14,0,205.0,229.0,3.9,16.6,411.0,400.31,318.3
2018,6,16,14,15,141.5,239.0,4.0,16.45,363.0,350.45,278.08
2018,6,16,14,30,78.0,249.0,4.1,16.3,315.0,297.47,235.39
2018,6,16,14,45,76.5,237.0,4.15,16.15,299.5,281.13,223.08
2018,6,16,15,0,75.0,225.0,4.2,16.0,284.0,264.71,210.51
2018,6,16,15,15,41.0,209.5,4.2,16.0,241.5,217.8,172.67
2018,6,16,15,30,7.0,194.0,4.2,16.0,199.0,176.86,139.43
2018,6,16,15,45,129.0,186.5,4.35,15.65,269.0,246.94,198.27
2018,6,16,16,0,251.0,179.0,4.5,15.3,339.0,299.97,241.61
2018,6,16,16,15,209.0,200.5,4.6,15.05,327.0,284.12,227.97
2018,6,16,16,30,167.0,222.0,4.7,14.8,315.0,269.02,215.4
2018,6,16,16,45,272.0,188.5,4.75,14.55,323.0,268.7,213.13
2018,6,16,17,0,377.0,155.0,4.8,14.3,331.0,255.86,198.51
2018,6,16,17,15,435.0,131.0,4.8,14.0,311.5,224.79,168.41
2018,6,16,17,30,493.0,107.0,4.8,13.7,292.0,186.85,131.87
2018,6,16,17,45,531.5,90.0,4.85,13.35,263.0,146.8,95.64
2018,6,16,18,0,570.0,73.0,4.9,13.0,234.0,99.93,58.96
2018,6,16,18,15,499.5,66.0,4.8,12.7,187.0,55.7,44.3
2018,6,16,18,30,429.0,59.0,4.7,12.4,140.0,46.92,36.17
2018,6,16,18,45,320.5,49.0,4.6,12.05,99.5,37.88,27.57
2018,6,16,19,0,212.0,39.0,4.5,11.7,59.0,30.56,19.39
2018,6,16,19,15,118.5,23.5,4.45,11.55,33.5,18.64,0.0
2018,6,16,19,30,25.0,8.0,4.4,11.4,8.0,7.28,0.0
2018,6,16,19,45,12.5,4.0,4.4,11.25,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.35,11.05,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.2,10.95,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,17,4,45,7.5,4.0,1.8,11.95,4.0,0.0,0.0
2018,6,17,5,0,15.0,8.0,1.8,12.0,8.0,7.28,0.0
2018,6,17,5,15,26.5,14.5,1.8,12.1,16.5,12.74,1.98
2018,6,17,5,30,38.0,21.0,1.8,12.2,25.0,18.36,10.13
2018,6,17,5,45,31.0,27.5,1.85,12.3,32.0,23.85,15.52
2018,6,17,6,0,24.0,34.0,1.9,12.4,39.0,30.53,21.77
2018,6,17,6,15,12.0,41.0,1.9,12.55,43.5,37.01,26.05
2018,6,17,6,30,0.0,48.0,1.9,12.7,48.0,42.35,30.96
2018,6,17,6,45,0.0,61.0,1.95,12.8,61.0,53.89,40.81
2018,6,17,7,0,0.0,74.0,2.0,12.9,74.0,65.45,50.54
2018,6,17,7,15,1.0,101.5,1.95,13.1,102.0,89.61,70.73
2018,6,17,7,30,2.0,129.0,1.9,13.3,130.0,114.03,90.81
2018,6,17,7,45,5.0,151.5,1.9,13.45,154.5,135.23,107.95
2018,6,17,8,0,8.0,174.0,1.9,13.6,179.0,156.93,125.33
2018,6,17,8,15,17.0,205.0,1.85,13.85,216.0,189.57,151.32
2018,6,17,8,30,26.0,236.0,1.8,14.1,253.0,226.12,180.1
2018,6,17,8,45,29.5,253.0,1.8,14.35,273.5,245.95,195.22
2018,6,17,9,0,33.0,270.0,1.8,14.6,294.0,266.14,210.54
2018,6,17,9,15,31.0,273.5,1.75,14.9,297.0,270.48,213.18
2018,6,17,9,30,29.0,277.0,1.7,15.2,300.0,274.48,215.59
2018,6,17,9,45,54.5,318.0,1.65,15.5,363.5,334.19,261.53
2018,6,17,10,0,80.0,359.0,1.6,15.8,427.0,396.02,307.83
2018,6,17,10,15,172.5,384.5,1.55,16.05,537.5,509.59,393.04
2018,6,17,10,30,265.0,410.0,1.5,16.3,648.0,628.59,478.55
2018,6,17,10,45,235.0,431.0,1.45,16.6,645.5,630.34,476.53
2018,6,17,11,0,205.0,452.0,1.4,16.9,643.0,620.59,467.6
2018,6,17,11,15,203.5,464.5,1.4,17.1,656.5,635.95,477.68
2018,6,17,11,30,202.0,477.0,1.4,17.3,670.0,650.29,486.78
2018,6,17,11,45,265.5,456.5,1.35,17.55,712.0,703.21,524.0
2018,6,17,12,0,329.0,436.0,1.3,17.8,754.0,745.86,553.33
2018,6,17,12,15,493.5,347.5,1.35,17.9,824.0,827.91,613.3
2018,6,17,12,30,658.0,259.0,1.4,18.0,894.0,898.99,664.57
2018,6,17,12,45,778.5,192.0,1.45,18.15,937.5,936.42,689.4
2018,6,17,13,0,899.0,125.0,1.5,18.3,981.0,966.76,709.24
2018,6,17,13,15,855.5,146.0,1.55,18.3,950.0,933.3,688.19
2018,6,17,13,30,812.0,167.0,1.6,18.3,919.0,907.81,672.97
2018,6,17,13,45,836.5,149.5,1.65,18.3,908.0,893.87,665.22
2018,6,17,14,0,861.0,132.0,1.7,18.3,897.0,868.63,649.79
2018,6,17,14,15,866.0,125.0,1.75,18.25,873.5,840.91,632.8
2018,6,17,14,30,871.0,118.0,1.8,18.2,850.0,809.79,613.35
2018,6,17,14,45,862.0,116.0,1.85,18.1,815.5,769.51,587.46
2018,6,17,15,0,853.0,114.0,1.9,18.0,781.0,727.12,559.61
2018,6,17,15,15,841.5,112.0,1.9,18.0,742.0,681.15,526.51
2018,6,17,15,30,830.0,110.0,1.9,18.0,703.0,635.65,492.87
2018,6,17,15,45,814.5,107.5,2.05,17.7,659.0,583.56,454.76
2018,6,17,16,0,799.0,105.0,2.2,17.4,615.0,530.94,414.75
2018,6,17,16,15,779.0,102.0,2.3,17.1,568.0,475.44,370.82
2018,6,17,16,30,759.0,99.0,2.4,16.8,521.0,420.45,325.7
2018,6,17,16,45,733.5,95.5,2.45,16.55,472.0,363.76,277.7
2018,6,17,17,0,708.0,92.0,2.5,16.3,423.0,306.42,228.0
2018,6,17,17,15,673.0,88.0,2.55,15.9,373.5,250.22,178.96
2018,6,17,17,30,638.0,84.0,2.6,15.5,324.0,197.39,133.15
2018,6,17,17,45,590.5,77.5,2.65,15.1,274.5,144.34,90.05
2018,6,17,18,0,543.0,71.0,2.7,14.7,225.0,96.74,56.65
2018,6,17,18,15,478.0,63.5,2.7,14.3,179.5,53.72,36.63
2018,6,17,18,30,413.0,56.0,2.7,13.9,134.0,44.09,33.47
2018,6,17,18,45,310.5,45.5,2.65,13.5,94.5,35.12,25.04
2018,6,17,19,0,208.0,35.0,2.6,13.1,55.0,27.36,16.75
2018,6,17,19,15,122.0,21.5,2.5,12.95,31.5,17.01,0.0
2018,6,17,19,30,36.0,8.0,2.4,12.8,8.0,7.28,0.0
2018,6,17,19,45,18.0,4.0,2.3,12.6,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,18,4,45,0.0,1.5,1.55,11.3,1.5,0.0,0.0
2018,6,18,5,0,0.0,3.0,1.6,11.5,3.0,2.73,0.0
2018,6,18,5,15,0.0,8.5,1.65,11.8,8.5,7.46,0.0
2018,6,18,5,30,0.0,14.0,1.7,12.1,14.0,12.3,4.92
2018,6,18,5,45,0.0,21.5,1.75,12.4,21.5,18.91,11.13
2018,6,18,6,0,0.0,29.0,1.8,12.7,29.0,25.53,17.27
2018,6,18,6,15,0.0,35.5,1.75,12.95,35.5,31.28,21.36
2018,6,18,6,30,0.0,42.0,1.7,13.2,42.0,37.03,26.33
2018,6,18,6,45,0.0,53.0,1.7,13.45,53.0,46.78,34.64
2018,6,18,7,0,0.0,64.0,1.7,13.7,64.0,56.55,42.83
2018,6,18,7,15,0.0,84.5,1.65,14.0,84.5,74.68,57.95
2018,6,18,7,30,0.0,105.0,1.6,14.3,105.0,92.63,72.68
2018,6,18,7,45,0.0,121.0,1.55,14.6,121.0,106.79,84.05
2018,6,18,8,0,0.0,137.0,1.5,14.9,137.0,121.03,95.36
2018,6,18,8,15,1.5,153.0,1.5,15.2,154.0,136.11,107.22
2018,6,18,8,30,3.0,169.0,1.5,15.5,171.0,151.43,119.16
2018,6,18,8,45,7.0,197.0,1.5,15.8,202.0,179.14,140.95
2018,6,18,9,0,11.0,225.0,1.5,16.1,233.0,207.4,162.85
2018,6,18,9,15,20.5,265.0,1.5,16.4,281.0,250.77,196.39
2018,6,18,9,30,30.0,305.0,1.5,16.7,329.0,301.02,234.56
2018,6,18,9,45,56.0,348.5,1.55,17.0,395.5,363.7,281.93
2018,6,18,10,0,82.0,392.0,1.6,17.3,462.0,428.57,329.92
2018,6,18,10,15,89.5,410.0,1.65,17.45,488.5,455.69,349.23
2018,6,18,10,30,97.0,428.0,1.7,17.6,515.0,482.98,368.77
2018,6,18,10,45,144.0,410.0,1.75,17.8,542.5,520.52,397.01
2018,6,18,11,0,191.0,392.0,1.8,18.0,570.0,550.35,419.54
2018,6,18,11,15,333.0,350.0,1.85,18.1,666.0,654.87,497.76
2018,6,18,11,30,475.0,308.0,1.9,18.2,762.0,763.5,576.04
2018,6,18,11,45,303.5,395.0,2.0,18.3,686.0,679.7,512.13
2018,6,18,12,0,132.0,482.0,2.1,18.4,610.0,592.49,445.77
2018,6,18,12,15,134.0,479.5,2.2,18.4,609.0,592.26,446.74
2018,6,18,12,30,136.0,477.0,2.3,18.4,608.0,591.13,446.48
2018,6,18,12,45,147.5,467.0,2.4,18.4,608.0,590.83,447.24
2018,6,18,13,0,159.0,457.0,2.5,18.4,608.0,589.49,447.25
2018,6,18,13,15,131.5,434.0,2.55,18.3,557.5,538.69,410.58
2018,6,18,13,30,104.0,411.0,2.6,18.2,507.0,488.21,373.89
2018,6,18,13,45,67.0,367.0,2.65,18.15,428.5,400.65,308.83
2018,6,18,14,0,30.0,323.0,2.7,18.1,350.0,324.88,251.27
2018,6,18,14,15,216.5,281.0,2.75,17.95,464.0,452.61,354.47
2018,6,18,14,30,403.0,239.0,2.8,17.8,578.0,560.27,438.79
2018,6,18,14,45,630.0,174.5,2.85,17.7,679.5,657.18,513.9
2018,6,18,15,0,857.0,110.0,2.9,17.6,781.0,726.64,567.22
2018,6,18,15,15,846.0,107.5,2.9,17.6,741.5,680.41,532.36
2018,6,18,15,30,835.0,105.0,2.9,17.6,702.0,632.68,496.41
2018,6,18,15,45,822.0,102.5,3.0,17.3,659.5,583.61,459.3
2018,6,18,16,0,809.0,100.0,3.1,17.0,617.0,532.02,419.02
2018,6,18,16,15,792.0,96.5,3.1,16.8,570.5,477.02,374.4
2018,6,18,16,30,775.0,93.0,3.1,16.6,524.0,422.21,328.52
2018,6,18,16,45,751.5,89.5,3.15,16.4,475.5,365.43,279.87
2018,6,18,17,0,728.0,86.0,3.2,16.2,427.0,310.11,231.23
2018,6,18,17,15,696.5,81.5,3.2,15.95,377.5,251.0,179.19
2018,6,18,17,30,665.0,77.0,3.2,15.7,328.0,197.11,131.93
2018,6,18,17,45,623.0,71.0,3.2,15.4,279.0,143.68,88.01
2018,6,18,18,0,581.0,65.0,3.2,15.1,230.0,94.98,53.56
2018,6,18,18,15,519.0,58.0,3.1,14.75,184.0,50.09,32.83
2018,6,18,18,30,457.0,51.0,3.0,14.4,138.0,39.76,29.59
2018,6,18,18,45,364.5,42.5,2.9,14.1,99.0,34.04,24.05
2018,6,18,19,0,272.0,34.0,2.8,13.8,60.0,28.18,17.44
2018,6,18,19,15,160.0,21.0,2.8,13.55,34.5,16.63,0.0
2018,6,18,19,30,48.0,8.0,2.8,13.3,9.0,7.28,0.0
2018,6,18,19,45,24.0,4.0,2.75,13.1,4.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,19,4,45,35.5,5.0,2.25,11.55,6.0,0.0,0.0
2018,6,19,5,0,71.0,10.0,2.3,11.7,12.0,9.1,0.0
2018,6,19,5,15,130.0,16.0,2.3,11.9,28.0,12.51,1.64
2018,6,19,5,30,189.0,22.0,2.3,12.1,44.0,16.7,8.68
2018,6,19,5,45,234.5,30.5,2.3,12.25,70.5,22.75,14.53
2018,6,19,6,0,280.0,39.0,2.3,12.4,97.0,28.53,19.97
2018,6,19,6,15,140.0,34.0,2.3,12.55,63.0,30.62,17.63
2018,6,19,6,30,0.0,29.0,2.3,12.7,29.0,25.53,16.46
2018,6,19,6,45,0.0,35.5,2.3,12.85,35.5,31.28,21.39
2018,6,19,7,0,0.0,42.0,2.3,13.0,42.0,37.04,26.26
2018,6,19,7,15,1.0,77.5,2.25,13.2,78.0,68.84,53.18
2018,6,19,7,30,2.0,113.0,2.2,13.4,114.0,100.22,79.3
2018,6,19,7,45,1.0,123.5,2.15,13.55,124.0,109.35,86.56
2018,6,19,8,0,0.0,134.0,2.1,13.7,134.0,118.4,93.71
2018,6,19,8,15,0.5,139.5,2.1,14.05,140.0,123.72,97.65
2018,6,19,8,30,1.0,145.0,2.1,14.4,146.0,129.09,101.62
2018,6,19,8,45,2.0,157.0,2.05,14.7,158.5,140.57,110.57
2018,6,19,9,0,3.0,169.0,2.0,15.0,171.0,152.2,119.56
2018,6,19,9,15,7.5,202.5,2.05,15.35,208.5,185.64,146.02
2018,6,19,9,30,12.0,236.0,2.1,15.7,246.0,219.66,172.53
2018,6,19,9,45,16.5,267.0,2.1,16.05,281.0,251.96,197.32
2018,6,19,10,0,21.0,298.0,2.1,16.4,316.0,284.74,222.16
2018,6,19,10,15,19.5,298.5,2.1,16.65,315.5,285.0,221.71
2018,6,19,10,30,18.0,299.0,2.1,16.9,315.0,285.06,221.27
2018,6,19,10,45,28.5,326.5,2.15,17.2,352.5,328.9,254.64
2018,6,19,11,0,39.0,354.0,2.2,17.5,390.0,365.85,282.23
2018,6,19,11,15,63.0,388.0,2.3,17.6,447.5,421.89,324.55
2018,6,19,11,30,87.0,422.0,2.4,17.7,505.0,478.56,366.67
2018,6,19,11,45,139.5,415.0,2.45,17.8,549.5,533.75,408.31
2018,6,19,12,0,192.0,408.0,2.5,17.9,594.0,578.16,441.78
2018,6,19,12,15,549.5,263.0,2.65,17.9,794.0,801.08,610.75
2018,6,19,12,30,907.0,118.0,2.8,17.9,994.0,983.05,736.56
2018,6,19,12,45,916.0,114.0,2.9,17.85,992.5,981.86,735.21
2018,6,19,13,0,925.0,110.0,3.0,17.8,991.0,976.93,733.18
2018,6,19,13,15,922.0,109.5,3.15,17.7,976.0,960.49,723.99
2018,6,19,13,30,919.0,109.0,3.3,17.6,961.0,940.6,712.47
2018,6,19,13,45,868.5,130.5,3.4,17.45,920.5,896.41,683.87
2018,6,19,14,0,818.0,152.0,3.5,17.3,880.0,858.78,659.64
2018,6,19,14,15,859.0,128.0,3.6,17.15,870.5,838.55,647.36
2018,6,19,14,30,900.0,104.0,3.7,17.0,861.0,820.11,636.17
2018,6,19,14,45,892.0,102.0,3.75,16.8,826.5,779.64,608.94
2018,6,19,15,0,884.0,100.0,3.8,16.6,792.0,736.9,579.86
2018,6,19,15,15,873.0,98.5,3.8,16.6,753.0,690.56,545.63
2018,6,19,15,30,862.0,97.0,3.8,16.6,714.0,642.64,508.95
2018,6,19,15,45,849.0,94.0,3.85,16.25,670.0,590.81,469.12
2018,6,19,16,0,836.0,91.0,3.9,15.9,626.0,538.1,427.35
2018,6,19,16,15,819.5,88.0,3.9,15.65,579.5,482.7,381.86
2018,6,19,16,30,803.0,85.0,3.9,15.4,533.0,427.18,334.85
2018,6,19,16,45,781.0,82.5,3.9,15.15,484.5,370.44,285.52
2018,6,19,17,0,759.0,80.0,3.9,14.9,436.0,314.91,236.01
2018,6,19,17,15,729.0,76.0,3.85,14.65,386.0,257.45,184.58
2018,6,19,17,30,699.0,72.0,3.8,14.4,336.0,202.74,136.02
2018,6,19,17,45,657.0,67.0,3.8,14.15,286.5,145.46,88.45
2018,6,19,18,0,615.0,62.0,3.8,13.9,237.0,95.58,52.94
2018,6,19,18,15,554.0,55.5,3.7,13.6,190.0,49.04,31.43
2018,6,19,18,30,493.0,49.0,3.6,13.3,143.0,38.11,28.27
2018,6,19,18,45,400.0,41.0,3.5,13.05,103.0,32.73,23.02
2018,6,19,19,0,307.0,33.0,3.4,12.8,63.0,27.24,16.81
2018,6,19,19,15,183.5,20.5,3.35,12.6,36.0,17.12,0.0
2018,6,19,19,30,60.0,8.0,3.3,12.4,9.0,7.28,0.0
2018,6,19,19,45,30.0,4.0,3.3,12.25,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,20,4,45,44.5,5.5,2.95,10.65,6.5,0.0,0.0
2018,6,20,5,0,89.0,11.0,3.0,10.8,13.0,10.01,0.0
2018,6,20,5,15,107.5,14.0,3.1,11.05,22.0,10.91,0.61
2018,6,20,5,30,126.0,17.0,3.2,11.3,31.0,13.05,5.57
2018,6,20,5,45,63.0,18.5,3.25,11.6,25.5,15.34,7.99
2018,6,20,6,0,0.0,20.0,3.3,11.9,20.0,17.58,10.17
2018,6,20,6,15,0.0,21.5,3.35,12.15,21.5,18.91,10.73
2018,6,20,6,30,0.0,23.0,3.4,12.4,23.0,20.23,11.89
2018,6,20,6,45,0.0,27.0,3.4,12.7,27.0,23.77,14.91
2018,6,20,7,0,0.0,31.0,3.4,13.0,31.0,27.31,17.89
2018,6,20,7,15,0.0,56.0,3.35,13.2,56.0,49.46,36.73
2018,6,20,7,30,0.0,81.0,3.3,13.4,81.0,71.69,55.38
2018,6,20,7,45,0.0,107.5,3.3,13.65,107.5,95.01,74.67
2018,6,20,8,0,0.0,134.0,3.3,13.9,134.0,118.4,93.75
2018,6,20,8,15,1.5,151.0,3.25,14.15,152.0,134.34,106.47
2018,6,20,8,30,3.0,168.0,3.2,14.4,170.0,150.53,119.29
2018,6,20,8,45,5.0,183.5,3.2,14.65,187.0,165.92,131.37
2018,6,20,9,0,7.0,199.0,3.2,14.9,204.0,181.55,143.57
2018,6,20,9,15,12.5,233.5,3.25,15.1,243.0,216.89,171.53
2018,6,20,9,30,18.0,268.0,3.3,15.3,282.0,252.91,199.67
2018,6,20,9,45,25.0,292.0,3.3,15.45,312.5,287.19,226.21
2018,6,20,10,0,32.0,316.0,3.3,15.6,343.0,316.96,249.0
2018,6,20,10,15,31.0,332.0,3.4,15.75,359.0,333.05,260.92
2018,6,20,10,30,30.0,348.0,3.5,15.9,375.0,349.04,272.74
2018,6,20,10,45,33.0,362.5,3.6,16.05,393.0,367.03,286.22
2018,6,20,11,0,36.0,377.0,3.7,16.2,411.0,385.04,299.67
2018,6,20,11,15,74.5,413.0,3.8,16.25,484.0,456.5,354.75
2018,6,20,11,30,113.0,449.0,3.9,16.3,557.0,539.58,417.32
2018,6,20,11,45,372.5,362.0,3.95,16.35,721.5,722.84,559.11
2018,6,20,12,0,632.0,275.0,4.0,16.4,886.0,890.09,683.72
2018,6,20,12,15,729.0,226.5,4.1,16.4,931.0,937.29,717.5
2018,6,20,12,30,826.0,178.0,4.2,16.4,976.0,973.65,742.98
2018,6,20,12,45,827.5,175.5,4.25,16.35,969.5,967.11,738.79
2018,6,20,13,0,829.0,173.0,4.3,16.3,963.0,957.2,732.61
2018,6,20,13,15,835.0,166.5,4.35,16.25,951.5,944.21,724.63
2018,6,20,13,30,841.0,160.0,4.4,16.2,940.0,927.7,714.24
2018,6,20,13,45,890.0,131.0,4.45,16.2,939.0,916.05,707.19
2018,6,20,14,0,939.0,102.0,4.5,16.2,938.0,907.57,702.4
2018,6,20,14,15,933.0,100.5,4.5,16.1,909.0,873.77,679.55
2018,6,20,14,30,927.0,99.0,4.5,16.0,880.0,837.09,654.64
2018,6,20,14,45,919.5,97.0,4.5,15.9,845.0,796.07,626.4
2018,6,20,15,0,912.0,95.0,4.5,15.8,810.0,752.66,596.13
2018,6,20,15,15,901.5,93.5,4.5,15.8,770.0,705.53,561.29
2018,6,20,15,30,891.0,92.0,4.5,15.8,730.0,656.7,523.57
2018,6,20,15,45,869.0,92.5,4.45,15.55,683.0,601.63,480.33
2018,6,20,16,0,847.0,93.0,4.4,15.3,636.0,546.46,435.88
2018,6,20,16,15,767.5,107.0,4.35,15.15,570.5,476.39,378.5
2018,6,20,16,30,688.0,121.0,4.3,15.0,505.0,410.62,323.74
2018,6,20,16,45,705.0,105.0,4.25,14.85,467.0,361.69,280.49
2018,6,20,17,0,722.0,89.0,4.2,14.7,429.0,312.24,235.25
2018,6,20,17,15,727.0,79.0,4.15,14.45,387.5,260.34,187.36
2018,6,20,17,30,732.0,69.0,4.1,14.2,346.0,207.14,138.54
2018,6,20,17,45,677.5,65.5,4.05,13.9,293.0,150.55,91.92
2018,6,20,18,0,623.0,62.0,4.0,13.6,240.0,96.78,53.58
2018,6,20,18,15,562.5,55.0,3.9,13.35,192.0,49.29,31.24
2018,6,20,18,30,502.0,48.0,3.8,13.1,144.0,37.25,27.54
2018,6,20,18,45,420.5,40.5,3.7,12.8,105.0,32.3,22.69
2018,6,20,19,0,339.0,33.0,3.6,12.5,66.0,27.26,16.9
2018,6,20,19,15,204.5,21.0,3.6,12.3,38.0,17.6,0.0
2018,6,20,19,30,70.0,9.0,3.6,12.1,10.0,8.19,0.0
2018,6,20,19,45,35.0,4.5,3.55,11.95,5.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,21,4,45,40.0,5.5,3.2,10.3,6.5,0.0,0.0
2018,6,21,5,0,80.0,11.0,3.2,10.4,13.0,10.01,0.0
2018,6,21,5,15,207.0,23.5,3.2,10.7,43.5,19.43,5.25
2018,6,21,5,30,334.0,36.0,3.2,11.0,74.0,29.41,19.6
2018,6,21,5,45,391.5,42.5,3.2,11.25,107.5,33.41,24.03
2018,6,21,6,0,449.0,49.0,3.2,11.5,141.0,37.36,27.95
2018,6,21,6,15,237.5,60.0,3.2,11.9,110.0,53.37,35.27
2018,6,21,6,30,26.0,71.0,3.2,12.3,79.0,64.15,48.63
2018,6,21,6,45,59.0,95.5,3.15,12.65,117.5,91.78,70.51
2018,6,21,7,0,92.0,120.0,3.1,13.0,156.0,123.7,96.15
2018,6,21,7,15,121.5,152.5,3.05,13.35,207.0,166.21,130.99
2018,6,21,7,30,151.0,185.0,3.0,13.7,258.0,212.62,168.94
2018,6,21,7,45,219.0,198.5,2.95,14.05,317.0,263.25,209.56
2018,6,21,8,0,287.0,212.0,2.9,14.4,376.0,320.1,255.23
2018,6,21,8,15,418.5,202.0,2.85,14.75,463.5,398.49,317.56
2018,6,21,8,30,550.0,192.0,2.8,15.1,551.0,486.02,386.28
2018,6,21,8,45,725.5,142.0,2.75,15.45,649.0,577.09,457.25
2018,6,21,9,0,901.0,92.0,2.7,15.8,747.0,675.78,532.51
2018,6,21,9,15,913.0,92.5,2.6,16.15,787.0,724.47,567.28
2018,6,21,9,30,925.0,93.0,2.5,16.5,827.0,771.49,598.66
2018,6,21,9,45,935.0,93.0,2.45,16.85,861.5,814.56,626.47
2018,6,21,10,0,945.0,93.0,2.4,17.2,896.0,855.31,652.23
2018,6,21,10,15,951.0,93.5,2.4,17.45,924.0,890.67,674.6
2018,6,21,10,30,957.0,94.0,2.4,17.7,952.0,923.03,694.79
2018,6,21,10,45,961.5,95.0,2.35,17.95,974.0,951.39,711.69
2018,6,21,11,0,966.0,96.0,2.3,18.2,996.0,976.36,726.22
2018,6,21,11,15,968.5,96.0,2.4,18.3,1010.0,995.01,738.57
2018,6,21,11,30,971.0,96.0,2.5,18.4,1024.0,1010.0,748.64
2018,6,21,11,45,972.5,96.0,2.6,18.5,1031.0,1020.33,755.75
2018,6,21,12,0,974.0,96.0,2.7,18.6,1038.0,1026.88,760.52
2018,6,21,12,15,970.5,98.5,2.85,18.6,1036.5,1027.31,762.15
2018,6,21,12,30,967.0,101.0,3.0,18.6,1035.0,1023.96,761.38
2018,6,21,12,45,961.0,104.0,3.15,18.6,1026.0,1014.99,756.94
2018,6,21,13,0,955.0,107.0,3.3,18.6,1017.0,1002.37,750.11
2018,6,21,13,15,952.5,106.0,3.4,18.55,1001.5,985.58,740.23
2018,6,21,13,30,950.0,105.0,3.5,18.5,986.0,965.2,727.94
2018,6,21,13,45,946.5,103.5,3.55,18.45,964.0,939.95,711.97
2018,6,21,14,0,943.0,102.0,3.6,18.4,942.0,911.36,693.67
2018,6,21,14,15,937.0,101.5,3.6,18.35,913.5,878.46,672.0
2018,6,21,14,30,931.0,101.0,3.6,18.3,885.0,842.65,648.18
2018,6,21,14,45,915.0,102.5,3.6,18.25,847.0,798.48,618.23
2018,6,21,15,0,899.0,104.0,3.6,18.2,809.0,752.52,586.73
2018,6,21,15,15,897.5,98.5,3.6,18.2,772.0,708.2,554.57
2018,6,21,15,30,896.0,93.0,3.6,18.2,735.0,661.42,519.29
2018,6,21,15,45,879.5,92.0,3.55,18.1,689.5,607.91,477.91
2018,6,21,16,0,863.0,91.0,3.5,18.0,644.0,553.76,434.92
2018,6,21,16,15,849.5,87.5,3.55,17.85,597.5,498.37,390.0
2018,6,21,16,30,836.0,84.0,3.6,17.7,551.0,441.67,342.55
2018,6,21,16,45,813.5,80.5,3.6,17.6,500.5,381.98,291.26
2018,6,21,17,0,791.0,77.0,3.6,17.5,450.0,323.53,239.74
2018,6,21,17,15,760.5,74.0,3.55,17.15,399.0,265.01,187.93
2018,6,21,17,30,730.0,71.0,3.5,16.8,348.0,209.23,138.86
2018,6,21,17,45,687.0,66.5,3.45,16.5,297.0,153.39,92.86
2018,6,21,18,0,644.0,62.0,3.4,16.2,246.0,98.99,53.94
2018,6,21,18,15,580.5,56.0,3.25,15.7,197.5,50.96,31.79
2018,6,21,18,30,517.0,50.0,3.1,15.2,149.0,39.0,28.84
2018,6,21,18,45,419.0,41.5,2.9,14.75,107.0,33.17,23.26
2018,6,21,19,0,321.0,33.0,2.7,14.3,65.0,27.2,16.76
2018,6,21,19,15,191.0,21.0,2.7,14.0,37.5,17.56,0.0
2018,6,21,19,30,61.0,9.0,2.7,13.7,10.0,8.19,0.0
2018,6,21,19,45,30.5,4.5,2.7,13.45,5.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
