Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,23,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,22,4,45,42.0,6.0,2.05,11.65,7.0,0.0,0.0
2018,6,22,5,0,84.0,12.0,2.0,11.9,14.0,10.91,0.0
2018,6,22,5,15,210.0,24.0,2.0,12.4,44.0,19.94,5.17
2018,6,22,5,30,336.0,36.0,2.0,12.9,74.0,29.45,19.45
2018,6,22,5,45,426.5,44.5,1.95,13.35,116.5,35.32,25.49
2018,6,22,6,0,517.0,53.0,1.9,13.8,159.0,41.04,30.95
2018,6,22,6,15,577.5,59.0,1.85,14.2,207.5,63.97,36.92
2018,6,22,6,30,638.0,65.0,1.8,14.6,256.0,112.58,63.81
2018,6,22,6,45,680.0,69.5,1.75,15.0,306.5,164.12,102.58
2018,6,22,7,0,722.0,74.0,1.7,15.4,357.0,222.89,151.88
2018,6,22,7,15,752.0,78.0,1.65,16.0,408.5,279.3,201.17
2018,6,22,7,30,782.0,82.0,1.6,16.6,460.0,338.34,252.36
2018,6,22,7,45,805.0,85.0,1.55,17.15,510.0,396.07,301.52
2018,6,22,8,0,828.0,88.0,1.5,17.7,560.0,455.02,349.96
2018,6,22,8,15,836.5,93.5,1.45,18.25,605.0,510.1,393.7
2018,6,22,8,30,845.0,99.0,1.4,18.8,650.0,564.33,435.0
2018,6,22,8,45,867.5,97.5,1.4,19.4,696.5,617.93,474.62
2018,6,22,9,0,890.0,96.0,1.4,20.0,743.0,671.96,513.16
2018,6,22,9,15,899.0,99.0,1.4,20.35,782.5,720.56,546.99
2018,6,22,9,30,908.0,102.0,1.4,20.7,822.0,767.28,577.57
2018,6,22,9,45,914.5,104.0,1.4,21.1,855.5,809.02,603.42
2018,6,22,10,0,921.0,106.0,1.4,21.5,889.0,848.25,627.24
2018,6,22,10,15,927.0,107.0,1.5,21.7,916.5,883.38,649.85
2018,6,22,10,30,933.0,108.0,1.6,21.9,944.0,915.6,670.48
2018,6,22,10,45,936.5,109.0,1.7,22.1,965.0,942.52,687.65
2018,6,22,11,0,940.0,110.0,1.8,22.3,986.0,966.09,702.71
2018,6,22,11,15,943.0,110.0,1.9,22.35,1000.0,984.8,715.11
2018,6,22,11,30,946.0,110.0,2.0,22.4,1014.0,999.95,725.34
2018,6,22,11,45,947.0,110.5,2.1,22.4,1021.0,1010.09,732.62
2018,6,22,12,0,948.0,111.0,2.2,22.4,1028.0,1016.55,737.67
2018,6,22,12,15,947.0,111.5,2.35,22.35,1027.0,1017.43,739.95
2018,6,22,12,30,946.0,112.0,2.5,22.3,1026.0,1014.64,739.94
2018,6,22,12,45,943.0,112.5,2.65,22.25,1017.5,1006.28,736.36
2018,6,22,13,0,940.0,113.0,2.8,22.2,1009.0,994.31,730.44
2018,6,22,13,15,937.0,113.0,2.9,22.15,994.0,978.29,721.42
2018,6,22,13,30,934.0,113.0,3.0,22.1,979.0,958.76,710.08
2018,6,22,13,45,929.5,112.0,3.1,22.05,957.0,933.53,694.89
2018,6,22,14,0,925.0,111.0,3.2,22.0,935.0,905.05,677.42
2018,6,22,14,15,919.0,109.5,3.25,21.95,906.0,871.76,656.21
2018,6,22,14,30,913.0,108.0,3.3,21.9,877.0,835.61,632.87
2018,6,22,14,45,904.5,106.5,3.35,21.8,842.5,794.89,606.22
2018,6,22,15,0,896.0,105.0,3.4,21.7,808.0,751.88,577.65
2018,6,22,15,15,885.0,103.0,3.4,21.7,768.0,704.64,543.74
2018,6,22,15,30,874.0,101.0,3.4,21.7,728.0,655.77,507.42
2018,6,22,15,45,861.0,98.5,3.4,21.5,684.0,603.89,468.28
2018,6,22,16,0,848.0,96.0,3.4,21.3,640.0,551.09,427.26
2018,6,22,16,15,826.0,93.5,3.4,21.05,590.5,493.06,381.1
2018,6,22,16,30,804.0,91.0,3.4,20.8,541.0,435.28,333.7
2018,6,22,16,45,784.0,87.5,3.4,20.55,492.5,378.23,285.43
2018,6,22,17,0,764.0,84.0,3.4,20.3,444.0,322.18,236.71
2018,6,22,17,15,731.0,80.5,3.4,19.85,393.0,264.04,186.19
2018,6,22,17,30,698.0,77.0,3.4,19.4,342.0,206.11,136.27
2018,6,22,17,45,652.5,71.5,3.35,18.9,291.0,150.54,91.13
2018,6,22,18,0,607.0,66.0,3.3,18.4,240.0,100.07,55.61
2018,6,22,18,15,541.0,60.0,3.2,17.85,192.5,54.16,34.24
2018,6,22,18,30,475.0,54.0,3.1,17.3,145.0,42.33,31.48
2018,6,22,18,45,375.0,45.0,3.0,16.75,104.0,36.23,25.69
2018,6,22,19,0,275.0,36.0,2.9,16.2,63.0,28.22,17.47
2018,6,22,19,15,160.5,22.0,2.9,15.9,36.0,17.41,0.0
2018,6,22,19,30,46.0,8.0,2.9,15.6,9.0,7.28,0.0
2018,6,22,19,45,23.0,4.0,2.9,15.3,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,23,4,45,44.0,6.0,2.15,14.1,7.0,0.0,0.0
2018,6,23,5,0,88.0,12.0,2.1,14.3,14.0,10.91,0.0
2018,6,23,5,15,216.5,23.5,2.1,14.75,43.5,19.5,4.48
2018,6,23,5,30,345.0,35.0,2.1,15.2,73.0,28.56,18.47
2018,6,23,5,45,436.5,42.5,2.15,15.6,115.5,33.6,23.73
2018,6,23,6,0,528.0,50.0,2.2,16.0,158.0,38.55,28.46
2018,6,23,6,15,587.5,55.5,2.15,16.35,206.0,60.83,34.01
2018,6,23,6,30,647.0,61.0,2.1,16.7,254.0,109.44,60.4
2018,6,23,6,45,688.5,65.0,2.05,17.05,304.5,163.71,101.13
2018,6,23,7,0,730.0,69.0,2.0,17.4,355.0,219.4,147.69
2018,6,23,7,15,760.0,72.5,2.0,17.95,406.0,275.76,196.91
2018,6,23,7,30,790.0,76.0,2.0,18.5,457.0,334.74,248.15
2018,6,23,7,45,812.5,78.0,2.0,19.05,506.5,391.71,296.93
2018,6,23,8,0,835.0,80.0,2.0,19.6,556.0,450.77,345.79
2018,6,23,8,15,852.0,82.5,2.0,20.15,603.5,506.95,390.84
2018,6,23,8,30,869.0,85.0,2.0,20.7,651.0,563.08,434.2
2018,6,23,8,45,882.5,86.5,2.0,21.3,694.5,615.82,473.48
2018,6,23,9,0,896.0,88.0,2.0,21.9,738.0,667.58,510.71
2018,6,23,9,15,906.0,89.5,2.0,22.4,777.5,715.7,544.35
2018,6,23,9,30,916.0,91.0,2.0,22.9,817.0,762.01,574.4
2018,6,23,9,45,924.0,92.0,2.0,23.4,851.0,804.25,600.7
2018,6,23,10,0,932.0,93.0,2.0,23.9,885.0,844.08,624.98
2018,6,23,10,15,938.5,94.0,2.0,24.2,913.5,880.03,646.88
2018,6,23,10,30,945.0,95.0,2.0,24.5,942.0,913.05,666.67
2018,6,23,10,45,949.0,96.0,2.0,24.8,963.5,940.77,682.88
2018,6,23,11,0,953.0,97.0,2.0,25.1,985.0,965.14,696.89
2018,6,23,11,15,956.0,97.5,2.1,25.2,999.5,984.62,709.47
2018,6,23,11,30,959.0,98.0,2.2,25.3,1014.0,1000.5,719.87
2018,6,23,11,45,961.0,98.5,2.25,25.4,1022.0,1011.79,726.89
2018,6,23,12,0,963.0,99.0,2.3,25.5,1030.0,1019.35,731.69
2018,6,23,12,15,962.5,99.5,2.35,25.5,1029.5,1020.79,733.04
2018,6,23,12,30,962.0,100.0,2.4,25.5,1029.0,1018.49,732.16
2018,6,23,12,45,960.0,100.5,2.45,25.5,1021.5,1011.02,728.12
2018,6,23,13,0,958.0,101.0,2.5,25.5,1014.0,999.86,721.84
2018,6,23,13,15,956.0,100.5,2.55,25.5,999.5,984.05,712.65
2018,6,23,13,30,954.0,100.0,2.6,25.5,985.0,964.63,701.19
2018,6,23,13,45,950.0,99.0,2.65,25.45,963.0,939.43,686.1
2018,6,23,14,0,946.0,98.0,2.7,25.4,941.0,910.9,668.78
2018,6,23,14,15,940.5,97.0,2.7,25.3,912.5,877.93,648.15
2018,6,23,14,30,935.0,96.0,2.7,25.2,884.0,842.0,625.43
2018,6,23,14,45,927.5,94.5,2.75,25.1,849.5,801.3,599.57
2018,6,23,15,0,920.0,93.0,2.8,25.0,815.0,758.17,571.71
2018,6,23,15,15,905.5,93.5,2.8,25.0,774.0,710.03,538.38
2018,6,23,15,30,891.0,94.0,2.8,25.0,733.0,660.49,502.32
2018,6,23,15,45,878.0,91.5,2.75,24.7,688.5,607.87,463.49
2018,6,23,16,0,865.0,89.0,2.7,24.4,644.0,554.29,422.76
2018,6,23,16,15,849.0,86.0,2.65,24.1,596.5,498.09,378.77
2018,6,23,16,30,833.0,83.0,2.6,23.8,549.0,440.83,332.52
2018,6,23,16,45,805.5,81.0,2.6,23.45,497.5,380.86,283.02
2018,6,23,17,0,778.0,79.0,2.6,23.1,446.0,322.66,233.61
2018,6,23,17,15,739.0,76.5,2.5,22.45,393.5,263.1,182.91
2018,6,23,17,30,700.0,74.0,2.4,21.8,341.0,204.51,133.39
2018,6,23,17,45,644.0,71.0,2.3,21.1,289.0,149.52,89.73
2018,6,23,18,0,588.0,68.0,2.2,20.4,237.0,100.83,56.32
2018,6,23,18,15,513.0,62.0,2.15,19.65,188.5,55.84,35.35
2018,6,23,18,30,438.0,56.0,2.1,18.9,140.0,43.95,32.68
2018,6,23,18,45,334.5,45.5,2.0,18.15,99.0,36.56,25.83
2018,6,23,19,0,231.0,35.0,1.9,17.4,58.0,27.34,16.7
2018,6,23,19,15,135.5,21.0,1.9,17.05,33.0,16.58,0.0
2018,6,23,19,30,40.0,7.0,1.9,16.7,8.0,6.37,0.0
2018,6,23,19,45,20.0,3.5,1.85,16.35,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,24,4,45,17.5,4.0,2.15,12.9,4.5,0.0,0.0
2018,6,24,5,0,35.0,8.0,2.2,13.0,9.0,7.28,0.0
2018,6,24,5,15,95.0,20.5,2.25,13.25,29.5,16.04,2.41
2018,6,24,5,30,155.0,33.0,2.3,13.5,50.0,25.49,15.98
2018,6,24,5,45,189.0,42.5,2.35,13.75,73.5,32.26,22.74
2018,6,24,6,0,223.0,52.0,2.4,14.0,97.0,38.78,28.9
2018,6,24,6,15,111.5,46.5,2.45,14.3,69.0,40.99,27.26
2018,6,24,6,30,0.0,41.0,2.5,14.6,41.0,36.14,25.39
2018,6,24,6,45,0.0,47.0,2.55,14.95,47.0,41.46,29.87
2018,6,24,7,0,0.0,53.0,2.6,15.3,53.0,46.79,34.27
2018,6,24,7,15,0.0,79.5,2.6,15.55,79.5,70.34,53.98
2018,6,24,7,30,0.0,106.0,2.6,15.8,106.0,93.48,73.03
2018,6,24,7,45,0.0,119.0,2.65,16.1,119.0,105.02,82.22
2018,6,24,8,0,0.0,132.0,2.7,16.4,132.0,116.63,91.37
2018,6,24,8,15,2.0,154.0,2.75,16.6,155.5,137.21,107.78
2018,6,24,8,30,4.0,176.0,2.8,16.8,179.0,158.13,124.3
2018,6,24,8,45,6.0,189.5,2.85,17.0,194.0,171.82,134.88
2018,6,24,9,0,8.0,203.0,2.9,17.2,209.0,185.74,145.61
2018,6,24,9,15,8.5,209.0,2.95,17.3,215.5,192.12,150.32
2018,6,24,9,30,9.0,215.0,3.0,17.4,222.0,198.51,155.06
2018,6,24,9,45,10.5,229.0,3.05,17.5,237.5,212.91,166.14
2018,6,24,10,0,12.0,243.0,3.1,17.6,253.0,227.44,177.26
2018,6,24,10,15,15.0,271.0,3.15,17.65,284.0,256.09,199.39
2018,6,24,10,30,18.0,299.0,3.2,17.7,315.0,285.02,221.53
2018,6,24,10,45,128.0,285.0,3.2,17.75,404.0,386.77,303.04
2018,6,24,11,0,238.0,271.0,3.2,17.8,493.0,484.64,379.54
2018,6,24,11,15,192.5,292.5,3.2,17.8,473.5,468.6,365.38
2018,6,24,11,30,147.0,314.0,3.2,17.8,454.0,441.4,343.42
2018,6,24,11,45,196.5,313.0,3.15,17.8,502.0,498.27,387.23
2018,6,24,12,0,246.0,312.0,3.1,17.8,550.0,545.92,423.4
2018,6,24,12,15,165.0,317.5,3.1,17.8,477.0,474.51,367.9
2018,6,24,12,30,84.0,323.0,3.1,17.8,404.0,393.0,304.51
2018,6,24,12,45,146.0,297.0,3.05,17.8,436.5,425.61,331.78
2018,6,24,13,0,208.0,271.0,3.0,17.8,469.0,464.79,363.14
2018,6,24,13,15,175.0,267.0,3.0,17.8,432.0,426.76,333.6
2018,6,24,13,30,142.0,263.0,3.0,17.8,395.0,388.98,304.37
2018,6,24,13,45,172.0,256.5,3.0,17.8,412.5,404.96,317.73
2018,6,24,14,0,202.0,250.0,3.0,17.8,430.0,418.8,329.18
2018,6,24,14,15,429.5,207.0,3.0,17.75,574.0,571.23,448.82
2018,6,24,14,30,657.0,164.0,3.0,17.7,718.0,694.74,542.47
2018,6,24,14,45,634.0,163.0,3.0,17.65,680.0,651.33,509.8
2018,6,24,15,0,611.0,162.0,3.0,17.6,642.0,607.49,477.44
2018,6,24,15,15,558.0,160.0,3.0,17.6,581.5,542.24,428.21
2018,6,24,15,30,505.0,158.0,3.0,17.6,521.0,479.88,380.34
2018,6,24,15,45,452.0,158.0,3.1,17.3,467.5,422.8,336.17
2018,6,24,16,0,399.0,158.0,3.2,17.0,414.0,366.44,291.7
2018,6,24,16,15,390.0,155.0,3.25,16.8,389.5,336.31,266.98
2018,6,24,16,30,381.0,152.0,3.3,16.6,365.0,306.21,241.59
2018,6,24,16,45,366.5,149.5,3.3,16.35,339.0,274.64,214.53
2018,6,24,17,0,352.0,147.0,3.3,16.1,313.0,243.92,187.77
2018,6,24,17,15,374.5,133.5,3.25,15.8,292.0,214.5,160.72
2018,6,24,17,30,397.0,120.0,3.2,15.5,271.0,182.15,130.97
2018,6,24,17,45,362.5,107.0,3.2,15.2,229.5,139.31,95.98
2018,6,24,18,0,328.0,94.0,3.2,14.9,188.0,100.5,67.23
2018,6,24,18,15,279.0,79.5,3.05,14.55,148.5,64.42,45.9
2018,6,24,18,30,230.0,65.0,2.9,14.2,109.0,48.81,37.63
2018,6,24,18,45,170.0,50.0,2.8,13.9,77.5,39.57,28.95
2018,6,24,19,0,110.0,35.0,2.7,13.6,46.0,28.05,17.62
2018,6,24,19,15,61.0,21.0,2.65,13.4,26.5,17.08,0.0
2018,6,24,19,30,12.0,7.0,2.6,13.2,7.0,6.37,0.0
2018,6,24,19,45,6.0,3.5,2.55,13.0,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,25,4,45,7.0,2.5,3.15,12.15,2.5,0.0,0.0
2018,6,25,5,0,14.0,5.0,3.2,12.3,5.0,4.55,0.0
2018,6,25,5,15,51.5,13.0,3.2,12.5,18.0,10.89,0.0
2018,6,25,5,30,89.0,21.0,3.2,12.7,31.0,16.06,8.0
2018,6,25,5,45,222.0,34.5,3.25,12.9,75.5,26.28,17.54
2018,6,25,6,0,355.0,48.0,3.3,13.1,120.0,36.3,26.79
2018,6,25,6,15,177.5,41.5,3.2,13.3,77.5,36.51,22.27
2018,6,25,6,30,0.0,35.0,3.1,13.5,35.0,30.83,20.95
2018,6,25,6,45,0.0,52.0,3.05,13.75,52.0,45.9,33.82
2018,6,25,7,0,0.0,69.0,3.0,14.0,69.0,61.0,46.56
2018,6,25,7,15,6.5,108.0,2.95,14.2,111.0,96.61,76.19
2018,6,25,7,30,13.0,147.0,2.9,14.4,153.0,132.98,106.04
2018,6,25,7,45,13.5,167.5,2.8,14.65,174.5,152.22,121.47
2018,6,25,8,0,14.0,188.0,2.7,14.9,196.0,171.64,136.86
2018,6,25,8,15,15.5,204.5,2.75,15.1,214.0,188.21,149.83
2018,6,25,8,30,17.0,221.0,2.8,15.3,232.0,204.98,162.84
2018,6,25,8,45,18.5,236.5,2.8,15.55,249.0,221.03,175.13
2018,6,25,9,0,20.0,252.0,2.8,15.8,266.0,237.24,187.45
2018,6,25,9,15,29.0,283.0,2.85,16.0,305.0,277.56,218.81
2018,6,25,9,30,38.0,314.0,2.9,16.2,344.0,314.96,247.46
2018,6,25,9,45,37.5,329.5,2.95,16.4,360.0,331.55,259.58
2018,6,25,10,0,37.0,345.0,3.0,16.6,376.0,348.04,271.63
2018,6,25,10,15,112.5,352.0,3.0,16.8,451.5,428.24,334.31
2018,6,25,10,30,188.0,359.0,3.0,17.0,527.0,504.55,392.67
2018,6,25,10,45,433.5,279.5,3.05,17.15,679.5,670.29,520.24
2018,6,25,11,0,679.0,200.0,3.1,17.3,832.0,829.26,637.07
2018,6,25,11,15,483.5,276.5,3.15,17.4,730.0,732.97,563.55
2018,6,25,11,30,288.0,353.0,3.2,17.5,628.0,620.59,477.82
2018,6,25,11,45,314.5,339.0,3.25,17.6,641.5,635.51,490.12
2018,6,25,12,0,341.0,325.0,3.3,17.7,655.0,660.27,508.54
2018,6,25,12,15,280.5,349.0,3.4,17.75,620.5,615.65,474.59
2018,6,25,12,30,220.0,373.0,3.5,17.8,586.0,580.6,447.47
2018,6,25,12,45,325.0,326.5,3.55,17.85,638.0,643.55,496.97
2018,6,25,13,0,430.0,280.0,3.6,17.9,690.0,692.65,535.52
2018,6,25,13,15,229.0,316.0,3.7,17.9,534.0,524.45,407.49
2018,6,25,13,30,28.0,352.0,3.8,17.9,378.0,353.7,273.42
2018,6,25,13,45,153.0,294.5,3.85,17.85,431.5,417.18,327.21
2018,6,25,14,0,278.0,237.0,3.9,17.8,485.0,481.35,379.76
2018,6,25,14,15,600.0,167.0,3.95,17.75,680.0,673.65,530.16
2018,6,25,14,30,922.0,97.0,4.0,17.7,875.0,833.79,646.7
2018,6,25,14,45,915.0,96.0,4.05,17.6,841.5,794.49,618.9
2018,6,25,15,0,908.0,95.0,4.1,17.5,808.0,752.75,590.41
2018,6,25,15,15,898.0,93.0,4.1,17.5,768.5,705.78,556.27
2018,6,25,15,30,888.0,91.0,4.1,17.5,729.0,657.07,519.15
2018,6,25,15,45,875.5,89.0,4.2,17.2,685.5,605.4,479.59
2018,6,25,16,0,863.0,87.0,4.3,16.9,642.0,552.73,438.07
2018,6,25,16,15,847.0,84.5,4.3,16.65,595.0,497.14,392.54
2018,6,25,16,30,831.0,82.0,4.3,16.4,548.0,440.46,344.71
2018,6,25,16,45,809.5,79.0,4.35,16.15,498.5,381.9,294.07
2018,6,25,17,0,788.0,76.0,4.4,15.9,449.0,324.45,243.02
2018,6,25,17,15,756.5,73.0,4.4,15.55,398.0,265.78,190.61
2018,6,25,17,30,725.0,70.0,4.4,15.2,347.0,209.96,141.02
2018,6,25,17,45,681.5,65.5,4.45,14.85,296.0,154.21,94.49
2018,6,25,18,0,638.0,61.0,4.5,14.5,245.0,100.05,54.96
2018,6,25,18,15,575.5,56.0,4.4,14.15,197.5,53.02,32.36
2018,6,25,18,30,513.0,51.0,4.3,13.8,150.0,39.77,29.7
2018,6,25,18,45,415.0,42.5,4.2,13.5,108.0,33.98,24.11
2018,6,25,19,0,317.0,34.0,4.1,13.2,66.0,28.06,17.67
2018,6,25,19,15,189.0,21.5,4.05,13.0,38.0,17.97,0.0
2018,6,25,19,30,61.0,9.0,4.0,12.8,10.0,8.19,0.0
2018,6,25,19,45,30.5,4.5,3.95,12.6,5.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,26,4,45,23.5,5.5,2.85,10.65,6.0,0.0,0.0
2018,6,26,5,0,47.0,11.0,2.9,10.8,12.0,10.01,0.0
2018,6,26,5,15,95.0,22.5,2.9,11.1,30.5,18.32,2.69
2018,6,26,5,30,143.0,34.0,2.9,11.4,49.0,26.27,16.72
2018,6,26,5,45,240.5,48.5,2.9,11.75,90.0,37.04,27.12
2018,6,26,6,0,338.0,63.0,2.9,12.1,131.0,47.5,36.89
2018,6,26,6,15,241.5,79.0,2.85,12.4,134.5,69.04,49.11
2018,6,26,6,30,145.0,95.0,2.8,12.7,138.0,92.2,67.59
2018,6,26,6,45,202.5,115.0,2.75,13.0,187.0,126.81,93.53
2018,6,26,7,0,260.0,135.0,2.7,13.3,236.0,170.36,128.2
2018,6,26,7,15,313.0,151.0,2.65,13.6,289.5,216.3,165.93
2018,6,26,7,30,366.0,167.0,2.6,13.9,343.0,269.93,210.31
2018,6,26,7,45,362.5,187.5,2.6,14.15,377.5,308.07,243.04
2018,6,26,8,0,359.0,208.0,2.6,14.4,412.0,347.16,275.67
2018,6,26,8,15,382.5,223.0,2.6,14.7,457.0,397.67,316.19
2018,6,26,8,30,406.0,238.0,2.6,15.0,502.0,446.84,354.79
2018,6,26,8,45,429.0,250.5,2.6,15.25,546.0,494.97,391.89
2018,6,26,9,0,452.0,263.0,2.6,15.5,590.0,544.25,429.07
2018,6,26,9,15,625.0,208.0,2.6,15.75,687.0,638.05,501.13
2018,6,26,9,30,798.0,153.0,2.6,16.0,784.0,738.21,576.05
2018,6,26,9,45,844.5,138.5,2.65,16.25,831.5,791.66,613.44
2018,6,26,10,0,891.0,124.0,2.7,16.5,879.0,840.04,645.84
2018,6,26,10,15,899.0,124.5,2.75,16.65,907.5,875.63,669.29
2018,6,26,10,30,907.0,125.0,2.8,16.8,936.0,908.51,690.83
2018,6,26,10,45,913.5,125.0,2.85,16.95,958.5,936.7,709.11
2018,6,26,11,0,920.0,125.0,2.9,17.1,981.0,961.76,725.26
2018,6,26,11,15,925.0,124.0,2.95,17.15,996.0,981.24,737.96
2018,6,26,11,30,930.0,123.0,3.0,17.2,1011.0,997.29,748.47
2018,6,26,11,45,933.5,122.5,3.1,17.2,1019.0,1008.9,756.68
2018,6,26,12,0,937.0,122.0,3.2,17.2,1027.0,1016.93,762.63
2018,6,26,12,15,941.5,118.5,3.25,17.2,1028.0,1019.47,764.63
2018,6,26,12,30,946.0,115.0,3.3,17.2,1029.0,1018.34,764.32
2018,6,26,12,45,951.0,111.0,3.35,17.2,1023.5,1013.47,761.63
2018,6,26,13,0,956.0,107.0,3.4,17.2,1018.0,1004.79,756.51
2018,6,26,13,15,954.5,105.5,3.5,17.15,1003.0,988.66,746.96
2018,6,26,13,30,953.0,104.0,3.6,17.1,988.0,968.91,734.98
2018,6,26,13,45,950.5,102.0,3.65,17.05,966.5,944.22,719.28
2018,6,26,14,0,948.0,100.0,3.7,17.0,945.0,916.11,701.18
2018,6,26,14,15,942.5,98.5,3.75,16.95,916.5,882.71,679.3
2018,6,26,14,30,937.0,97.0,3.8,16.9,888.0,846.34,655.17
2018,6,26,14,45,930.5,95.0,3.85,16.8,853.5,805.94,628.06
2018,6,26,15,0,924.0,93.0,3.9,16.7,819.0,763.01,598.82
2018,6,26,15,15,914.0,91.0,3.9,16.7,779.0,715.4,564.45
2018,6,26,15,30,904.0,89.0,3.9,16.7,739.0,666.0,526.85
2018,6,26,15,45,891.5,87.5,3.95,16.45,695.0,614.08,486.92
2018,6,26,16,0,879.0,86.0,4.0,16.2,651.0,561.11,444.91
2018,6,26,16,15,862.5,83.0,4.0,16.0,603.0,503.98,398.16
2018,6,26,16,30,846.0,80.0,4.0,15.8,555.0,446.78,349.86
2018,6,26,16,45,824.0,77.5,4.0,15.6,505.0,386.67,297.87
2018,6,26,17,0,802.0,75.0,4.0,15.4,455.0,328.71,246.29
2018,6,26,17,15,771.5,72.0,4.0,15.1,403.5,269.47,193.3
2018,6,26,17,30,741.0,69.0,4.0,14.8,352.0,212.94,142.97
2018,6,26,17,45,698.5,64.5,4.0,14.5,300.5,156.34,95.57
2018,6,26,18,0,656.0,60.0,4.0,14.2,249.0,101.27,55.21
2018,6,26,18,15,593.0,54.5,3.9,13.9,200.5,52.67,31.51
2018,6,26,18,30,530.0,49.0,3.8,13.6,152.0,38.1,28.25
2018,6,26,18,45,432.0,41.5,3.7,13.25,110.0,33.11,23.39
2018,6,26,19,0,334.0,34.0,3.6,12.9,68.0,28.07,17.73
2018,6,26,19,15,200.5,22.0,3.6,12.75,39.5,18.46,0.0
2018,6,26,19,30,67.0,10.0,3.6,12.6,11.0,9.1,0.0
2018,6,26,19,45,33.5,5.0,3.55,12.4,5.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,27,4,45,9.0,3.5,3.3,11.35,3.5,0.0,0.0
2018,6,27,5,0,18.0,7.0,3.4,11.5,7.0,6.37,0.0
2018,6,27,5,15,66.5,16.5,3.45,11.8,22.5,13.68,0.12
2018,6,27,5,30,115.0,26.0,3.5,12.1,38.0,19.99,11.3
2018,6,27,5,45,206.0,37.0,3.55,12.35,72.5,28.15,19.21
2018,6,27,6,0,297.0,48.0,3.6,12.6,107.0,36.11,26.66
2018,6,27,6,15,148.5,41.0,3.55,12.9,70.5,34.91,21.65
2018,6,27,6,30,0.0,34.0,3.5,13.2,34.0,29.95,20.21
2018,6,27,6,45,0.0,41.5,3.5,13.45,41.5,36.59,25.88
2018,6,27,7,0,0.0,49.0,3.5,13.7,49.0,43.24,31.47
2018,6,27,7,15,0.0,71.0,3.5,13.9,71.0,62.78,47.95
2018,6,27,7,30,0.0,93.0,3.5,14.1,93.0,82.19,64.08
2018,6,27,7,45,0.0,113.5,3.5,14.35,113.5,100.22,78.85
2018,6,27,8,0,0.0,134.0,3.5,14.6,134.0,118.37,93.52
2018,6,27,8,15,13.5,171.5,3.5,14.75,180.5,158.25,125.93
2018,6,27,8,30,27.0,209.0,3.5,14.9,227.0,202.28,161.33
2018,6,27,8,45,56.0,242.0,3.5,15.1,281.5,251.48,200.63
2018,6,27,9,0,85.0,275.0,3.5,15.3,336.0,303.72,241.88
2018,6,27,9,15,185.0,276.5,3.5,15.45,419.5,384.49,306.46
2018,6,27,9,30,285.0,278.0,3.5,15.6,503.0,473.77,376.43
2018,6,27,9,45,220.0,307.0,3.5,15.75,485.0,464.23,366.79
2018,6,27,10,0,155.0,336.0,3.5,15.9,467.0,442.03,347.75
2018,6,27,10,15,103.5,357.0,3.55,15.95,446.0,425.47,333.37
2018,6,27,10,30,52.0,378.0,3.6,16.0,425.0,396.39,309.29
2018,6,27,10,45,39.0,360.5,3.65,16.1,396.0,370.45,288.93
2018,6,27,11,0,26.0,343.0,3.7,16.2,367.0,343.58,267.76
2018,6,27,11,15,20.5,312.5,3.75,16.25,331.5,301.79,235.39
2018,6,27,11,30,15.0,282.0,3.8,16.3,296.0,269.02,209.82
2018,6,27,11,45,17.0,297.0,3.8,16.3,313.0,285.03,222.32
2018,6,27,12,0,19.0,312.0,3.8,16.3,330.0,301.0,234.64
2018,6,27,12,15,25.5,350.5,3.85,16.25,375.0,353.38,275.07
2018,6,27,12,30,32.0,389.0,3.9,16.2,420.0,396.43,307.93
2018,6,27,12,45,29.5,377.0,3.95,16.2,405.5,382.02,296.89
2018,6,27,13,0,27.0,365.0,4.0,16.2,391.0,367.42,285.9
2018,6,27,13,15,23.5,338.5,4.05,16.1,361.0,337.94,263.58
2018,6,27,13,30,20.0,312.0,4.1,16.0,331.0,300.16,234.72
2018,6,27,13,45,115.0,279.0,4.15,15.95,382.0,369.1,292.05
2018,6,27,14,0,210.0,246.0,4.2,15.9,433.0,422.3,336.22
2018,6,27,14,15,354.0,222.5,4.3,15.8,526.0,521.06,415.56
2018,6,27,14,30,498.0,199.0,4.4,15.7,619.0,603.57,480.9
2018,6,27,14,45,289.0,225.0,4.45,15.6,466.5,446.29,356.89
2018,6,27,15,0,80.0,251.0,4.5,15.5,314.0,293.23,233.26
2018,6,27,15,15,229.0,206.5,4.5,15.5,374.0,353.36,284.65
2018,6,27,15,30,378.0,162.0,4.5,15.5,434.0,400.74,323.98
2018,6,27,15,45,287.5,175.0,4.6,15.25,374.5,339.81,274.29
2018,6,27,16,0,197.0,188.0,4.7,15.0,315.0,281.5,226.73
2018,6,27,16,15,189.0,196.5,4.75,14.8,311.0,273.02,219.54
2018,6,27,16,30,181.0,205.0,4.8,14.6,307.0,262.31,210.33
2018,6,27,16,45,410.0,156.0,4.85,14.35,358.5,297.91,235.46
2018,6,27,17,0,639.0,107.0,4.9,14.1,410.0,304.21,232.51
2018,6,27,17,15,662.0,93.0,4.9,13.85,375.5,257.94,188.94
2018,6,27,17,30,685.0,79.0,4.9,13.6,341.0,208.45,142.52
2018,6,27,17,45,638.5,74.0,4.95,13.3,290.5,153.72,96.62
2018,6,27,18,0,592.0,69.0,5.0,13.0,240.0,104.2,60.41
2018,6,27,18,15,525.0,62.5,4.9,12.8,192.5,58.43,37.19
2018,6,27,18,30,458.0,56.0,4.8,12.6,145.0,43.95,33.56
2018,6,27,18,45,359.0,47.0,4.7,12.35,104.5,37.95,27.71
2018,6,27,19,0,260.0,38.0,4.6,12.1,64.0,29.75,19.19
2018,6,27,19,15,151.0,23.5,4.55,12.0,37.0,18.6,0.0
2018,6,27,19,30,42.0,9.0,4.5,11.9,10.0,8.19,0.0
2018,6,27,19,45,21.0,4.5,4.45,11.8,5.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.35,11.55,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,28,4,45,23.0,5.5,4.15,11.45,6.0,0.0,0.0
2018,6,28,5,0,46.0,11.0,4.2,11.6,12.0,10.01,0.0
2018,6,28,5,15,151.5,25.0,4.3,11.9,39.0,19.75,1.95
2018,6,28,5,30,257.0,39.0,4.4,12.2,66.0,30.46,20.08
2018,6,28,5,45,353.0,48.0,4.45,12.45,106.0,38.59,28.35
2018,6,28,6,0,449.0,57.0,4.5,12.7,146.0,44.55,34.14
2018,6,28,6,15,515.0,63.5,4.5,13.05,193.5,62.79,38.93
2018,6,28,6,30,581.0,70.0,4.5,13.4,241.0,108.31,63.49
2018,6,28,6,45,628.0,75.0,4.55,13.75,291.0,157.53,100.21
2018,6,28,7,0,675.0,80.0,4.6,14.1,341.0,212.0,146.13
2018,6,28,7,15,708.5,83.5,4.55,14.4,391.5,266.5,194.7
2018,6,28,7,30,742.0,87.0,4.5,14.7,442.0,326.27,247.89
2018,6,28,7,45,767.5,89.5,4.45,15.0,491.5,382.34,297.57
2018,6,28,8,0,793.0,92.0,4.4,15.3,541.0,439.98,347.31
2018,6,28,8,15,811.0,94.5,4.3,15.55,587.5,495.19,393.73
2018,6,28,8,30,829.0,97.0,4.2,15.8,634.0,550.58,438.76
2018,6,28,8,45,844.0,98.5,4.1,16.1,677.5,601.99,479.38
2018,6,28,9,0,859.0,100.0,4.0,16.4,721.0,653.16,518.61
2018,6,28,9,15,869.0,102.5,3.95,16.6,760.0,700.85,554.42
2018,6,28,9,30,879.0,105.0,3.9,16.8,799.0,746.85,587.37
2018,6,28,9,45,886.5,106.5,3.85,17.05,832.0,788.04,615.16
2018,6,28,10,0,894.0,108.0,3.8,17.3,865.0,826.9,640.94
2018,6,28,10,15,900.0,109.0,3.8,17.45,892.5,861.48,663.92
2018,6,28,10,30,906.0,110.0,3.8,17.6,920.0,893.24,684.79
2018,6,28,10,45,910.0,111.5,3.8,17.75,941.5,920.72,702.6
2018,6,28,11,0,914.0,113.0,3.8,17.9,963.0,944.99,718.15
2018,6,28,11,15,917.0,113.5,3.85,17.9,977.5,964.05,730.86
2018,6,28,11,30,920.0,114.0,3.9,17.9,992.0,979.65,741.32
2018,6,28,11,45,921.0,114.5,3.95,17.95,999.0,989.86,748.06
2018,6,28,12,0,922.0,115.0,4.0,18.0,1006.0,996.49,752.51
2018,6,28,12,15,924.5,113.5,4.1,17.95,1006.5,999.08,754.93
2018,6,28,12,30,927.0,112.0,4.2,17.9,1007.0,998.06,755.04
2018,6,28,12,45,928.5,110.0,4.25,17.85,1000.5,991.99,751.51
2018,6,28,13,0,930.0,108.0,4.3,17.8,994.0,982.27,745.6
2018,6,28,13,15,927.5,107.0,4.35,17.75,979.0,966.16,735.38
2018,6,28,13,30,925.0,106.0,4.4,17.7,964.0,946.55,723.02
2018,6,28,13,45,921.0,105.0,4.5,17.6,943.0,922.2,707.89
2018,6,28,14,0,917.0,104.0,4.6,17.5,922.0,894.6,690.37
2018,6,28,14,15,911.0,103.0,4.6,17.45,894.0,862.23,668.51
2018,6,28,14,30,905.0,102.0,4.6,17.4,866.0,827.02,644.53
2018,6,28,14,45,896.5,101.0,4.6,17.3,832.0,787.25,617.19
2018,6,28,15,0,888.0,100.0,4.6,17.2,798.0,745.2,587.94
2018,6,28,15,15,877.5,98.5,4.6,17.2,759.0,699.25,554.09
2018,6,28,15,30,867.0,97.0,4.6,17.2,720.0,651.63,517.47
2018,6,28,15,45,853.5,94.5,4.65,16.95,676.5,599.88,477.43
2018,6,28,16,0,840.0,92.0,4.7,16.7,633.0,547.26,435.49
2018,6,28,16,15,823.0,89.5,4.7,16.5,586.0,492.06,390.02
2018,6,28,16,30,806.0,87.0,4.7,16.3,539.0,436.61,342.99
2018,6,28,16,45,783.0,83.5,4.7,16.1,489.5,378.31,292.41
2018,6,28,17,0,760.0,80.0,4.7,15.9,440.0,321.32,241.72
2018,6,28,17,15,730.0,76.5,4.7,15.55,390.5,264.08,190.53
2018,6,28,17,30,700.0,73.0,4.7,15.2,341.0,209.56,141.98
2018,6,28,17,45,658.0,68.0,4.7,14.9,291.0,151.92,93.63
2018,6,28,18,0,616.0,63.0,4.7,14.6,241.0,101.63,56.79
2018,6,28,18,15,552.5,57.0,4.6,14.25,193.5,54.87,33.27
2018,6,28,18,30,489.0,51.0,4.5,13.9,146.0,39.66,29.59
2018,6,28,18,45,392.5,43.0,4.45,13.55,105.5,34.35,24.43
2018,6,28,19,0,296.0,35.0,4.4,13.2,65.0,28.95,18.44
2018,6,28,19,15,175.0,22.0,4.3,12.95,37.5,17.41,0.0
2018,6,28,19,30,54.0,9.0,4.2,12.7,10.0,8.19,0.0
2018,6,28,19,45,27.0,4.5,4.1,12.45,5.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,29,4,45,42.5,5.0,1.25,11.9,6.0,0.0,0.0
2018,6,29,5,0,85.0,10.0,1.2,12.1,12.0,9.1,0.0
2018,6,29,5,15,213.5,21.0,1.25,12.55,40.0,17.35,0.3
2018,6,29,5,30,342.0,32.0,1.3,13.0,68.0,26.03,16.27
2018,6,29,5,45,435.0,39.0,1.4,13.45,109.5,30.75,21.4
2018,6,29,6,0,528.0,46.0,1.5,13.9,151.0,35.4,25.9
2018,6,29,6,15,588.5,51.5,1.5,14.25,199.0,54.33,30.52
2018,6,29,6,30,649.0,57.0,1.5,14.6,247.0,105.77,58.32
2018,6,29,6,45,691.0,61.0,1.55,15.0,297.5,156.96,96.06
2018,6,29,7,0,733.0,65.0,1.6,15.4,348.0,212.78,142.77
2018,6,29,7,15,762.5,68.0,1.65,15.85,398.5,268.68,192.0
2018,6,29,7,30,792.0,71.0,1.7,16.3,449.0,327.14,243.39
2018,6,29,7,45,814.5,73.5,1.75,16.8,499.0,386.24,294.39
2018,6,29,8,0,837.0,76.0,1.8,17.3,549.0,444.52,343.28
2018,6,29,8,15,853.5,78.0,1.85,17.7,596.0,500.21,388.8
2018,6,29,8,30,870.0,80.0,1.9,18.1,643.0,555.81,432.72
2018,6,29,8,45,882.5,82.0,1.95,18.5,686.5,608.66,473.18
2018,6,29,9,0,895.0,84.0,2.0,18.9,730.0,660.47,511.62
2018,6,29,9,15,902.5,87.5,2.05,19.15,769.0,709.03,546.87
2018,6,29,9,30,910.0,91.0,2.1,19.4,808.0,755.6,578.6
2018,6,29,9,45,914.5,94.0,2.15,19.65,841.0,797.18,605.91
2018,6,29,10,0,919.0,97.0,2.2,19.9,874.0,836.13,631.17
2018,6,29,10,15,924.5,98.0,2.25,20.05,902.0,871.14,653.8
2018,6,29,10,30,930.0,99.0,2.3,20.2,930.0,903.23,674.37
2018,6,29,10,45,933.0,100.0,2.35,20.35,950.5,930.01,691.34
2018,6,29,11,0,936.0,101.0,2.4,20.5,971.0,953.46,706.12
2018,6,29,11,15,938.5,102.0,2.5,20.55,985.5,973.0,719.13
2018,6,29,11,30,941.0,103.0,2.6,20.6,1000.0,988.99,729.91
2018,6,29,11,45,942.5,102.5,2.7,20.65,1007.0,998.98,736.85
2018,6,29,12,0,944.0,102.0,2.8,20.7,1014.0,1005.31,741.54
2018,6,29,12,15,943.5,103.0,2.85,20.65,1014.0,1007.52,743.47
2018,6,29,12,30,943.0,104.0,2.9,20.6,1014.0,1006.04,743.13
2018,6,29,12,45,940.5,104.5,3.0,20.6,1006.5,998.52,739.21
2018,6,29,13,0,938.0,105.0,3.1,20.6,999.0,987.37,732.99
2018,6,29,13,15,936.0,104.0,3.2,20.55,984.5,971.64,723.91
2018,6,29,13,30,934.0,103.0,3.3,20.5,970.0,952.37,712.46
2018,6,29,13,45,930.5,102.0,3.35,20.45,948.5,928.29,697.4
2018,6,29,14,0,927.0,101.0,3.4,20.4,927.0,900.91,680.07
2018,6,29,14,15,921.5,99.0,3.45,20.35,898.5,867.72,658.64
2018,6,29,14,30,916.0,97.0,3.5,20.3,870.0,831.63,635.05
2018,6,29,14,45,904.0,98.0,3.55,20.2,835.0,790.77,607.99
2018,6,29,15,0,892.0,99.0,3.6,20.1,800.0,747.85,579.14
2018,6,29,15,15,886.5,95.0,3.6,20.1,762.0,702.75,546.95
2018,6,29,15,30,881.0,91.0,3.6,20.1,724.0,655.53,511.59
2018,6,29,15,45,867.5,88.5,3.65,19.85,680.0,603.15,471.98
2018,6,29,16,0,854.0,86.0,3.7,19.6,636.0,549.88,430.44
2018,6,29,16,15,836.0,84.5,3.7,19.4,589.0,494.71,385.91
2018,6,29,16,30,818.0,83.0,3.7,19.2,542.0,438.75,339.37
2018,6,29,16,45,795.0,80.0,3.7,19.0,492.5,380.27,289.55
2018,6,29,17,0,772.0,77.0,3.7,18.8,443.0,323.07,239.52
2018,6,29,17,15,741.0,73.0,3.7,18.4,392.0,264.42,187.99
2018,6,29,17,30,710.0,69.0,3.7,18.0,341.0,208.57,139.05
2018,6,29,17,45,667.0,65.0,3.7,17.6,291.0,154.08,93.93
2018,6,29,18,0,624.0,61.0,3.7,17.2,241.0,101.14,55.35
2018,6,29,18,15,562.5,55.5,3.65,16.7,194.0,54.32,32.06
2018,6,29,18,30,501.0,50.0,3.6,16.2,147.0,38.84,28.58
2018,6,29,18,45,407.5,41.5,3.55,15.65,106.0,33.03,23.08
2018,6,29,19,0,314.0,33.0,3.5,15.1,65.0,27.08,16.74
2018,6,29,19,15,187.5,21.0,3.45,14.8,37.5,17.47,0.0
2018,6,29,19,30,61.0,9.0,3.4,14.5,10.0,8.19,0.0
2018,6,29,19,45,30.5,4.5,3.4,14.2,5.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,30,4,45,48.0,4.5,1.3,15.6,5.5,0.0,0.0
2018,6,30,5,0,96.0,9.0,1.3,15.7,11.0,8.19,0.0
2018,6,30,5,15,244.0,19.0,1.25,16.1,40.5,15.55,0.0
2018,6,30,5,30,392.0,29.0,1.2,16.5,70.0,23.42,13.78
2018,6,30,5,45,480.0,36.0,1.15,16.9,112.5,28.31,18.94
2018,6,30,6,0,568.0,43.0,1.1,17.3,155.0,36.1,26.12
2018,6,30,6,15,624.5,48.0,1.05,17.6,203.0,54.94,30.3
2018,6,30,6,30,681.0,53.0,1.0,17.9,251.0,104.45,55.25
2018,6,30,6,45,720.0,56.5,0.95,18.25,301.5,156.64,93.14
2018,6,30,7,0,759.0,60.0,0.9,18.6,352.0,213.07,139.69
2018,6,30,7,15,786.5,63.0,0.9,19.0,403.0,269.91,188.92
2018,6,30,7,30,814.0,66.0,0.9,19.4,454.0,331.1,241.42
2018,6,30,7,45,834.5,68.5,0.9,19.85,503.5,388.69,290.08
2018,6,30,8,0,855.0,71.0,0.9,20.3,553.0,447.18,337.79
2018,6,30,8,15,870.0,74.0,1.0,20.75,600.5,504.04,383.17
2018,6,30,8,30,885.0,77.0,1.1,21.2,648.0,560.65,426.82
2018,6,30,8,45,897.0,78.5,1.2,21.6,691.5,613.49,466.49
2018,6,30,9,0,909.0,80.0,1.3,22.0,735.0,665.2,504.2
2018,6,30,9,15,917.5,82.0,1.35,22.35,774.0,713.63,538.24
2018,6,30,9,30,926.0,84.0,1.4,22.7,813.0,760.13,568.56
2018,6,30,9,45,932.0,86.0,1.45,23.05,847.0,802.55,595.37
2018,6,30,10,0,938.0,88.0,1.5,23.4,881.0,842.39,620.2
2018,6,30,10,15,943.0,89.0,1.55,23.65,908.5,877.65,642.05
2018,6,30,10,30,948.0,90.0,1.6,23.9,936.0,909.9,661.83
2018,6,30,10,45,951.5,91.0,1.6,24.15,957.5,937.65,678.02
2018,6,30,11,0,955.0,92.0,1.6,24.4,979.0,962.02,692.0
2018,6,30,11,15,957.0,93.0,1.7,24.45,993.5,981.5,704.81
2018,6,30,11,30,959.0,94.0,1.8,24.5,1008.0,997.36,715.42
2018,6,30,11,45,959.0,94.5,1.85,24.6,1014.5,1007.14,721.52
2018,6,30,12,0,959.0,95.0,1.9,24.7,1021.0,1013.17,725.42
2018,6,30,12,15,956.0,97.0,1.95,24.65,1020.0,1014.05,726.63
2018,6,30,12,30,953.0,99.0,2.0,24.6,1019.0,1011.19,725.63
2018,6,30,12,45,948.0,101.0,2.1,24.55,1010.0,1002.73,721.8
2018,6,30,13,0,943.0,103.0,2.2,24.5,1001.0,990.65,715.72
2018,6,30,13,15,939.5,103.0,2.25,24.45,986.5,974.47,706.51
2018,6,30,13,30,936.0,103.0,2.3,24.4,972.0,954.78,695.06
2018,6,30,13,45,931.5,102.5,2.35,24.3,950.0,930.3,680.61
2018,6,30,14,0,927.0,102.0,2.4,24.2,928.0,902.55,663.97
2018,6,30,14,15,920.5,100.5,2.45,24.05,899.0,869.05,643.5
2018,6,30,14,30,914.0,99.0,2.5,23.9,870.0,832.7,620.93
2018,6,30,14,45,905.0,98.0,2.6,23.75,835.5,792.26,595.61
2018,6,30,15,0,896.0,97.0,2.7,23.6,801.0,749.56,568.29
2018,6,30,15,15,879.0,97.5,2.7,23.6,759.5,700.79,534.37
2018,6,30,15,30,862.0,98.0,2.7,23.6,718.0,650.89,497.93
2018,6,30,15,45,818.5,106.0,2.8,23.05,665.5,592.87,455.72
2018,6,30,16,0,775.0,114.0,2.9,22.5,613.0,535.05,412.38
2018,6,30,16,15,731.5,116.5,2.9,22.05,559.0,473.18,364.4
2018,6,30,16,30,688.0,119.0,2.9,21.6,505.0,415.07,317.98
2018,6,30,16,45,692.0,106.0,2.9,21.2,464.0,364.12,275.33
2018,6,30,17,0,696.0,93.0,2.9,20.8,423.0,311.78,230.05
2018,6,30,17,15,676.5,87.0,2.95,20.15,377.5,258.27,183.6
2018,6,30,17,30,657.0,81.0,3.0,19.5,332.0,206.32,138.39
2018,6,30,17,45,602.5,76.5,3.0,18.85,281.0,152.36,94.8
2018,6,30,18,0,548.0,72.0,3.0,18.2,230.0,104.61,60.84
2018,6,30,18,15,479.5,64.5,2.95,17.6,183.5,60.41,38.04
2018,6,30,18,30,411.0,57.0,2.9,17.0,137.0,44.67,33.59
2018,6,30,18,45,318.0,45.5,2.85,16.4,97.0,35.05,24.75
2018,6,30,19,0,225.0,34.0,2.8,15.8,57.0,26.52,16.22
2018,6,30,19,15,130.0,20.0,2.75,15.5,32.0,15.76,0.0
2018,6,30,19,30,35.0,6.0,2.7,15.2,7.0,5.46,0.0
2018,6,30,19,45,17.5,3.0,2.7,14.9,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,1,4,45,25.0,4.0,2.3,13.05,4.5,0.0,0.0
2018,7,1,5,0,50.0,8.0,2.3,13.1,9.0,7.28,0.0
2018,7,1,5,15,158.5,21.5,2.3,13.35,35.5,16.98,0.0
2018,7,1,5,30,267.0,35.0,2.3,13.6,62.0,27.37,17.19
2018,7,1,5,45,358.0,44.5,2.3,13.85,102.0,35.57,25.52
2018,7,1,6,0,449.0,54.0,2.3,14.1,142.0,42.09,31.75
2018,7,1,6,15,494.5,62.5,2.25,14.35,185.0,60.06,37.52
2018,7,1,6,30,540.0,71.0,2.2,14.6,228.0,104.16,61.52
2018,7,1,6,45,545.5,83.0,2.2,14.85,267.0,150.83,97.59
2018,7,1,7,0,551.0,95.0,2.2,15.1,306.0,197.99,138.22
2018,7,1,7,15,534.0,111.5,2.15,15.4,340.0,243.46,179.48
2018,7,1,7,30,517.0,128.0,2.1,15.7,374.0,284.07,216.31
2018,7,1,7,45,483.0,141.5,2.05,16.0,391.0,315.17,244.79
2018,7,1,8,0,449.0,155.0,2.0,16.3,408.0,341.82,268.42
2018,7,1,8,15,382.0,187.5,2.0,16.6,415.5,364.97,288.01
2018,7,1,8,30,315.0,220.0,2.0,16.9,423.0,375.78,296.72
2018,7,1,8,45,411.5,213.5,2.0,17.15,498.0,450.35,354.76
2018,7,1,9,0,508.0,207.0,2.0,17.4,573.0,528.07,413.84
2018,7,1,9,15,466.5,228.0,2.05,17.65,578.0,544.29,424.88
2018,7,1,9,30,425.0,249.0,2.1,17.9,583.0,555.67,432.31
2018,7,1,9,45,404.5,270.5,2.15,18.1,599.5,578.99,448.49
2018,7,1,10,0,384.0,292.0,2.2,18.3,616.0,599.48,462.25
2018,7,1,10,15,472.0,277.5,2.25,18.45,689.0,673.67,516.91
2018,7,1,10,30,560.0,263.0,2.3,18.6,762.0,753.05,573.72
2018,7,1,10,45,538.5,264.5,2.4,18.75,754.0,751.15,571.52
2018,7,1,11,0,517.0,266.0,2.5,18.9,746.0,746.03,567.71
2018,7,1,11,15,468.0,283.5,2.6,18.9,723.0,726.16,553.03
2018,7,1,11,30,419.0,301.0,2.7,18.9,700.0,704.68,537.12
2018,7,1,11,45,422.0,309.5,2.8,18.9,714.0,720.73,548.85
2018,7,1,12,0,425.0,318.0,2.9,18.9,728.0,734.84,558.95
2018,7,1,12,15,435.5,325.5,2.95,18.85,745.5,753.12,572.04
2018,7,1,12,30,446.0,333.0,3.0,18.8,763.0,769.28,583.63
2018,7,1,12,45,403.0,332.5,3.05,18.75,719.0,724.79,551.84
2018,7,1,13,0,360.0,332.0,3.1,18.7,675.0,679.03,519.21
2018,7,1,13,15,196.5,349.5,3.15,18.6,536.5,528.27,406.65
2018,7,1,13,30,33.0,367.0,3.2,18.5,398.0,372.99,286.86
2018,7,1,13,45,92.0,342.5,3.2,18.4,425.5,409.99,317.84
2018,7,1,14,0,151.0,318.0,3.2,18.3,453.0,433.86,338.02
2018,7,1,14,15,370.5,259.5,3.2,18.15,576.0,571.9,447.01
2018,7,1,14,30,590.0,201.0,3.2,18.0,699.0,680.89,530.94
2018,7,1,14,45,643.0,182.0,3.2,17.85,704.5,680.43,531.16
2018,7,1,15,0,696.0,163.0,3.2,17.7,710.0,673.87,527.37
2018,7,1,15,15,629.5,168.5,3.2,17.7,644.5,602.83,473.93
2018,7,1,15,30,563.0,174.0,3.2,17.7,579.0,535.41,422.57
2018,7,1,15,45,487.5,178.5,3.2,17.3,513.5,462.72,366.83
2018,7,1,16,0,412.0,183.0,3.2,16.9,448.0,399.34,317.19
2018,7,1,16,15,405.5,172.5,3.2,16.6,417.0,362.63,287.74
2018,7,1,16,30,399.0,162.0,3.2,16.3,386.0,325.82,257.32
2018,7,1,16,45,401.0,153.5,3.2,16.0,361.0,294.03,230.0
2018,7,1,17,0,403.0,145.0,3.2,15.7,336.0,261.36,201.2
