Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,17,15,417.0,130.0,3.2,15.4,308.0,225.56,168.91
2018,7,1,17,30,431.0,115.0,3.2,15.1,280.0,187.83,134.72
2018,7,1,17,45,405.0,100.5,3.2,14.75,237.5,142.81,97.18
2018,7,1,18,0,379.0,86.0,3.2,14.4,195.0,100.87,65.25
2018,7,1,18,15,243.5,68.0,3.15,14.1,133.0,56.79,39.04
2018,7,1,18,30,108.0,50.0,3.1,13.8,71.0,39.59,29.55
2018,7,1,18,45,80.0,38.0,3.05,13.5,51.0,30.51,21.1
2018,7,1,19,0,52.0,26.0,3.0,13.2,31.0,22.2,12.83
2018,7,1,19,15,31.5,16.0,3.0,13.1,18.5,13.8,0.0
2018,7,1,19,30,11.0,6.0,3.0,13.0,6.0,5.46,0.0
2018,7,1,19,45,5.5,3.0,2.95,12.85,3.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,7,2,4,45,14.0,3.5,1.5,12.75,3.5,0.0,0.0
2018,7,2,5,0,28.0,7.0,1.5,12.9,7.0,6.37,0.0
2018,7,2,5,15,100.0,20.5,1.55,13.15,29.0,16.13,0.0
2018,7,2,5,30,172.0,34.0,1.6,13.4,51.0,26.43,16.35
2018,7,2,5,45,247.5,48.5,1.6,13.65,88.5,37.19,26.94
2018,7,2,6,0,323.0,63.0,1.6,13.9,126.0,47.6,36.66
2018,7,2,6,15,382.0,75.0,1.5,14.2,170.0,65.69,44.37
2018,7,2,6,30,441.0,87.0,1.4,14.5,214.0,107.14,68.02
2018,7,2,6,45,486.5,96.0,1.35,14.8,261.5,151.24,100.38
2018,7,2,7,0,532.0,105.0,1.3,15.1,309.0,202.5,142.21
2018,7,2,7,15,568.0,113.0,1.3,15.4,358.0,253.5,185.71
2018,7,2,7,30,604.0,121.0,1.3,15.7,407.0,308.17,232.31
2018,7,2,7,45,633.0,126.5,1.3,16.0,455.5,361.29,277.2
2018,7,2,8,0,662.0,132.0,1.3,16.3,504.0,416.67,322.73
2018,7,2,8,15,632.0,152.0,1.3,16.6,532.0,458.38,356.68
2018,7,2,8,30,602.0,172.0,1.3,16.9,560.0,495.7,385.88
2018,7,2,8,45,544.0,206.0,1.35,17.2,574.5,521.85,405.57
2018,7,2,9,0,486.0,240.0,1.4,17.5,589.0,544.31,421.55
2018,7,2,9,15,580.5,219.0,1.45,17.7,659.0,616.69,475.44
2018,7,2,9,30,675.0,198.0,1.5,17.9,729.0,692.4,530.27
2018,7,2,9,45,669.0,213.5,1.6,18.1,758.5,730.57,556.45
2018,7,2,10,0,663.0,229.0,1.7,18.3,788.0,766.06,580.71
2018,7,2,10,15,673.0,231.5,1.8,18.45,815.5,799.99,604.21
2018,7,2,10,30,683.0,234.0,1.9,18.6,843.0,832.02,626.2
2018,7,2,10,45,647.5,251.0,2.0,18.7,839.5,835.31,627.73
2018,7,2,11,0,612.0,268.0,2.1,18.8,836.0,834.29,626.54
2018,7,2,11,15,595.5,278.5,2.2,18.8,838.0,840.84,631.17
2018,7,2,11,30,579.0,289.0,2.3,18.8,840.0,844.3,633.62
2018,7,2,11,45,647.0,265.0,2.45,18.8,885.5,892.93,669.26
2018,7,2,12,0,715.0,241.0,2.6,18.8,931.0,939.24,702.19
2018,7,2,12,15,616.0,277.0,2.7,18.7,871.5,880.27,661.2
2018,7,2,12,30,517.0,313.0,2.8,18.6,812.0,818.19,617.67
2018,7,2,12,45,538.0,300.0,2.9,18.45,815.5,821.91,622.49
2018,7,2,13,0,559.0,287.0,3.0,18.3,819.0,823.76,625.47
2018,7,2,13,15,544.0,284.5,3.1,18.15,796.0,798.84,608.99
2018,7,2,13,30,529.0,282.0,3.2,18.0,773.0,770.82,590.36
2018,7,2,13,45,528.5,277.0,3.25,17.8,758.0,752.67,578.7
2018,7,2,14,0,528.0,272.0,3.3,17.6,743.0,732.42,565.33
2018,7,2,14,15,593.5,246.5,3.35,17.4,760.0,748.05,578.96
2018,7,2,14,30,659.0,221.0,3.4,17.2,777.0,755.64,586.45
2018,7,2,14,45,654.5,212.5,3.4,17.0,746.0,718.82,560.4
2018,7,2,15,0,650.0,204.0,3.4,16.8,715.0,680.17,532.83
2018,7,2,15,15,602.5,203.5,3.4,16.8,658.5,617.83,486.23
2018,7,2,15,30,555.0,203.0,3.4,16.8,602.0,557.67,440.56
2018,7,2,15,45,594.0,185.5,3.4,16.45,588.5,536.05,424.57
2018,7,2,16,0,633.0,168.0,3.4,16.1,575.0,509.19,403.47
2018,7,2,16,15,541.0,171.5,3.4,15.85,501.0,428.74,339.77
2018,7,2,16,30,449.0,175.0,3.4,15.6,427.0,359.7,284.31
2018,7,2,16,45,476.0,156.0,3.4,15.4,401.0,325.31,254.47
2018,7,2,17,0,503.0,137.0,3.4,15.2,375.0,287.34,220.34
2018,7,2,17,15,530.0,119.5,3.45,14.9,345.0,247.14,183.32
2018,7,2,17,30,557.0,102.0,3.5,14.6,315.0,205.32,144.45
2018,7,2,17,45,512.5,92.0,3.5,14.35,266.0,153.74,101.7
2018,7,2,18,0,468.0,82.0,3.5,14.1,217.0,105.75,65.85
2018,7,2,18,15,434.5,70.5,3.45,13.85,177.0,63.82,41.85
2018,7,2,18,30,401.0,59.0,3.4,13.6,137.0,46.45,35.64
2018,7,2,18,45,322.0,47.0,3.4,13.35,98.5,36.23,26.1
2018,7,2,19,0,243.0,35.0,3.4,13.1,60.0,27.35,17.1
2018,7,2,19,15,143.5,21.5,3.35,12.95,34.5,16.98,0.0
2018,7,2,19,30,44.0,8.0,3.3,12.8,9.0,7.28,0.0
2018,7,2,19,45,22.0,4.0,3.25,12.65,4.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,7,3,4,45,13.5,4.0,2.15,11.6,4.0,0.0,0.0
2018,7,3,5,0,27.0,8.0,2.1,11.8,8.0,7.28,0.0
2018,7,3,5,15,112.5,23.0,2.0,12.15,33.0,18.17,0.0
2018,7,3,5,30,198.0,38.0,1.9,12.5,58.0,29.67,19.01
2018,7,3,5,45,286.5,51.0,1.85,12.85,97.0,39.26,28.82
2018,7,3,6,0,375.0,64.0,1.8,13.2,136.0,48.57,37.6
2018,7,3,6,15,405.0,75.0,1.7,13.55,173.5,65.91,44.5
2018,7,3,6,30,435.0,86.0,1.6,13.9,211.0,105.48,67.1
2018,7,3,6,45,440.5,101.5,1.5,14.3,249.0,148.66,100.52
2018,7,3,7,0,446.0,117.0,1.4,14.7,287.0,192.47,137.69
2018,7,3,7,15,485.0,126.0,1.35,15.0,335.0,240.13,177.92
2018,7,3,7,30,524.0,135.0,1.3,15.3,383.0,291.84,221.59
2018,7,3,7,45,566.5,142.5,1.25,15.6,437.0,350.07,269.73
2018,7,3,8,0,609.0,150.0,1.2,15.9,491.0,409.62,317.8
2018,7,3,8,15,623.0,159.0,1.2,16.2,534.0,460.12,358.06
2018,7,3,8,30,637.0,168.0,1.2,16.5,577.0,510.84,397.24
2018,7,3,8,45,585.0,195.5,1.25,16.85,591.5,539.38,418.62
2018,7,3,9,0,533.0,223.0,1.3,17.2,606.0,558.69,432.46
2018,7,3,9,15,458.5,260.0,1.35,17.4,602.5,568.31,438.41
2018,7,3,9,30,384.0,297.0,1.4,17.6,599.0,570.18,438.23
2018,7,3,9,45,408.0,302.5,1.5,17.85,635.5,611.38,468.2
2018,7,3,10,0,432.0,308.0,1.6,18.1,672.0,652.9,497.69
2018,7,3,10,15,510.5,287.5,1.7,18.25,732.0,715.39,543.07
2018,7,3,10,30,589.0,267.0,1.8,18.4,792.0,782.0,590.44
2018,7,3,10,45,533.5,294.0,1.85,18.5,778.0,773.48,582.52
2018,7,3,11,0,478.0,321.0,1.9,18.6,764.0,762.06,573.22
2018,7,3,11,15,613.5,266.0,2.0,18.65,844.0,846.18,634.72
2018,7,3,11,30,749.0,211.0,2.1,18.7,924.0,929.99,692.46
2018,7,3,11,45,799.0,189.0,2.2,18.8,955.0,957.28,710.18
2018,7,3,12,0,849.0,167.0,2.3,18.9,986.0,988.92,731.36
2018,7,3,12,15,842.5,170.5,2.4,18.9,983.0,987.87,731.34
2018,7,3,12,30,836.0,174.0,2.5,18.9,980.0,983.39,729.45
2018,7,3,12,45,848.0,165.5,2.6,18.85,978.0,981.51,729.52
2018,7,3,13,0,860.0,157.0,2.7,18.8,976.0,965.03,719.9
2018,7,3,13,15,855.5,156.5,2.75,18.75,960.5,948.76,710.11
2018,7,3,13,30,851.0,156.0,2.8,18.7,945.0,939.1,704.8
2018,7,3,13,45,845.0,154.0,2.9,18.6,922.5,913.1,688.9
2018,7,3,14,0,839.0,152.0,3.0,18.5,900.0,884.15,670.96
2018,7,3,14,15,831.5,150.5,3.0,18.4,872.0,851.63,649.75
2018,7,3,14,30,824.0,149.0,3.0,18.3,844.0,816.57,626.63
2018,7,3,14,45,814.0,146.5,3.0,18.15,810.0,776.28,599.74
2018,7,3,15,0,804.0,144.0,3.0,18.0,776.0,734.03,570.19
2018,7,3,15,15,791.0,141.0,3.0,18.0,736.5,687.53,536.24
2018,7,3,15,30,778.0,138.0,3.0,18.0,697.0,639.8,500.63
2018,7,3,15,45,763.5,133.5,3.0,17.65,654.0,588.8,462.34
2018,7,3,16,0,749.0,129.0,3.0,17.3,611.0,536.59,422.0
2018,7,3,16,15,730.0,124.5,3.05,17.0,565.0,482.11,378.69
2018,7,3,16,30,711.0,120.0,3.1,16.7,519.0,428.1,334.36
2018,7,3,16,45,685.0,114.5,3.1,16.4,470.0,371.24,286.48
2018,7,3,17,0,659.0,109.0,3.1,16.1,421.0,316.2,238.92
2018,7,3,17,15,623.5,103.0,3.1,15.75,371.5,260.28,190.29
2018,7,3,17,30,588.0,97.0,3.1,15.4,322.0,207.87,144.79
2018,7,3,17,45,540.5,90.0,3.1,15.05,273.5,156.58,102.51
2018,7,3,18,0,493.0,83.0,3.1,14.7,225.0,110.81,68.88
2018,7,3,18,15,428.5,73.0,3.05,14.4,179.5,65.91,43.44
2018,7,3,18,30,364.0,63.0,3.0,14.1,134.0,47.75,36.72
2018,7,3,18,45,277.0,50.0,3.0,13.75,95.0,38.44,27.98
2018,7,3,19,0,190.0,37.0,3.0,13.4,56.0,28.84,18.29
2018,7,3,19,15,108.5,22.5,2.95,13.25,32.0,17.76,0.0
2018,7,3,19,30,27.0,8.0,2.9,13.1,8.0,7.28,0.0
2018,7,3,19,45,13.5,4.0,2.9,12.9,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,2.45,11.75,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,2.5,11.9,2.0,1.82,0.0
2018,7,4,5,15,0.0,6.0,2.55,12.2,6.0,5.26,0.0
2018,7,4,5,30,0.0,10.0,2.6,12.5,10.0,8.78,1.61
2018,7,4,5,45,0.0,17.0,2.7,12.8,17.0,14.94,7.48
2018,7,4,6,0,0.0,24.0,2.8,13.1,24.0,21.11,13.2
2018,7,4,6,15,0.0,29.5,2.75,13.3,29.5,25.97,16.72
2018,7,4,6,30,0.0,35.0,2.7,13.5,35.0,30.83,20.95
2018,7,4,6,45,0.0,48.0,2.6,13.75,48.0,42.35,30.8
2018,7,4,7,0,0.0,61.0,2.5,14.0,61.0,53.89,40.54
2018,7,4,7,15,0.0,83.0,2.5,14.2,83.0,73.34,56.84
2018,7,4,7,30,0.0,105.0,2.5,14.4,105.0,92.58,72.73
2018,7,4,7,45,0.0,117.5,2.5,14.65,117.5,103.69,81.64
2018,7,4,8,0,0.0,130.0,2.5,14.9,130.0,114.87,90.5
2018,7,4,8,15,0.0,134.5,2.5,15.1,134.5,119.05,93.56
2018,7,4,8,30,0.0,139.0,2.5,15.3,139.0,123.22,96.61
2018,7,4,8,45,0.5,140.5,2.55,15.5,141.0,125.01,97.73
2018,7,4,9,0,1.0,142.0,2.6,15.7,143.0,126.83,98.9
2018,7,4,9,15,3.0,162.5,2.65,15.9,165.0,146.7,114.7
2018,7,4,9,30,5.0,183.0,2.7,16.1,187.0,166.85,130.57
2018,7,4,9,45,10.5,226.0,2.75,16.25,234.5,210.24,164.86
2018,7,4,10,0,16.0,269.0,2.8,16.4,282.0,254.34,199.19
2018,7,4,10,15,40.5,326.5,2.85,16.5,362.0,336.05,262.67
2018,7,4,10,30,65.0,384.0,2.9,16.6,442.0,413.73,321.64
2018,7,4,10,45,64.0,395.0,2.9,16.75,453.0,425.96,329.95
2018,7,4,11,0,63.0,406.0,2.9,16.9,464.0,437.87,338.29
2018,7,4,11,15,48.0,393.5,2.95,16.95,438.0,413.85,319.63
2018,7,4,11,30,33.0,381.0,3.0,17.0,412.0,389.01,300.42
2018,7,4,11,45,27.5,362.5,3.0,17.05,388.5,366.75,283.43
2018,7,4,12,0,22.0,344.0,3.0,17.1,365.0,333.74,258.22
2018,7,4,12,15,33.5,368.5,3.0,17.1,400.5,378.87,292.89
2018,7,4,12,30,45.0,393.0,3.0,17.1,436.0,413.36,318.99
2018,7,4,12,45,126.0,412.0,2.95,17.15,532.0,519.31,400.12
2018,7,4,13,0,207.0,431.0,2.9,17.2,628.0,611.86,469.1
2018,7,4,13,15,341.0,378.5,2.9,17.2,697.0,691.16,529.75
2018,7,4,13,30,475.0,326.0,2.9,17.2,766.0,765.02,585.35
2018,7,4,13,45,678.5,227.0,2.85,17.2,840.0,841.55,643.82
2018,7,4,14,0,882.0,128.0,2.8,17.2,914.0,891.56,678.59
2018,7,4,14,15,897.5,116.0,2.8,17.15,894.0,867.85,662.68
2018,7,4,14,30,913.0,104.0,2.8,17.1,874.0,839.85,644.42
2018,7,4,14,45,905.5,102.0,2.75,17.05,840.0,799.67,617.19
2018,7,4,15,0,898.0,100.0,2.7,17.0,806.0,757.09,588.13
2018,7,4,15,15,887.5,98.5,2.7,17.0,766.5,710.74,555.33
2018,7,4,15,30,877.0,97.0,2.7,17.0,727.0,662.69,519.47
2018,7,4,15,45,864.0,94.0,2.7,16.75,683.0,610.25,479.88
2018,7,4,16,0,851.0,91.0,2.7,16.5,639.0,556.86,438.33
2018,7,4,16,15,834.5,88.5,2.75,16.3,592.0,501.33,393.81
2018,7,4,16,30,818.0,86.0,2.8,16.1,545.0,445.39,347.43
2018,7,4,16,45,795.0,82.5,2.8,15.9,495.0,386.26,297.03
2018,7,4,17,0,772.0,79.0,2.8,15.7,445.0,328.41,246.33
2018,7,4,17,15,741.5,75.0,2.8,15.4,394.0,269.67,194.35
2018,7,4,17,30,711.0,71.0,2.8,15.1,343.0,213.67,144.8
2018,7,4,17,45,668.0,66.5,2.85,14.8,292.5,155.51,96.02
2018,7,4,18,0,625.0,62.0,2.9,14.5,242.0,104.67,58.4
2018,7,4,18,15,563.5,56.0,2.8,14.15,194.5,57.03,33.47
2018,7,4,18,30,502.0,50.0,2.7,13.8,147.0,38.88,28.92
2018,7,4,18,45,396.0,42.0,2.65,13.45,105.0,33.5,23.71
2018,7,4,19,0,290.0,34.0,2.6,13.1,63.0,28.05,17.63
2018,7,4,19,15,169.5,20.5,2.5,12.9,35.5,16.21,0.0
2018,7,4,19,30,49.0,7.0,2.4,12.7,8.0,6.37,0.0
2018,7,4,19,45,24.5,3.5,2.35,12.5,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,7,5,4,45,3.5,1.0,1.65,10.9,1.0,0.0,0.0
2018,7,5,5,0,7.0,2.0,1.7,11.1,2.0,1.82,0.0
2018,7,5,5,15,15.0,6.5,1.8,11.45,7.5,5.91,0.0
2018,7,5,5,30,23.0,11.0,1.9,11.8,13.0,9.91,2.54
2018,7,5,5,45,73.0,20.0,2.0,12.2,32.5,16.58,8.96
2018,7,5,6,0,123.0,29.0,2.1,12.6,52.0,21.53,13.61
2018,7,5,6,15,83.5,29.5,2.1,12.9,47.5,25.86,15.43
2018,7,5,6,30,44.0,30.0,2.1,13.2,43.0,30.23,18.71
2018,7,5,6,45,22.0,38.0,2.05,13.55,44.5,37.36,25.56
2018,7,5,7,0,0.0,46.0,2.0,13.9,46.0,40.58,29.21
2018,7,5,7,15,0.0,68.5,1.95,14.2,68.5,60.56,46.05
2018,7,5,7,30,0.0,91.0,1.9,14.5,91.0,80.43,62.53
2018,7,5,7,45,0.0,109.5,1.85,14.85,109.5,96.72,75.77
2018,7,5,8,0,0.0,128.0,1.8,15.2,128.0,113.12,88.91
2018,7,5,8,15,5.0,162.5,1.75,15.5,165.5,146.15,115.46
2018,7,5,8,30,10.0,197.0,1.7,15.8,203.0,179.95,142.21
2018,7,5,8,45,71.0,247.5,1.65,16.1,298.0,265.34,210.0
2018,7,5,9,0,132.0,298.0,1.6,16.4,393.0,360.13,283.1
2018,7,5,9,15,406.5,239.0,1.55,16.7,553.5,513.5,401.99
2018,7,5,9,30,681.0,180.0,1.5,17.0,714.0,679.77,524.75
2018,7,5,9,45,811.0,130.5,1.5,17.3,793.5,757.5,579.0
2018,7,5,10,0,941.0,81.0,1.5,17.6,873.0,837.92,631.69
2018,7,5,10,15,947.0,82.0,1.5,17.9,901.5,874.4,653.7
2018,7,5,10,30,953.0,83.0,1.5,18.2,930.0,907.93,673.99
2018,7,5,10,45,957.0,83.5,1.5,18.45,952.0,936.05,690.72
2018,7,5,11,0,961.0,84.0,1.5,18.7,974.0,960.8,705.23
2018,7,5,11,15,963.5,84.5,1.55,18.95,988.5,980.67,717.32
2018,7,5,11,30,966.0,85.0,1.6,19.2,1003.0,996.89,727.16
2018,7,5,11,45,968.0,85.0,1.65,19.4,1011.0,1008.43,734.25
2018,7,5,12,0,970.0,85.0,1.7,19.6,1019.0,1016.2,739.07
2018,7,5,12,15,965.0,88.5,1.75,19.7,1018.0,1016.94,739.81
2018,7,5,12,30,960.0,92.0,1.8,19.8,1017.0,1013.86,738.3
2018,7,5,12,45,952.5,96.0,1.9,19.85,1008.0,1005.16,734.11
2018,7,5,13,0,945.0,100.0,2.0,19.9,999.0,992.82,727.63
2018,7,5,13,15,944.0,98.5,2.05,19.9,985.0,977.63,718.87
2018,7,5,13,30,943.0,97.0,2.1,19.9,971.0,958.82,707.77
2018,7,5,13,45,940.5,95.0,2.15,19.9,950.0,934.61,693.12
2018,7,5,14,0,938.0,93.0,2.2,19.9,929.0,907.0,676.18
2018,7,5,14,15,933.0,92.0,2.2,19.9,901.5,875.0,655.74
2018,7,5,14,30,928.0,91.0,2.2,19.9,874.0,840.02,633.17
2018,7,5,14,45,922.5,88.5,2.25,19.85,840.5,800.35,607.72
2018,7,5,15,0,917.0,86.0,2.3,19.8,807.0,758.09,580.14
2018,7,5,15,15,907.0,84.5,2.3,19.8,767.5,711.34,548.22
2018,7,5,15,30,897.0,83.0,2.3,19.8,728.0,662.79,512.63
2018,7,5,15,45,886.0,80.5,2.3,19.65,684.5,611.12,474.05
2018,7,5,16,0,875.0,78.0,2.3,19.5,641.0,558.27,433.37
2018,7,5,16,15,861.0,75.0,2.3,19.35,594.0,502.51,389.14
2018,7,5,16,30,847.0,72.0,2.3,19.2,547.0,446.41,343.1
2018,7,5,16,45,819.5,70.0,2.3,19.05,495.0,385.97,292.34
2018,7,5,17,0,792.0,68.0,2.3,18.9,443.0,325.29,240.08
2018,7,5,17,15,766.0,64.5,2.3,18.55,393.0,267.14,189.04
2018,7,5,17,30,740.0,61.0,2.3,18.2,343.0,211.16,139.81
2018,7,5,17,45,697.5,57.5,2.25,17.85,292.5,155.16,93.22
2018,7,5,18,0,655.0,54.0,2.2,17.5,242.0,103.83,55.7
2018,7,5,18,15,575.0,50.5,2.2,17.0,192.0,53.2,29.43
2018,7,5,18,30,495.0,47.0,2.2,16.5,142.0,36.3,26.33
2018,7,5,18,45,406.0,38.5,2.15,15.95,102.0,30.42,20.78
2018,7,5,19,0,317.0,30.0,2.1,15.4,62.0,24.35,14.38
2018,7,5,19,15,184.5,18.5,2.25,15.2,35.0,15.16,0.0
2018,7,5,19,30,52.0,7.0,2.4,15.0,8.0,6.37,0.0
2018,7,5,19,45,26.0,3.5,2.5,14.75,4.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,6,4,45,7.0,2.0,1.9,14.5,2.0,0.0,0.0
2018,7,6,5,0,14.0,4.0,1.9,14.6,4.0,3.64,0.0
2018,7,6,5,15,7.0,10.0,1.9,14.75,10.0,8.97,0.0
2018,7,6,5,30,0.0,16.0,1.9,14.9,16.0,14.07,5.77
2018,7,6,5,45,0.0,26.0,1.9,15.0,26.0,22.9,14.29
2018,7,6,6,0,0.0,36.0,1.9,15.1,36.0,31.74,22.45
2018,7,6,6,15,2.0,55.0,2.0,15.3,55.5,48.29,35.51
2018,7,6,6,30,4.0,74.0,2.1,15.5,75.0,64.74,49.42
2018,7,6,6,45,21.0,102.0,2.15,15.65,109.5,90.49,70.29
2018,7,6,7,0,38.0,130.0,2.2,15.8,144.0,119.5,93.7
2018,7,6,7,15,97.5,159.5,2.2,16.0,203.5,164.08,128.46
2018,7,6,7,30,157.0,189.0,2.2,16.2,263.0,216.19,169.72
2018,7,6,7,45,129.0,206.0,2.2,16.4,271.0,231.7,183.12
2018,7,6,8,0,101.0,223.0,2.2,16.6,279.0,241.33,191.21
2018,7,6,8,15,81.5,230.0,2.2,16.85,278.0,245.01,194.01
2018,7,6,8,30,62.0,237.0,2.2,17.1,277.0,246.31,194.6
2018,7,6,8,45,60.0,255.0,2.15,17.35,295.5,265.64,209.27
2018,7,6,9,0,58.0,273.0,2.1,17.6,314.0,284.75,223.48
2018,7,6,9,15,52.5,291.0,2.15,17.85,330.0,301.24,235.51
2018,7,6,9,30,47.0,309.0,2.2,18.1,346.0,317.22,247.01
2018,7,6,9,45,29.0,263.0,2.2,18.4,286.0,263.55,204.79
2018,7,6,10,0,11.0,217.0,2.2,18.7,226.0,203.15,157.12
2018,7,6,10,15,9.0,199.5,2.25,18.85,207.0,186.19,143.71
2018,7,6,10,30,7.0,182.0,2.3,19.0,188.0,169.05,130.02
2018,7,6,10,45,5.5,165.5,2.3,19.2,170.5,153.1,117.26
2018,7,6,11,0,4.0,149.0,2.3,19.4,153.0,137.05,104.4
2018,7,6,11,15,13.5,212.5,2.4,19.55,225.5,203.72,156.83
2018,7,6,11,30,23.0,276.0,2.5,19.7,298.0,279.32,214.94
2018,7,6,11,45,31.0,304.5,2.55,19.8,334.5,314.65,241.61
2018,7,6,12,0,39.0,333.0,2.6,19.9,371.0,350.02,268.23
2018,7,6,12,15,44.0,366.0,2.7,20.0,408.5,386.76,295.55
2018,7,6,12,30,49.0,399.0,2.8,20.1,446.0,423.27,322.51
2018,7,6,12,45,69.5,358.5,2.85,20.15,425.0,403.12,308.55
2018,7,6,13,0,90.0,318.0,2.9,20.2,404.0,393.03,302.22
2018,7,6,13,15,130.5,332.5,3.0,20.2,454.5,442.68,340.7
2018,7,6,13,30,171.0,347.0,3.1,20.2,505.0,490.29,377.04
2018,7,6,13,45,184.0,363.5,3.2,20.2,530.0,512.88,393.93
2018,7,6,14,0,197.0,380.0,3.3,20.2,555.0,533.86,409.73
2018,7,6,14,15,176.5,364.5,3.35,20.1,518.0,494.8,381.05
2018,7,6,14,30,156.0,349.0,3.4,20.0,481.0,456.37,352.82
2018,7,6,14,45,152.0,350.0,3.5,19.9,474.0,446.91,346.31
2018,7,6,15,0,148.0,351.0,3.6,19.8,467.0,437.04,339.34
2018,7,6,15,15,191.5,333.5,3.6,19.8,476.0,442.48,344.7
2018,7,6,15,30,235.0,316.0,3.6,19.8,485.0,449.05,350.49
2018,7,6,15,45,183.0,284.5,3.7,19.5,411.0,370.82,290.93
2018,7,6,16,0,131.0,253.0,3.8,19.2,337.0,302.87,238.48
2018,7,6,16,15,116.5,236.5,3.75,19.05,307.0,272.05,214.46
2018,7,6,16,30,102.0,220.0,3.7,18.9,277.0,242.6,191.21
2018,7,6,16,45,192.0,199.5,3.65,18.75,294.5,251.45,197.13
2018,7,6,17,0,282.0,179.0,3.6,18.6,312.0,251.2,193.99
2018,7,6,17,15,332.0,151.0,3.55,18.4,290.5,221.53,166.73
2018,7,6,17,30,382.0,123.0,3.5,18.2,269.0,186.29,134.07
2018,7,6,17,45,349.5,108.5,3.4,18.0,227.0,142.9,98.52
2018,7,6,18,0,317.0,94.0,3.3,17.8,185.0,103.36,68.67
2018,7,6,18,15,271.5,79.5,3.25,17.55,146.5,67.45,46.45
2018,7,6,18,30,226.0,65.0,3.2,17.3,108.0,50.83,38.89
2018,7,6,18,45,169.5,50.0,3.1,17.05,77.0,39.56,28.52
2018,7,6,19,0,113.0,35.0,3.0,16.8,46.0,28.04,17.23
2018,7,6,19,15,67.5,21.0,3.0,16.65,26.5,17.06,0.0
2018,7,6,19,30,22.0,7.0,3.0,16.5,7.0,6.37,0.0
2018,7,6,19,45,11.0,3.5,2.95,16.3,3.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,7,4,45,43.0,4.0,2.95,13.0,4.5,0.0,0.0
2018,7,7,5,0,86.0,8.0,3.0,13.1,9.0,7.28,0.0
2018,7,7,5,15,233.5,18.0,3.05,13.35,36.5,14.94,0.0
2018,7,7,5,30,381.0,28.0,3.1,13.6,64.0,22.86,12.84
2018,7,7,5,45,474.5,35.0,3.1,13.85,106.0,27.74,18.55
2018,7,7,6,0,568.0,42.0,3.1,14.1,148.0,35.51,25.86
2018,7,7,6,15,551.0,54.0,3.1,14.5,182.0,51.73,31.13
2018,7,7,6,30,534.0,66.0,3.1,14.9,216.0,96.98,56.17
2018,7,7,6,45,554.5,76.5,3.05,15.25,259.5,144.23,91.66
2018,7,7,7,0,575.0,87.0,3.0,15.6,303.0,193.76,133.59
2018,7,7,7,15,637.0,89.0,3.05,16.05,360.5,248.69,180.27
2018,7,7,7,30,699.0,91.0,3.1,16.5,418.0,310.13,232.96
2018,7,7,7,45,756.5,87.5,3.15,16.9,477.0,372.75,286.48
2018,7,7,8,0,814.0,84.0,3.2,17.3,536.0,438.22,341.37
2018,7,7,8,15,854.0,79.0,3.25,17.6,590.5,498.71,391.49
2018,7,7,8,30,894.0,74.0,3.3,17.9,645.0,560.62,441.36
2018,7,7,8,45,831.0,100.5,3.35,18.15,660.0,594.04,467.82
2018,7,7,9,0,768.0,127.0,3.4,18.4,675.0,621.43,488.54
2018,7,7,9,15,603.5,198.5,3.45,18.6,644.0,613.7,480.62
2018,7,7,9,30,439.0,270.0,3.5,18.8,613.0,585.73,456.91
2018,7,7,9,45,323.0,335.5,3.55,19.05,594.0,570.42,442.57
2018,7,7,10,0,207.0,401.0,3.6,19.3,575.0,545.43,420.49
2018,7,7,10,15,274.5,397.0,3.65,19.4,636.0,614.8,472.55
2018,7,7,10,30,342.0,393.0,3.7,19.5,697.0,679.32,520.01
2018,7,7,10,45,478.5,341.5,3.75,19.6,778.0,770.88,588.1
2018,7,7,11,0,615.0,290.0,3.8,19.7,859.0,859.0,652.43
2018,7,7,11,15,688.5,254.0,3.8,19.75,900.5,906.0,685.94
2018,7,7,11,30,762.0,218.0,3.8,19.8,942.0,951.02,716.51
2018,7,7,11,45,649.5,294.5,3.85,19.8,915.0,925.21,696.63
2018,7,7,12,0,537.0,371.0,3.9,19.8,888.0,895.11,672.61
2018,7,7,12,15,666.0,287.0,3.95,19.8,928.0,940.28,708.24
2018,7,7,12,30,795.0,203.0,4.0,19.8,968.0,974.25,732.8
2018,7,7,12,45,846.0,166.5,4.05,19.8,975.5,983.35,739.17
2018,7,7,13,0,897.0,130.0,4.1,19.8,983.0,977.83,735.92
2018,7,7,13,15,710.0,240.0,4.15,19.8,908.5,914.14,692.95
2018,7,7,13,30,523.0,350.0,4.2,19.8,834.0,833.23,632.1
2018,7,7,13,45,472.0,358.0,4.25,19.75,787.5,782.19,596.19
2018,7,7,14,0,421.0,366.0,4.3,19.7,741.0,731.31,559.72
2018,7,7,14,15,533.5,305.5,4.4,19.6,765.0,754.71,580.88
2018,7,7,14,30,646.0,245.0,4.5,19.5,789.0,771.15,596.35
2018,7,7,14,45,562.0,265.5,4.55,19.35,725.0,698.23,542.62
2018,7,7,15,0,478.0,286.0,4.6,19.2,661.0,631.54,492.92
2018,7,7,15,15,476.5,266.5,4.6,19.2,624.5,589.78,462.34
2018,7,7,15,30,475.0,247.0,4.6,19.2,588.0,546.82,430.16
2018,7,7,15,45,652.5,168.5,4.7,18.85,606.0,558.57,441.65
2018,7,7,16,0,830.0,90.0,4.8,18.5,624.0,546.79,433.28
2018,7,7,16,15,830.5,82.0,4.8,18.3,582.0,495.67,391.2
2018,7,7,16,30,831.0,74.0,4.8,18.1,540.0,442.74,346.37
2018,7,7,16,45,809.5,71.5,4.8,17.9,490.5,384.93,296.35
2018,7,7,17,0,788.0,69.0,4.8,17.7,441.0,326.28,244.45
2018,7,7,17,15,751.5,67.0,4.75,17.45,389.0,266.81,191.56
2018,7,7,17,30,715.0,65.0,4.7,17.2,337.0,210.73,141.84
2018,7,7,17,45,681.5,60.0,4.65,16.95,289.0,156.06,95.36
2018,7,7,18,0,648.0,55.0,4.6,16.7,241.0,105.03,57.12
2018,7,7,18,15,576.5,50.0,4.5,16.35,191.5,53.62,29.45
2018,7,7,18,30,505.0,45.0,4.4,16.0,142.0,34.69,24.94
2018,7,7,18,45,433.5,37.5,4.25,15.65,104.0,29.66,20.1
2018,7,7,19,0,362.0,30.0,4.1,15.3,66.0,24.49,14.39
2018,7,7,19,15,222.5,19.5,4.1,15.1,38.0,16.19,0.0
2018,7,7,19,30,83.0,9.0,4.1,14.9,10.0,8.19,0.0
2018,7,7,19,45,41.5,4.5,4.05,14.65,5.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,8,4,45,37.5,4.0,3.4,12.0,4.0,0.0,0.0
2018,7,8,5,0,75.0,8.0,3.5,12.1,8.0,7.28,0.0
2018,7,8,5,15,212.5,18.5,3.5,12.4,34.5,15.47,0.0
2018,7,8,5,30,350.0,29.0,3.5,12.7,61.0,23.8,13.51
2018,7,8,5,45,443.0,36.5,3.5,12.95,102.0,29.04,19.73
2018,7,8,6,0,536.0,44.0,3.5,13.2,143.0,34.18,24.76
2018,7,8,6,15,595.0,49.0,3.55,13.6,190.0,48.1,27.88
2018,7,8,6,30,654.0,54.0,3.6,14.0,237.0,99.09,53.59
2018,7,8,6,45,694.0,58.0,3.6,14.4,287.0,150.29,90.87
2018,7,8,7,0,734.0,62.0,3.6,14.8,337.0,205.93,137.71
2018,7,8,7,15,763.0,65.5,3.65,15.2,387.5,262.37,188.12
2018,7,8,7,30,792.0,69.0,3.7,15.6,438.0,321.38,241.0
2018,7,8,7,45,813.0,72.0,3.7,16.0,487.5,380.63,293.4
2018,7,8,8,0,834.0,75.0,3.7,16.4,537.0,438.98,343.71
2018,7,8,8,15,850.5,77.0,3.75,16.75,584.0,494.89,390.78
2018,7,8,8,30,867.0,79.0,3.8,17.1,631.0,550.75,436.32
2018,7,8,8,45,879.5,81.0,3.8,17.4,675.0,603.9,478.37
2018,7,8,9,0,892.0,83.0,3.8,17.7,719.0,656.04,518.38
2018,7,8,9,15,900.0,85.5,3.85,18.0,758.0,704.33,554.57
2018,7,8,9,30,908.0,88.0,3.9,18.3,797.0,750.7,587.14
2018,7,8,9,45,914.0,90.0,3.9,18.6,830.5,792.9,615.53
2018,7,8,10,0,920.0,92.0,3.9,18.9,864.0,832.58,641.81
2018,7,8,10,15,926.5,93.0,3.95,19.1,893.0,868.99,666.02
2018,7,8,10,30,933.0,94.0,4.0,19.3,922.0,902.53,688.09
2018,7,8,10,45,939.5,94.0,4.0,19.5,945.0,932.04,707.02
2018,7,8,11,0,946.0,94.0,4.0,19.7,968.0,958.36,723.69
2018,7,8,11,15,950.0,94.0,4.05,19.75,983.5,979.01,737.21
2018,7,8,11,30,954.0,94.0,4.1,19.8,999.0,996.1,748.42
2018,7,8,11,45,956.5,93.5,4.1,19.85,1007.0,1007.65,755.66
2018,7,8,12,0,959.0,93.0,4.1,19.9,1015.0,1015.48,760.52
2018,7,8,12,15,957.5,94.0,4.15,19.9,1015.0,1017.18,761.86
2018,7,8,12,30,956.0,95.0,4.2,19.9,1015.0,1015.12,760.82
2018,7,8,12,45,952.5,96.0,4.25,19.9,1007.0,1007.4,756.09
2018,7,8,13,0,949.0,97.0,4.3,19.9,999.0,995.99,748.98
2018,7,8,13,15,947.0,96.0,4.3,19.9,984.5,980.38,738.83
2018,7,8,13,30,945.0,95.0,4.3,19.9,970.0,961.15,726.29
2018,7,8,13,45,941.5,94.0,4.35,19.9,949.0,937.05,710.72
2018,7,8,14,0,938.0,93.0,4.4,19.9,928.0,909.57,692.85
2018,7,8,14,15,932.5,92.0,4.4,19.8,900.0,877.19,671.51
2018,7,8,14,30,927.0,91.0,4.4,19.7,872.0,841.83,647.98
2018,7,8,14,45,920.0,89.0,4.45,19.65,838.0,801.54,620.94
2018,7,8,15,0,913.0,87.0,4.5,19.6,804.0,758.76,591.81
2018,7,8,15,15,903.5,85.5,4.5,19.6,765.0,712.48,559.14
2018,7,8,15,30,894.0,84.0,4.5,19.6,726.0,664.37,522.69
2018,7,8,15,45,882.0,81.5,4.55,19.3,682.0,612.18,483.0
2018,7,8,16,0,870.0,79.0,4.6,19.0,638.0,558.9,441.2
2018,7,8,16,15,854.5,76.5,4.6,18.75,591.0,503.05,395.82
2018,7,8,16,30,839.0,74.0,4.6,18.5,544.0,447.01,348.82
2018,7,8,16,45,818.5,71.5,4.6,18.25,495.0,389.09,298.94
2018,7,8,17,0,798.0,69.0,4.6,18.0,446.0,330.23,247.02
2018,7,8,17,15,770.0,65.5,4.6,17.6,395.0,271.03,194.29
2018,7,8,17,30,742.0,62.0,4.6,17.2,344.0,214.23,143.68
2018,7,8,17,45,703.5,58.0,4.6,16.85,294.0,158.06,96.1
2018,7,8,18,0,665.0,54.0,4.6,16.5,244.0,106.1,57.32
2018,7,8,18,15,607.5,49.0,4.5,16.1,196.5,57.16,31.74
2018,7,8,18,30,550.0,44.0,4.4,15.7,149.0,34.03,24.38
2018,7,8,18,45,460.0,37.0,4.3,15.25,107.5,29.31,19.83
2018,7,8,19,0,370.0,30.0,4.2,14.8,66.0,24.53,14.42
2018,7,8,19,15,227.5,19.5,4.15,14.55,38.0,16.23,0.0
2018,7,8,19,30,85.0,9.0,4.1,14.3,10.0,8.19,0.0
2018,7,8,19,45,42.5,4.5,4.1,14.05,5.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,7,9,4,45,30.5,3.5,3.45,11.9,3.5,0.0,0.0
2018,7,9,5,0,61.0,7.0,3.5,12.0,7.0,6.37,0.0
2018,7,9,5,15,204.0,17.5,3.5,12.3,33.0,14.56,0.0
2018,7,9,5,30,347.0,28.0,3.5,12.6,59.0,22.93,12.65
2018,7,9,5,45,440.5,35.0,3.5,12.9,99.5,27.77,18.6
2018,7,9,6,0,534.0,42.0,3.5,13.2,140.0,32.54,23.29
2018,7,9,6,15,594.0,47.5,3.5,13.6,187.5,49.52,29.42
2018,7,9,6,30,654.0,53.0,3.5,14.0,235.0,97.78,52.57
2018,7,9,6,45,694.5,56.5,3.45,14.4,284.5,148.61,89.43
2018,7,9,7,0,735.0,60.0,3.4,14.8,334.0,203.92,135.94
2018,7,9,7,15,764.0,63.0,3.4,15.35,384.5,259.97,185.9
2018,7,9,7,30,793.0,66.0,3.4,15.9,435.0,318.57,238.25
2018,7,9,7,45,814.5,69.0,3.4,16.45,484.5,378.1,290.62
2018,7,9,8,0,836.0,72.0,3.4,17.0,534.0,436.77,340.85
2018,7,9,8,15,852.0,74.0,3.35,17.5,581.0,492.57,387.27
2018,7,9,8,30,868.0,76.0,3.3,18.0,628.0,548.26,431.95
2018,7,9,8,45,880.0,78.0,3.25,18.5,671.5,601.21,473.01
2018,7,9,9,0,892.0,80.0,3.2,19.0,715.0,653.11,511.87
2018,7,9,9,15,900.0,82.0,3.15,19.4,753.5,700.96,546.73
2018,7,9,9,30,908.0,84.0,3.1,19.8,792.0,746.89,577.75
2018,7,9,9,45,914.0,86.5,3.0,20.2,826.0,789.64,605.26
2018,7,9,10,0,920.0,89.0,2.9,20.6,860.0,829.88,630.52
2018,7,9,10,15,926.0,89.5,2.95,20.9,888.0,865.43,653.39
2018,7,9,10,30,932.0,90.0,3.0,21.2,916.0,898.1,674.16
2018,7,9,10,45,936.5,90.5,3.0,21.45,938.0,926.37,691.64
2018,7,9,11,0,941.0,91.0,3.0,21.7,960.0,951.35,706.87
2018,7,9,11,15,944.0,92.0,3.1,21.8,975.5,972.03,720.42
2018,7,9,11,30,947.0,93.0,3.2,21.9,991.0,989.14,731.69
2018,7,9,11,45,949.5,93.0,3.3,22.0,999.5,1001.15,739.7
2018,7,9,12,0,952.0,93.0,3.4,22.1,1008.0,1009.48,745.39
2018,7,9,12,15,951.0,93.5,3.5,22.1,1008.0,1011.2,747.14
2018,7,9,12,30,950.0,94.0,3.6,22.1,1008.0,1009.17,746.55
2018,7,9,12,45,947.5,95.5,3.75,22.05,1001.0,1002.96,743.78
2018,7,9,13,0,945.0,97.0,3.9,22.0,994.0,993.06,738.61
2018,7,9,13,15,943.0,95.5,4.0,21.95,979.5,977.03,729.06
2018,7,9,13,30,941.0,94.0,4.1,21.9,965.0,957.39,717.12
2018,7,9,13,45,937.5,93.0,4.2,21.85,944.0,933.39,702.18
2018,7,9,14,0,934.0,92.0,4.3,21.8,923.0,906.02,684.89
2018,7,9,14,15,929.0,91.0,4.35,21.7,895.5,874.17,664.28
2018,7,9,14,30,924.0,90.0,4.4,21.6,868.0,839.33,641.43
2018,7,9,14,45,917.0,88.0,4.5,21.55,834.0,799.14,614.95
2018,7,9,15,0,910.0,86.0,4.6,21.5,800.0,756.47,586.33
2018,7,9,15,15,900.5,84.5,4.6,21.5,761.0,710.3,553.98
2018,7,9,15,30,891.0,83.0,4.6,21.5,722.0,662.3,517.81
2018,7,9,15,45,860.5,87.0,4.7,21.2,673.0,605.49,474.88
2018,7,9,16,0,830.0,91.0,4.8,20.9,624.0,549.28,431.13
2018,7,9,16,15,817.5,86.5,4.8,20.65,578.0,494.85,387.2
2018,7,9,16,30,805.0,82.0,4.8,20.4,532.0,439.52,341.15
2018,7,9,16,45,800.5,74.5,4.85,20.15,487.0,384.29,293.7
2018,7,9,17,0,796.0,67.0,4.9,19.9,442.0,328.33,244.14
2018,7,9,17,15,767.5,63.5,4.85,19.55,391.5,269.08,191.59
2018,7,9,17,30,739.0,60.0,4.8,19.2,341.0,212.3,141.25
2018,7,9,17,45,699.5,56.0,4.75,18.8,290.5,156.13,93.98
2018,7,9,18,0,660.0,52.0,4.7,18.4,240.0,104.28,55.5
2018,7,9,18,15,602.0,47.0,4.55,18.0,193.0,55.56,30.06
2018,7,9,18,30,544.0,42.0,4.4,17.6,146.0,32.37,22.72
2018,7,9,18,45,455.0,35.5,4.25,17.2,105.0,28.02,18.53
2018,7,9,19,0,366.0,29.0,4.1,16.8,64.0,23.63,13.48
2018,7,9,19,15,225.0,18.5,4.05,16.55,36.5,15.3,0.0
2018,7,9,19,30,84.0,8.0,4.0,16.3,9.0,7.28,0.0
2018,7,9,19,45,42.0,4.0,3.95,16.1,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.85,15.75,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,7,10,4,45,32.0,3.0,2.8,12.15,3.0,0.0,0.0
2018,7,10,5,0,64.0,6.0,2.9,12.3,6.0,5.46,0.0
2018,7,10,5,15,220.0,16.5,2.95,12.6,33.0,13.68,0.0
2018,7,10,5,30,376.0,27.0,3.0,12.9,60.0,22.12,11.8
2018,7,10,5,45,469.5,34.0,3.1,13.2,101.5,27.02,17.9
2018,7,10,6,0,563.0,41.0,3.2,13.5,143.0,34.74,25.2
2018,7,10,6,15,622.5,45.5,3.15,13.95,191.0,47.87,27.94
2018,7,10,6,30,682.0,50.0,3.1,14.4,239.0,96.93,50.78
2018,7,10,6,45,722.0,54.0,3.1,14.85,290.0,149.85,89.06
2018,7,10,7,0,762.0,58.0,3.1,15.3,341.0,207.17,137.17
2018,7,10,7,15,790.0,61.5,3.1,15.9,392.5,265.05,188.62
2018,7,10,7,30,818.0,65.0,3.1,16.5,444.0,327.29,243.8
2018,7,10,7,45,839.0,67.5,3.1,17.1,494.0,385.69,295.11
2018,7,10,8,0,860.0,70.0,3.1,17.7,544.0,445.07,345.67
2018,7,10,8,15,875.5,72.5,3.1,18.1,592.0,502.45,393.31
2018,7,10,8,30,891.0,75.0,3.1,18.5,640.0,559.64,439.14
2018,7,10,8,45,902.5,77.0,3.05,18.95,684.0,613.5,480.7
2018,7,10,9,0,914.0,79.0,3.0,19.4,728.0,666.2,519.97
2018,7,10,9,15,921.5,81.5,3.05,19.65,767.5,715.26,556.16
2018,7,10,9,30,929.0,84.0,3.1,19.9,807.0,762.29,588.45
2018,7,10,9,45,933.0,87.0,3.15,20.2,840.5,804.9,616.72
2018,7,10,10,0,937.0,90.0,3.2,20.5,874.0,844.78,642.82
2018,7,10,10,15,942.0,91.5,3.3,20.65,902.5,881.11,666.92
2018,7,10,10,30,947.0,93.0,3.4,20.8,931.0,914.43,688.88
2018,7,10,10,45,951.0,93.5,3.45,20.95,953.0,942.7,707.02
2018,7,10,11,0,955.0,94.0,3.5,21.1,975.0,967.6,722.91
2018,7,10,11,15,957.5,94.5,3.65,21.15,990.0,987.62,736.51
2018,7,10,11,30,960.0,95.0,3.8,21.2,1005.0,1004.01,747.79
2018,7,10,11,45,961.5,95.0,3.9,21.2,1012.5,1015.26,755.55
2018,7,10,12,0,963.0,95.0,4.0,21.2,1020.0,1022.74,760.94
2018,7,10,12,15,962.0,95.0,4.1,21.15,1019.5,1024.03,762.47
2018,7,10,12,30,961.0,95.0,4.2,21.1,1019.0,1021.53,761.61
2018,7,10,12,45,959.0,95.5,4.3,21.0,1011.5,1014.78,758.15
2018,7,10,13,0,957.0,96.0,4.4,20.9,1004.0,1004.28,752.27
2018,7,10,13,15,954.0,95.5,4.5,20.75,989.5,988.16,743.02
2018,7,10,13,30,951.0,95.0,4.6,20.6,975.0,968.42,731.45
2018,7,10,13,45,947.0,95.0,4.7,20.4,954.0,944.75,717.27
2018,7,10,14,0,943.0,95.0,4.8,20.2,933.0,917.71,700.65
2018,7,10,14,15,937.5,93.5,4.8,20.0,904.5,884.69,679.02
2018,7,10,14,30,932.0,92.0,4.8,19.8,876.0,848.67,655.14
2018,7,10,14,45,925.0,90.5,4.85,19.6,842.5,808.68,628.5
2018,7,10,15,0,918.0,89.0,4.9,19.4,809.0,766.18,599.73
2018,7,10,15,15,908.0,87.5,4.9,19.4,769.5,719.31,566.46
2018,7,10,15,30,898.0,86.0,4.9,19.4,730.0,670.62,529.38
2018,7,10,15,45,885.5,84.0,4.9,18.9,686.0,618.37,489.64
2018,7,10,16,0,873.0,82.0,4.9,18.4,642.0,565.05,447.81
2018,7,10,16,15,858.0,79.5,4.9,18.15,595.0,509.2,402.23
2018,7,10,16,30,843.0,77.0,4.9,17.9,548.0,453.08,354.97
2018,7,10,16,45,822.0,74.0,4.85,17.6,498.0,394.15,304.11
2018,7,10,17,0,801.0,71.0,4.8,17.3,448.0,334.42,251.31
2018,7,10,17,15,772.5,67.5,4.75,17.0,397.0,274.77,197.93
2018,7,10,17,30,744.0,64.0,4.7,16.7,346.0,217.58,146.78
2018,7,10,17,45,704.5,59.5,4.65,16.4,295.0,160.54,98.31
2018,7,10,18,0,665.0,55.0,4.6,16.1,244.0,107.85,58.74
2018,7,10,18,15,605.5,50.0,4.5,15.75,196.0,58.71,32.79
2018,7,10,18,30,546.0,45.0,4.4,15.4,148.0,34.91,25.18
2018,7,10,18,45,452.5,38.0,4.3,15.05,106.5,30.24,20.63
2018,7,10,19,0,359.0,31.0,4.2,14.7,65.0,25.53,15.1
2018,7,10,19,15,218.0,19.5,4.15,14.45,37.0,16.29,0.0
2018,7,10,19,30,77.0,8.0,4.1,14.2,9.0,7.28,0.0
2018,7,10,19,45,38.5,4.0,4.05,13.95,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,11,4,45,24.0,3.0,2.0,11.95,3.0,0.0,0.0
2018,7,11,5,0,48.0,6.0,2.0,12.1,6.0,5.46,0.0
2018,7,11,5,15,187.5,17.5,1.9,12.45,31.5,15.92,0.0
2018,7,11,5,30,327.0,29.0,1.8,12.8,57.0,24.0,13.07
2018,7,11,5,45,427.5,36.0,1.75,13.1,97.5,28.75,19.4
2018,7,11,6,0,528.0,43.0,1.7,13.4,138.0,33.48,24.1
2018,7,11,6,15,351.0,49.5,1.6,13.75,121.0,42.8,27.05
2018,7,11,6,30,174.0,56.0,1.5,14.1,104.0,58.48,37.79
2018,7,11,6,45,104.0,88.5,1.4,14.45,119.0,90.64,67.02
2018,7,11,7,0,34.0,121.0,1.3,14.8,134.0,111.29,87.29
2018,7,11,7,15,148.0,141.5,1.3,15.15,208.5,162.29,125.57
2018,7,11,7,30,262.0,162.0,1.3,15.5,283.0,227.97,176.78
2018,7,11,7,45,332.0,172.5,1.25,15.9,343.5,281.23,219.24
2018,7,11,8,0,402.0,183.0,1.2,16.3,404.0,345.31,269.88
2018,7,11,8,15,409.5,200.0,1.25,16.6,442.5,389.11,304.69
2018,7,11,8,30,417.0,217.0,1.3,16.9,481.0,433.01,338.74
2018,7,11,8,45,284.0,256.0,1.3,17.25,441.5,408.45,319.17
2018,7,11,9,0,151.0,295.0,1.3,17.6,402.0,370.1,288.24
2018,7,11,9,15,214.5,295.0,1.35,17.9,456.5,428.23,332.82
2018,7,11,9,30,278.0,295.0,1.4,18.2,511.0,485.68,375.72
2018,7,11,9,45,291.5,306.0,1.45,18.45,541.5,519.43,399.8
2018,7,11,10,0,305.0,317.0,1.5,18.7,572.0,553.25,423.78
2018,7,11,10,15,390.0,297.5,1.6,18.85,635.0,626.65,477.85
2018,7,11,10,30,475.0,278.0,1.7,19.0,698.0,694.97,527.32
2018,7,11,10,45,544.0,258.5,1.75,19.2,751.0,753.81,568.72
2018,7,11,11,0,613.0,239.0,1.8,19.4,804.0,811.6,608.89
2018,7,11,11,15,585.0,256.5,1.85,19.5,802.5,814.59,609.52
2018,7,11,11,30,557.0,274.0,1.9,19.6,801.0,814.04,608.31
2018,7,11,11,45,549.5,282.0,1.95,19.7,805.5,820.92,612.75
2018,7,11,12,0,542.0,290.0,2.0,19.8,810.0,825.18,615.37
2018,7,11,12,15,542.5,289.5,2.05,19.85,810.0,826.7,616.66
2018,7,11,12,30,543.0,289.0,2.1,19.9,810.0,825.73,616.33
2018,7,11,12,45,577.5,275.0,2.15,19.9,826.0,842.15,628.82
2018,7,11,13,0,612.0,261.0,2.2,19.9,842.0,855.35,638.99
2018,7,11,13,15,654.0,238.5,2.25,19.85,850.5,863.83,646.48
2018,7,11,13,30,696.0,216.0,2.3,19.8,859.0,867.99,650.64
2018,7,11,13,45,670.0,222.0,2.35,19.75,829.5,834.62,628.65
2018,7,11,14,0,644.0,228.0,2.4,19.7,800.0,799.64,605.13
2018,7,11,14,15,785.5,162.0,2.45,19.55,838.0,830.95,629.68
2018,7,11,14,30,927.0,96.0,2.5,19.4,876.0,849.51,643.78
2018,7,11,14,45,919.0,94.5,2.55,19.25,841.5,808.92,617.24
2018,7,11,15,0,911.0,93.0,2.6,19.1,807.0,765.89,589.13
2018,7,11,15,15,900.5,92.0,2.6,19.1,767.5,719.42,557.2
2018,7,11,15,30,890.0,91.0,2.6,19.1,728.0,671.17,521.65
2018,7,11,15,45,876.5,88.5,2.65,18.6,683.5,618.16,482.78
2018,7,11,16,0,863.0,86.0,2.7,18.1,639.0,564.2,441.8
