Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,16,15,845.0,84.0,2.7,17.85,591.5,507.78,396.9
2018,7,11,16,30,827.0,82.0,2.7,17.6,544.0,450.73,350.02
2018,7,11,16,45,804.0,79.5,2.65,17.3,494.0,391.79,300.15
2018,7,11,17,0,781.0,77.0,2.6,17.0,444.0,334.09,249.89
2018,7,11,17,15,750.0,73.0,2.55,16.7,392.5,274.33,197.32
2018,7,11,17,30,719.0,69.0,2.5,16.4,341.0,217.37,147.09
2018,7,11,17,45,675.5,64.5,2.45,16.1,290.0,161.12,99.87
2018,7,11,18,0,632.0,60.0,2.4,15.8,239.0,106.66,58.99
2018,7,11,18,15,569.0,54.5,2.3,15.45,191.5,58.52,33.19
2018,7,11,18,30,506.0,49.0,2.2,15.1,144.0,38.23,28.15
2018,7,11,18,45,409.5,40.0,2.1,14.7,102.5,31.95,22.16
2018,7,11,19,0,313.0,31.0,2.0,14.3,61.0,25.49,15.04
2018,7,11,19,15,186.5,20.0,2.0,14.1,35.0,16.8,0.0
2018,7,11,19,30,60.0,9.0,2.0,13.9,9.0,8.19,0.0
2018,7,11,19,45,30.0,4.5,1.95,13.7,4.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.5,1.25,12.25,0.5,0.0,0.0
2018,7,12,5,0,0.0,1.0,1.3,12.4,1.0,0.91,0.0
2018,7,12,5,15,22.0,6.5,1.35,12.75,8.5,5.91,0.0
2018,7,12,5,30,44.0,12.0,1.4,13.1,16.0,10.1,2.12
2018,7,12,5,45,35.0,14.5,1.45,13.45,19.0,12.09,4.88
2018,7,12,6,0,26.0,17.0,1.5,13.8,22.0,15.15,7.82
2018,7,12,6,15,13.0,21.5,1.55,14.1,24.0,19.52,10.97
2018,7,12,6,30,0.0,26.0,1.6,14.4,26.0,22.88,14.05
2018,7,12,6,45,0.0,37.5,1.6,14.7,37.5,33.05,22.76
2018,7,12,7,0,0.0,49.0,1.6,15.0,49.0,43.24,31.37
2018,7,12,7,15,0.0,69.0,1.65,15.3,69.0,61.0,46.25
2018,7,12,7,30,0.0,89.0,1.7,15.6,89.0,78.67,60.83
2018,7,12,7,45,0.0,96.5,1.7,15.95,96.5,85.35,66.06
2018,7,12,8,0,0.0,104.0,1.7,16.3,104.0,92.05,71.26
2018,7,12,8,15,1.0,126.5,1.75,16.6,127.0,112.5,87.7
2018,7,12,8,30,2.0,149.0,1.8,16.9,150.0,133.19,104.11
2018,7,12,8,45,10.5,181.5,1.85,17.2,188.5,167.45,131.32
2018,7,12,9,0,19.0,214.0,1.9,17.5,227.0,202.75,158.99
2018,7,12,9,15,82.0,244.0,1.95,17.75,307.0,284.73,223.94
2018,7,12,9,30,145.0,274.0,2.0,18.0,387.0,363.3,284.8
2018,7,12,9,45,106.0,295.0,2.0,18.25,379.5,360.36,280.6
2018,7,12,10,0,67.0,316.0,2.0,18.5,372.0,345.95,267.99
2018,7,12,10,15,64.0,337.0,2.05,18.6,392.0,366.41,282.97
2018,7,12,10,30,61.0,358.0,2.1,18.7,412.0,386.58,297.48
2018,7,12,10,45,65.5,389.0,2.1,18.85,448.0,422.74,323.77
2018,7,12,11,0,70.0,420.0,2.1,19.0,484.0,459.08,349.8
2018,7,12,11,15,91.5,436.5,2.15,19.0,522.0,497.18,377.9
2018,7,12,11,30,113.0,453.0,2.2,19.0,560.0,546.76,413.92
2018,7,12,11,45,147.0,466.5,2.25,19.0,607.0,594.37,448.6
2018,7,12,12,0,181.0,480.0,2.3,19.0,654.0,641.69,482.75
2018,7,12,12,15,180.5,479.5,2.35,19.0,653.0,641.39,482.39
2018,7,12,12,30,180.0,479.0,2.4,19.0,652.0,640.0,481.65
2018,7,12,12,45,192.5,475.0,2.5,19.0,658.5,646.56,487.23
2018,7,12,13,0,205.0,471.0,2.6,19.0,665.0,651.84,491.88
2018,7,12,13,15,215.0,461.0,2.65,18.95,662.0,647.6,489.74
2018,7,12,13,30,225.0,451.0,2.7,18.9,659.0,642.03,486.73
2018,7,12,13,45,243.0,436.0,2.7,18.85,656.0,646.9,491.12
2018,7,12,14,0,261.0,421.0,2.7,18.8,653.0,640.03,487.22
2018,7,12,14,15,265.5,406.0,2.7,18.65,635.5,619.8,473.65
2018,7,12,14,30,270.0,391.0,2.7,18.5,618.0,598.28,459.12
2018,7,12,14,45,376.5,321.5,2.65,18.3,624.0,603.01,466.27
2018,7,12,15,0,483.0,252.0,2.6,18.1,630.0,606.98,472.08
2018,7,12,15,15,586.0,204.5,2.6,18.1,640.0,614.42,479.27
2018,7,12,15,30,689.0,157.0,2.6,18.1,650.0,608.09,475.68
2018,7,12,15,45,716.5,136.0,2.45,17.55,620.5,569.9,447.16
2018,7,12,16,0,744.0,115.0,2.3,17.0,591.0,527.99,414.95
2018,7,12,16,15,725.0,110.5,2.25,16.8,545.5,473.99,371.85
2018,7,12,16,30,706.0,106.0,2.2,16.6,500.0,418.99,326.79
2018,7,12,16,45,681.5,101.5,2.15,16.4,452.5,363.68,280.24
2018,7,12,17,0,657.0,97.0,2.1,16.2,405.0,310.01,233.84
2018,7,12,17,15,625.5,91.0,2.1,16.05,357.0,254.97,185.83
2018,7,12,17,30,594.0,85.0,2.1,15.9,309.0,202.94,140.38
2018,7,12,17,45,551.5,78.0,2.1,15.7,262.0,151.62,97.58
2018,7,12,18,0,509.0,71.0,2.1,15.5,215.0,105.17,62.74
2018,7,12,18,15,448.5,62.5,2.05,15.35,171.0,61.93,38.29
2018,7,12,18,30,388.0,54.0,2.0,15.2,127.0,42.27,31.68
2018,7,12,18,45,303.0,43.5,2.0,15.1,90.0,33.58,23.51
2018,7,12,19,0,218.0,33.0,2.0,15.0,53.0,25.82,15.15
2018,7,12,19,15,126.0,20.0,1.95,14.95,30.0,15.83,0.0
2018,7,12,19,30,34.0,7.0,1.9,14.9,7.0,6.37,0.0
2018,7,12,19,45,17.0,3.5,1.9,14.85,3.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,13,4,45,3.0,0.5,1.4,13.5,0.5,0.0,0.0
2018,7,13,5,0,6.0,1.0,1.4,13.6,1.0,0.91,0.0
2018,7,13,5,15,3.0,6.0,1.4,13.9,6.0,5.46,0.0
2018,7,13,5,30,0.0,11.0,1.4,14.2,11.0,9.66,1.62
2018,7,13,5,45,0.0,19.0,1.4,14.5,19.0,16.71,8.82
2018,7,13,6,0,0.0,27.0,1.4,14.8,27.0,23.77,15.38
2018,7,13,6,15,0.0,42.5,1.4,15.1,42.5,37.49,26.36
2018,7,13,6,30,0.0,58.0,1.4,15.4,58.0,51.17,38.09
2018,7,13,6,45,12.0,75.5,1.45,15.75,80.0,67.92,51.68
2018,7,13,7,0,24.0,93.0,1.5,16.1,102.0,86.23,66.42
2018,7,13,7,15,13.0,98.0,1.55,16.35,103.0,89.58,69.5
2018,7,13,7,30,2.0,103.0,1.6,16.6,104.0,91.46,71.14
2018,7,13,7,45,2.0,93.0,1.65,16.9,94.0,83.04,63.86
2018,7,13,8,0,2.0,83.0,1.7,17.2,84.0,74.36,56.43
2018,7,13,8,15,15.5,144.0,1.75,17.45,153.5,135.02,105.82
2018,7,13,8,30,29.0,205.0,1.8,17.7,223.0,200.13,157.61
2018,7,13,8,45,59.5,245.0,1.85,17.95,286.0,256.72,201.89
2018,7,13,9,0,90.0,285.0,1.9,18.2,349.0,316.69,248.09
2018,7,13,9,15,149.0,321.5,1.9,18.4,434.0,402.33,313.33
2018,7,13,9,30,208.0,358.0,1.9,18.6,519.0,487.43,376.48
2018,7,13,9,45,241.0,359.0,1.95,18.8,553.5,531.35,408.32
2018,7,13,10,0,274.0,360.0,2.0,19.0,588.0,569.91,436.29
2018,7,13,10,15,205.5,385.5,2.0,19.2,560.0,539.74,411.9
2018,7,13,10,30,137.0,411.0,2.0,19.4,532.0,512.67,389.84
2018,7,13,10,45,197.0,426.5,2.05,19.6,605.0,586.09,443.81
2018,7,13,11,0,257.0,442.0,2.1,19.8,678.0,671.45,504.28
2018,7,13,11,15,343.0,400.5,2.1,19.9,721.0,717.58,538.02
2018,7,13,11,30,429.0,359.0,2.1,20.0,764.0,774.86,579.08
2018,7,13,11,45,515.0,319.5,2.15,20.1,810.0,824.6,614.91
2018,7,13,12,0,601.0,280.0,2.2,20.2,856.0,874.01,650.17
2018,7,13,12,15,644.5,250.0,2.2,20.25,868.0,889.11,661.07
2018,7,13,12,30,688.0,220.0,2.2,20.3,880.0,900.6,669.04
2018,7,13,12,45,637.5,230.5,2.25,20.3,838.5,858.46,641.13
2018,7,13,13,0,587.0,241.0,2.3,20.3,797.0,814.16,611.02
2018,7,13,13,15,558.5,249.5,2.3,20.3,772.0,786.93,592.27
2018,7,13,13,30,530.0,258.0,2.3,20.3,747.0,758.01,572.1
2018,7,13,13,45,692.0,187.5,2.35,20.3,811.0,822.14,620.14
2018,7,13,14,0,854.0,117.0,2.4,20.3,875.0,864.59,649.56
2018,7,13,14,15,848.5,115.5,2.45,20.3,848.5,834.11,629.52
2018,7,13,14,30,843.0,114.0,2.5,20.3,822.0,800.92,608.1
2018,7,13,14,45,835.5,111.0,2.5,20.25,789.0,762.19,582.42
2018,7,13,15,0,828.0,108.0,2.5,20.2,756.0,721.24,554.94
2018,7,13,15,15,816.5,106.5,2.5,20.2,718.5,676.94,523.66
2018,7,13,15,30,805.0,105.0,2.5,20.2,681.0,633.39,491.42
2018,7,13,15,45,791.5,102.0,2.6,19.95,638.5,583.09,454.29
2018,7,13,16,0,778.0,99.0,2.7,19.7,596.0,532.06,415.36
2018,7,13,16,15,760.5,95.5,2.8,19.5,551.0,478.07,372.75
2018,7,13,16,30,743.0,92.0,2.9,19.3,506.0,424.31,328.85
2018,7,13,16,45,719.5,88.5,2.95,19.1,458.5,368.69,282.06
2018,7,13,17,0,696.0,85.0,3.0,18.9,411.0,314.52,235.2
2018,7,13,17,15,664.5,80.5,3.05,18.5,362.5,256.63,184.95
2018,7,13,17,30,633.0,76.0,3.1,18.1,314.0,203.71,138.73
2018,7,13,17,45,590.0,70.5,3.15,17.75,266.5,151.33,95.06
2018,7,13,18,0,547.0,65.0,3.2,17.4,219.0,103.8,59.61
2018,7,13,18,15,485.0,57.5,3.2,17.05,174.0,59.02,34.77
2018,7,13,18,30,423.0,50.0,3.2,16.7,129.0,38.91,28.52
2018,7,13,18,45,333.5,40.5,3.15,16.35,91.5,32.31,22.25
2018,7,13,19,0,244.0,31.0,3.1,16.0,54.0,25.49,14.68
2018,7,13,19,15,142.5,19.0,3.05,15.8,30.5,15.05,0.0
2018,7,13,19,30,41.0,7.0,3.0,15.6,7.0,6.37,0.0
2018,7,13,19,45,20.5,3.5,3.0,15.4,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,14,4,45,10.0,1.5,2.7,13.4,1.5,0.0,0.0
2018,7,14,5,0,20.0,3.0,2.7,13.5,3.0,0.0,0.0
2018,7,14,5,15,69.5,11.0,2.75,13.7,16.0,10.01,0.0
2018,7,14,5,30,119.0,19.0,2.8,13.9,29.0,14.77,5.24
2018,7,14,5,45,167.0,29.0,2.85,14.15,52.5,22.23,13.55
2018,7,14,6,0,215.0,39.0,2.9,14.4,76.0,29.44,20.37
2018,7,14,6,15,144.5,45.0,2.9,14.7,73.5,38.27,25.59
2018,7,14,6,30,74.0,51.0,2.9,15.0,71.0,49.89,34.22
2018,7,14,6,45,37.0,68.5,2.9,15.3,78.5,65.33,48.46
2018,7,14,7,0,0.0,86.0,2.9,15.6,86.0,75.56,58.61
2018,7,14,7,15,0.5,112.0,2.85,15.9,112.0,98.27,77.37
2018,7,14,7,30,1.0,138.0,2.8,16.2,138.0,121.28,96.08
2018,7,14,7,45,4.0,155.0,2.8,16.5,157.0,137.77,109.12
2018,7,14,8,0,7.0,172.0,2.8,16.8,176.0,154.68,122.4
2018,7,14,8,15,14.5,199.0,2.8,17.05,208.0,182.99,144.8
2018,7,14,8,30,22.0,226.0,2.8,17.3,240.0,212.3,167.74
2018,7,14,8,45,31.0,253.0,2.8,17.6,274.0,247.24,194.86
2018,7,14,9,0,40.0,280.0,2.8,17.9,308.0,280.31,220.18
2018,7,14,9,15,63.0,313.5,2.85,18.1,361.0,329.97,258.42
2018,7,14,9,30,86.0,347.0,2.9,18.3,414.0,381.85,297.79
2018,7,14,9,45,171.0,368.0,2.95,18.5,508.0,479.06,372.1
2018,7,14,10,0,256.0,389.0,3.0,18.7,602.0,583.29,449.56
2018,7,14,10,15,425.0,328.0,3.1,18.8,696.5,685.69,527.22
2018,7,14,10,30,594.0,267.0,3.2,18.9,791.0,790.7,605.17
2018,7,14,10,45,698.0,216.5,3.25,19.0,847.0,852.51,650.05
2018,7,14,11,0,802.0,166.0,3.3,19.1,903.0,909.34,688.27
2018,7,14,11,15,802.5,164.5,3.4,19.1,912.0,923.54,697.68
2018,7,14,11,30,803.0,163.0,3.5,19.1,921.0,934.5,705.31
2018,7,14,11,45,753.0,191.5,3.55,19.1,907.0,922.92,697.34
2018,7,14,12,0,703.0,220.0,3.6,19.1,893.0,915.14,692.23
2018,7,14,12,15,558.0,295.5,3.65,19.05,830.0,849.47,644.22
2018,7,14,12,30,413.0,371.0,3.7,19.0,767.0,781.13,592.82
2018,7,14,12,45,635.0,252.5,3.7,18.95,856.0,878.25,668.1
2018,7,14,13,0,857.0,134.0,3.7,18.9,945.0,949.86,717.89
2018,7,14,13,15,877.5,120.5,3.7,18.9,940.0,944.81,714.24
2018,7,14,13,30,898.0,107.0,3.7,18.9,935.0,935.45,708.35
2018,7,14,13,45,881.5,111.5,3.75,18.9,909.0,906.1,689.08
2018,7,14,14,0,865.0,116.0,3.8,18.9,883.0,874.14,668.04
2018,7,14,14,15,872.0,109.0,3.8,18.8,861.5,848.55,651.37
2018,7,14,14,30,879.0,102.0,3.8,18.7,840.0,819.37,632.05
2018,7,14,14,45,871.5,100.5,3.8,18.6,807.0,780.8,605.94
2018,7,14,15,0,864.0,99.0,3.8,18.5,774.0,739.89,577.95
2018,7,14,15,15,853.0,97.5,3.8,18.5,735.5,694.44,545.57
2018,7,14,15,30,842.0,96.0,3.8,18.5,697.0,647.39,510.03
2018,7,14,15,45,829.5,93.0,3.85,18.15,654.5,596.63,471.6
2018,7,14,16,0,817.0,90.0,3.9,17.8,612.0,544.93,431.23
2018,7,14,16,15,800.5,87.0,3.9,17.6,566.0,490.54,387.15
2018,7,14,16,30,784.0,84.0,3.9,17.4,520.0,435.57,341.25
2018,7,14,16,45,761.5,80.5,3.9,17.2,471.5,378.08,292.03
2018,7,14,17,0,739.0,77.0,3.9,17.0,423.0,321.87,242.58
2018,7,14,17,15,709.0,73.5,3.9,16.8,374.0,265.13,192.12
2018,7,14,17,30,679.0,70.0,3.9,16.6,325.0,211.11,144.05
2018,7,14,17,45,637.0,65.0,3.85,16.35,276.0,154.13,95.92
2018,7,14,18,0,595.0,60.0,3.8,16.1,227.0,104.27,58.35
2018,7,14,18,15,533.0,53.5,3.8,15.85,180.5,57.39,32.53
2018,7,14,18,30,471.0,47.0,3.8,15.6,134.0,36.52,26.54
2018,7,14,18,45,368.0,38.5,3.75,15.35,94.0,30.65,20.89
2018,7,14,19,0,265.0,30.0,3.7,15.1,54.0,24.63,13.94
2018,7,14,19,15,156.0,18.5,3.7,14.9,30.5,14.67,0.0
2018,7,14,19,30,47.0,7.0,3.7,14.7,7.0,6.37,0.0
2018,7,14,19,45,23.5,3.5,3.75,14.5,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,15,4,45,8.0,1.0,2.7,12.65,1.0,0.0,0.0
2018,7,15,5,0,16.0,2.0,2.7,12.7,2.0,0.0,0.0
2018,7,15,5,15,59.0,7.5,2.8,13.0,11.5,6.82,0.0
2018,7,15,5,30,102.0,13.0,2.9,13.3,21.0,10.08,1.62
2018,7,15,5,45,51.0,12.0,3.0,13.55,16.0,9.06,2.18
2018,7,15,6,0,0.0,11.0,3.1,13.8,11.0,9.65,2.9
2018,7,15,6,15,0.0,14.0,3.1,14.05,14.0,12.3,4.89
2018,7,15,6,30,0.0,17.0,3.1,14.3,17.0,14.94,7.21
2018,7,15,6,45,0.0,24.5,3.1,14.55,24.5,21.56,12.9
2018,7,15,7,0,0.0,32.0,3.1,14.8,32.0,28.19,18.53
2018,7,15,7,15,0.0,53.0,3.1,15.0,53.0,46.79,34.28
2018,7,15,7,30,0.0,74.0,3.1,15.2,74.0,65.45,49.87
2018,7,15,7,45,0.0,82.0,3.1,15.45,82.0,72.59,55.6
2018,7,15,8,0,0.0,90.0,3.1,15.7,90.0,79.72,61.28
2018,7,15,8,15,0.0,101.0,3.1,15.9,101.0,89.49,69.11
2018,7,15,8,30,0.0,112.0,3.1,16.1,112.0,99.31,76.91
2018,7,15,8,45,0.0,121.0,3.1,16.3,121.0,107.4,83.23
2018,7,15,9,0,0.0,130.0,3.1,16.5,130.0,115.52,89.54
2018,7,15,9,15,2.0,148.5,3.1,16.7,150.0,133.55,103.89
2018,7,15,9,30,4.0,167.0,3.1,16.9,170.0,151.84,118.33
2018,7,15,9,45,7.0,193.5,3.1,17.05,199.0,178.37,139.27
2018,7,15,10,0,10.0,220.0,3.1,17.2,228.0,205.27,160.29
2018,7,15,10,15,12.0,242.5,3.15,17.3,252.5,228.01,177.89
2018,7,15,10,30,14.0,265.0,3.2,17.4,277.0,250.94,195.53
2018,7,15,10,45,19.0,301.0,3.25,17.5,318.0,289.18,224.97
2018,7,15,11,0,24.0,337.0,3.3,17.6,359.0,337.7,261.92
2018,7,15,11,15,67.5,361.0,3.4,17.6,424.5,402.38,312.33
2018,7,15,11,30,111.0,385.0,3.5,17.6,490.0,479.77,371.38
2018,7,15,11,45,164.5,397.5,3.55,17.65,554.5,545.01,420.85
2018,7,15,12,0,218.0,410.0,3.6,17.7,619.0,621.2,477.45
2018,7,15,12,15,367.0,355.5,3.65,17.75,707.0,723.43,555.31
2018,7,15,12,30,516.0,301.0,3.7,17.8,795.0,813.55,622.93
2018,7,15,12,45,692.5,222.0,3.75,17.85,880.0,904.56,690.06
2018,7,15,13,0,869.0,143.0,3.8,17.9,965.0,970.63,735.29
2018,7,15,13,15,897.0,128.0,3.8,17.95,965.5,971.18,735.37
2018,7,15,13,30,925.0,113.0,3.8,18.0,966.0,967.06,732.9
2018,7,15,13,45,931.0,107.0,3.85,18.05,948.5,947.09,720.01
2018,7,15,14,0,937.0,101.0,3.9,18.1,931.0,923.28,704.58
2018,7,15,14,15,931.5,99.0,3.9,18.1,902.0,889.9,682.33
2018,7,15,14,30,926.0,97.0,3.9,18.1,873.0,853.52,657.92
2018,7,15,14,45,918.0,96.0,3.9,18.1,839.0,813.37,630.66
2018,7,15,15,0,910.0,95.0,3.9,18.1,805.0,770.77,601.41
2018,7,15,15,15,900.0,92.5,3.9,18.1,765.0,723.09,567.98
2018,7,15,15,30,890.0,90.0,3.9,18.1,725.0,673.6,530.76
2018,7,15,15,45,877.0,88.0,3.9,17.95,681.0,621.22,490.67
2018,7,15,16,0,864.0,86.0,3.9,17.8,637.0,567.82,448.62
2018,7,15,16,15,847.5,83.0,3.9,17.65,589.0,510.95,402.62
2018,7,15,16,30,831.0,80.0,3.9,17.5,541.0,453.98,355.08
2018,7,15,16,45,808.5,77.0,3.9,17.3,491.0,393.72,303.6
2018,7,15,17,0,786.0,74.0,3.9,17.1,441.0,335.26,252.18
2018,7,15,17,15,756.0,70.0,3.9,16.85,389.5,275.27,198.89
2018,7,15,17,30,726.0,66.0,3.9,16.6,338.0,217.95,147.86
2018,7,15,17,45,683.0,62.0,3.85,16.4,287.5,161.56,100.06
2018,7,15,18,0,640.0,58.0,3.8,16.2,237.0,107.05,58.78
2018,7,15,18,15,576.5,52.0,3.75,15.85,188.5,57.74,31.87
2018,7,15,18,30,513.0,46.0,3.7,15.5,140.0,35.85,25.95
2018,7,15,18,45,414.5,38.0,3.6,15.15,99.0,30.37,20.64
2018,7,15,19,0,316.0,30.0,3.5,14.8,58.0,24.78,13.93
2018,7,15,19,15,180.5,18.0,3.45,14.6,32.0,15.06,0.0
2018,7,15,19,30,45.0,6.0,3.4,14.4,6.0,5.46,0.0
2018,7,15,19,45,22.5,3.0,3.4,14.15,3.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,7,16,4,45,7.5,1.0,2.7,12.4,1.0,0.0,0.0
2018,7,16,5,0,15.0,2.0,2.7,12.5,2.0,0.0,0.0
2018,7,16,5,15,25.5,5.0,2.8,12.8,6.5,4.55,0.0
2018,7,16,5,30,36.0,8.0,2.9,13.1,11.0,6.14,0.0
2018,7,16,5,45,18.0,10.5,2.95,13.4,12.0,9.5,2.55
2018,7,16,6,0,0.0,13.0,3.0,13.7,13.0,11.41,4.46
2018,7,16,6,15,0.0,16.5,3.0,14.05,16.5,14.5,6.78
2018,7,16,6,30,0.0,20.0,3.0,14.4,20.0,17.59,9.48
2018,7,16,6,45,0.0,28.0,2.95,14.7,28.0,24.65,15.54
2018,7,16,7,0,0.0,36.0,2.9,15.0,36.0,31.73,21.54
2018,7,16,7,15,0.0,58.0,2.85,15.3,58.0,51.23,38.0
2018,7,16,7,30,0.0,80.0,2.8,15.6,80.0,70.79,54.28
2018,7,16,7,45,0.0,85.0,2.8,15.95,85.0,75.26,57.72
2018,7,16,8,0,0.0,90.0,2.8,16.3,90.0,79.72,61.13
2018,7,16,8,15,0.5,110.5,2.75,16.6,111.0,98.14,76.04
2018,7,16,8,30,1.0,131.0,2.7,16.9,132.0,116.71,90.88
2018,7,16,8,45,3.5,161.5,2.7,17.15,164.0,145.55,113.9
2018,7,16,9,0,6.0,192.0,2.7,17.4,196.0,174.83,136.97
2018,7,16,9,15,20.0,244.5,2.7,17.7,259.5,232.28,182.21
2018,7,16,9,30,34.0,297.0,2.7,18.0,323.0,297.7,232.69
2018,7,16,9,45,99.0,340.0,2.7,18.3,421.0,390.25,304.17
2018,7,16,10,0,164.0,383.0,2.7,18.6,519.0,496.4,383.71
2018,7,16,10,15,250.5,363.5,2.75,18.8,579.5,566.07,436.09
2018,7,16,10,30,337.0,344.0,2.8,19.0,640.0,631.54,484.95
2018,7,16,10,45,323.0,357.5,2.8,19.2,647.0,642.61,491.32
2018,7,16,11,0,309.0,371.0,2.8,19.4,654.0,651.71,496.59
2018,7,16,11,15,352.5,376.0,2.8,19.5,704.0,704.22,534.24
2018,7,16,11,30,396.0,381.0,2.8,19.6,754.0,766.42,577.6
2018,7,16,11,45,426.0,374.5,2.85,19.75,779.0,794.35,597.02
2018,7,16,12,0,456.0,368.0,2.9,19.9,804.0,820.63,615.48
2018,7,16,12,15,530.0,327.0,2.95,19.9,834.0,854.16,640.84
2018,7,16,12,30,604.0,286.0,3.0,19.9,864.0,885.78,664.72
2018,7,16,12,45,727.5,220.5,3.05,19.9,911.5,937.6,702.22
2018,7,16,13,0,851.0,155.0,3.1,19.9,959.0,965.61,721.23
2018,7,16,13,15,550.0,286.0,3.15,19.85,802.5,815.83,616.42
2018,7,16,13,30,249.0,417.0,3.2,19.8,646.0,643.42,488.01
2018,7,16,13,45,223.0,391.0,3.25,19.7,592.5,587.91,449.43
2018,7,16,14,0,197.0,365.0,3.3,19.6,539.0,523.43,403.03
2018,7,16,14,15,544.5,237.0,3.35,19.5,697.5,708.39,547.45
2018,7,16,14,30,892.0,109.0,3.4,19.4,856.0,838.61,643.03
2018,7,16,14,45,899.5,103.5,3.45,19.25,830.5,807.29,621.6
2018,7,16,15,0,907.0,98.0,3.5,19.1,805.0,772.41,598.67
2018,7,16,15,15,896.5,96.0,3.5,19.1,765.0,724.95,565.6
2018,7,16,15,30,886.0,94.0,3.5,19.1,725.0,675.73,528.93
2018,7,16,15,45,872.5,91.5,3.5,18.8,680.5,622.69,489.02
2018,7,16,16,0,859.0,89.0,3.5,18.5,636.0,568.68,447.16
2018,7,16,16,15,842.5,85.5,3.45,18.35,588.0,511.52,401.19
2018,7,16,16,30,826.0,82.0,3.4,18.2,540.0,453.74,353.31
2018,7,16,16,45,803.5,79.0,3.4,18.0,490.0,394.28,302.83
2018,7,16,17,0,781.0,76.0,3.4,17.8,440.0,336.02,251.92
2018,7,16,17,15,751.0,72.0,3.35,17.55,388.5,276.23,199.08
2018,7,16,17,30,721.0,68.0,3.3,17.3,337.0,219.12,148.5
2018,7,16,17,45,678.5,63.5,3.25,17.05,286.5,162.58,100.78
2018,7,16,18,0,636.0,59.0,3.2,16.8,236.0,107.81,59.38
2018,7,16,18,15,573.0,52.5,3.05,16.4,187.5,58.26,32.22
2018,7,16,18,30,510.0,46.0,2.9,16.0,139.0,35.89,25.93
2018,7,16,18,45,411.0,37.5,2.8,15.65,98.0,29.97,20.24
2018,7,16,19,0,312.0,29.0,2.7,15.3,57.0,23.89,13.03
2018,7,16,19,15,178.0,17.5,2.7,15.05,31.5,15.92,0.0
2018,7,16,19,30,44.0,6.0,2.7,14.8,6.0,5.46,0.0
2018,7,16,19,45,22.0,3.0,2.7,14.6,3.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,17,5,15,0.0,3.0,2.45,12.75,3.0,2.73,0.0
2018,7,17,5,30,0.0,6.0,2.5,13.1,6.0,5.26,0.0
2018,7,17,5,45,0.0,10.0,2.55,13.5,10.0,8.78,1.91
2018,7,17,6,0,0.0,14.0,2.6,13.9,14.0,12.29,5.23
2018,7,17,6,15,10.5,17.5,2.6,14.2,20.5,15.85,7.83
2018,7,17,6,30,21.0,21.0,2.6,14.5,27.0,20.37,11.07
2018,7,17,6,45,10.5,35.5,2.6,14.85,38.5,33.37,22.53
2018,7,17,7,0,0.0,50.0,2.6,15.2,50.0,44.12,32.09
2018,7,17,7,15,0.0,69.0,2.6,15.55,69.0,61.0,46.22
2018,7,17,7,30,0.0,88.0,2.6,15.9,88.0,77.79,60.07
2018,7,17,7,45,0.0,94.0,2.55,16.2,94.0,83.16,64.24
2018,7,17,8,0,0.0,100.0,2.5,16.5,100.0,88.53,68.38
2018,7,17,8,15,0.0,110.5,2.5,16.85,110.5,97.89,75.75
2018,7,17,8,30,0.0,121.0,2.5,17.2,121.0,107.3,83.08
2018,7,17,8,45,0.0,131.0,2.5,17.5,131.0,116.31,90.05
2018,7,17,9,0,0.0,141.0,2.5,17.8,141.0,125.35,96.99
2018,7,17,9,15,2.0,153.5,2.5,18.05,155.0,138.05,106.89
2018,7,17,9,30,4.0,166.0,2.5,18.3,169.0,150.97,116.91
2018,7,17,9,45,7.0,190.5,2.5,18.55,196.0,175.7,136.24
2018,7,17,10,0,10.0,215.0,2.5,18.8,223.0,200.79,155.64
2018,7,17,10,15,11.5,232.0,2.5,18.95,241.5,218.08,168.8
2018,7,17,10,30,13.0,249.0,2.5,19.1,260.0,235.5,182.01
2018,7,17,10,45,14.5,267.5,2.5,19.3,280.5,254.41,196.24
2018,7,17,11,0,16.0,286.0,2.5,19.5,301.0,273.4,210.44
2018,7,17,11,15,18.0,304.0,2.5,19.6,321.0,292.46,224.72
2018,7,17,11,30,20.0,322.0,2.5,19.7,341.0,311.55,238.95
2018,7,17,11,45,95.0,337.5,2.55,19.8,428.0,420.57,323.14
2018,7,17,12,0,170.0,353.0,2.6,19.9,515.0,509.12,389.95
2018,7,17,12,15,232.0,370.5,2.6,19.9,592.0,597.73,454.83
2018,7,17,12,30,294.0,388.0,2.6,19.9,669.0,674.43,510.01
2018,7,17,12,45,319.0,381.5,2.65,19.9,684.5,689.97,521.41
2018,7,17,13,0,344.0,375.0,2.7,19.9,700.0,703.56,531.89
2018,7,17,13,15,412.0,348.0,2.75,19.85,731.5,745.95,563.75
2018,7,17,13,30,480.0,321.0,2.8,19.8,763.0,773.97,585.4
2018,7,17,13,45,512.0,297.5,2.85,19.75,759.0,768.22,582.89
2018,7,17,14,0,544.0,274.0,2.9,19.7,755.0,758.86,578.07
2018,7,17,14,15,723.0,192.5,2.95,19.55,810.5,817.28,623.99
2018,7,17,14,30,902.0,111.0,3.0,19.4,866.0,849.64,647.6
2018,7,17,14,45,893.0,109.5,3.05,19.25,831.5,809.0,620.6
2018,7,17,15,0,884.0,108.0,3.1,19.1,797.0,766.04,592.2
2018,7,17,15,15,873.0,106.5,3.1,19.1,757.5,719.61,559.71
2018,7,17,15,30,862.0,105.0,3.1,19.1,718.0,671.5,524.05
2018,7,17,15,45,848.0,102.0,3.15,18.8,673.5,618.71,484.77
2018,7,17,16,0,834.0,99.0,3.2,18.5,629.0,566.05,444.27
2018,7,17,16,15,816.5,95.5,3.25,18.25,581.5,508.93,398.97
2018,7,17,16,30,799.0,92.0,3.3,18.0,534.0,451.92,352.2
2018,7,17,16,45,775.5,88.5,3.3,17.7,484.0,392.93,302.4
2018,7,17,17,0,752.0,85.0,3.3,17.4,434.0,335.3,252.31
2018,7,17,17,15,718.5,81.0,3.3,17.1,383.0,273.83,198.49
2018,7,17,17,30,685.0,77.0,3.3,16.8,332.0,217.43,148.83
2018,7,17,17,45,639.0,71.5,3.3,16.45,281.0,161.16,101.58
2018,7,17,18,0,593.0,66.0,3.3,16.1,230.0,110.08,63.18
2018,7,17,18,15,525.0,59.0,3.2,15.8,182.5,62.46,36.74
2018,7,17,18,30,457.0,52.0,3.1,15.5,135.0,41.05,30.49
2018,7,17,18,45,354.0,42.0,3.0,15.15,94.5,34.02,23.74
2018,7,17,19,0,251.0,32.0,2.9,14.8,54.0,25.17,13.85
2018,7,17,19,15,139.5,18.5,2.9,14.65,29.5,16.83,0.0
2018,7,17,19,30,28.0,5.0,2.9,14.5,5.0,4.55,0.0
2018,7,17,19,45,14.0,2.5,2.85,14.35,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,18,4,45,7.0,1.0,2.2,12.85,1.0,0.0,0.0
2018,7,18,5,0,14.0,2.0,2.2,13.0,2.0,0.0,0.0
2018,7,18,5,15,120.0,15.0,2.25,13.4,23.0,13.64,0.0
2018,7,18,5,30,226.0,28.0,2.3,13.8,44.0,22.12,8.63
2018,7,18,5,45,332.0,37.5,2.35,14.2,82.0,30.5,20.47
2018,7,18,6,0,438.0,47.0,2.4,14.6,120.0,37.22,27.11
2018,7,18,6,15,381.0,45.0,2.35,14.95,124.0,38.31,23.8
2018,7,18,6,30,324.0,43.0,2.3,15.3,128.0,58.68,32.28
2018,7,18,6,45,317.5,52.0,2.2,15.6,150.0,87.86,54.87
2018,7,18,7,0,311.0,61.0,2.1,15.9,172.0,116.21,79.8
2018,7,18,7,15,338.5,76.5,2.0,16.2,214.5,156.91,114.72
2018,7,18,7,30,366.0,92.0,1.9,16.5,257.0,201.67,153.15
2018,7,18,7,45,269.0,110.0,1.85,16.85,239.0,204.89,159.65
2018,7,18,8,0,172.0,128.0,1.8,17.2,221.0,193.31,152.38
2018,7,18,8,15,117.0,147.0,1.75,17.45,213.0,192.23,152.03
2018,7,18,8,30,62.0,166.0,1.7,17.7,205.0,183.17,144.39
2018,7,18,8,45,36.0,187.0,1.7,17.95,210.0,190.61,149.67
2018,7,18,9,0,10.0,208.0,1.7,18.2,215.0,191.8,149.65
2018,7,18,9,15,12.5,228.0,1.75,18.4,237.5,212.32,165.4
2018,7,18,9,30,15.0,248.0,1.8,18.6,260.0,233.14,181.2
2018,7,18,9,45,18.0,271.5,1.8,18.8,286.0,257.81,199.8
2018,7,18,10,0,21.0,295.0,1.8,19.0,312.0,282.78,218.43
2018,7,18,10,15,88.0,302.5,1.85,19.15,379.0,363.85,281.49
2018,7,18,10,30,155.0,310.0,1.9,19.3,446.0,432.97,334.26
2018,7,18,10,45,185.5,339.5,1.9,19.4,506.5,493.87,378.71
2018,7,18,11,0,216.0,369.0,1.9,19.5,567.0,565.75,430.1
2018,7,18,11,15,273.5,365.0,1.95,19.55,619.5,620.89,470.29
2018,7,18,11,30,331.0,361.0,2.0,19.6,672.0,676.59,510.46
2018,7,18,11,45,395.5,340.5,2.05,19.7,715.5,734.12,551.54
2018,7,18,12,0,460.0,320.0,2.1,19.8,759.0,779.8,584.2
2018,7,18,12,15,394.5,357.0,2.2,19.8,733.5,753.64,564.39
2018,7,18,12,30,329.0,394.0,2.3,19.8,708.0,714.82,536.45
2018,7,18,12,45,298.0,420.5,2.35,19.8,703.5,708.79,531.65
2018,7,18,13,0,267.0,447.0,2.4,19.8,699.0,701.48,525.75
2018,7,18,13,15,303.5,428.0,2.45,19.75,710.5,712.37,535.17
2018,7,18,13,30,340.0,409.0,2.5,19.7,722.0,720.73,542.68
2018,7,18,13,45,396.0,374.5,2.6,19.65,730.5,737.63,556.99
2018,7,18,14,0,452.0,340.0,2.7,19.6,739.0,742.17,562.71
2018,7,18,14,15,525.5,296.0,2.7,19.5,746.0,747.54,569.09
2018,7,18,14,30,599.0,252.0,2.7,19.4,753.0,748.77,572.32
2018,7,18,14,45,510.5,274.5,2.7,19.3,689.0,675.06,518.64
2018,7,18,15,0,422.0,297.0,2.7,19.2,625.0,607.9,469.21
2018,7,18,15,15,446.0,267.0,2.7,19.2,598.0,576.31,447.35
2018,7,18,15,30,470.0,237.0,2.7,19.2,571.0,541.37,422.21
2018,7,18,15,45,641.0,171.0,2.85,18.85,595.5,562.01,440.24
2018,7,18,16,0,812.0,105.0,3.0,18.5,620.0,560.41,439.77
2018,7,18,16,15,794.0,101.0,3.15,18.15,572.5,503.59,394.94
2018,7,18,16,30,776.0,97.0,3.3,17.8,525.0,446.98,348.9
2018,7,18,16,45,750.5,93.0,3.4,17.5,475.0,387.92,299.25
2018,7,18,17,0,725.0,89.0,3.5,17.2,425.0,328.49,247.93
2018,7,18,17,15,691.0,84.5,3.55,16.75,374.0,269.85,196.59
2018,7,18,17,30,657.0,80.0,3.6,16.3,323.0,214.43,147.88
2018,7,18,17,45,602.5,74.5,3.65,15.9,271.5,158.42,101.2
2018,7,18,18,0,548.0,69.0,3.7,15.5,220.0,108.7,64.01
2018,7,18,18,15,488.0,60.5,3.6,15.15,174.5,62.74,37.77
2018,7,18,18,30,428.0,52.0,3.5,14.8,129.0,41.03,30.55
2018,7,18,18,45,287.0,41.0,3.35,14.5,85.5,31.72,21.79
2018,7,18,19,0,146.0,30.0,3.2,14.2,42.0,23.44,12.32
2018,7,18,19,15,78.0,17.0,3.05,14.05,23.0,15.46,0.0
2018,7,18,19,30,10.0,4.0,2.9,13.9,4.0,3.64,0.0
2018,7,18,19,45,5.0,2.0,2.75,13.75,2.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,19,5,15,0.0,2.5,2.9,12.9,2.5,2.27,0.0
2018,7,19,5,30,0.0,5.0,3.1,13.2,5.0,4.38,0.0
2018,7,19,5,45,33.0,12.0,3.3,13.5,17.5,10.07,2.98
2018,7,19,6,0,66.0,19.0,3.5,13.8,30.0,15.74,8.26
2018,7,19,6,15,70.0,20.5,3.4,14.05,35.5,17.72,8.95
2018,7,19,6,30,74.0,22.0,3.3,14.3,41.0,23.24,11.53
2018,7,19,6,45,37.0,32.0,3.2,14.55,41.5,33.72,21.66
2018,7,19,7,0,0.0,42.0,3.1,14.8,42.0,37.03,26.09
2018,7,19,7,15,0.0,64.5,2.95,15.05,64.5,57.0,42.94
2018,7,19,7,30,0.0,87.0,2.8,15.3,87.0,76.91,59.5
2018,7,19,7,45,0.0,98.5,2.6,15.55,98.5,87.1,67.71
2018,7,19,8,0,0.0,110.0,2.4,15.8,110.0,97.34,75.87
2018,7,19,8,15,1.5,138.0,2.25,16.15,139.0,122.94,96.53
2018,7,19,8,30,3.0,166.0,2.1,16.5,168.0,148.9,117.13
2018,7,19,8,45,22.0,207.5,2.0,16.85,223.0,197.64,155.9
2018,7,19,9,0,41.0,249.0,1.9,17.2,278.0,253.1,199.2
2018,7,19,9,15,95.0,289.5,1.8,17.55,361.0,330.43,259.14
2018,7,19,9,30,149.0,330.0,1.7,17.9,444.0,420.12,326.61
2018,7,19,9,45,195.0,357.5,1.65,18.25,514.0,489.18,377.0
2018,7,19,10,0,241.0,385.0,1.6,18.6,584.0,569.7,434.33
2018,7,19,10,15,425.5,323.0,1.65,18.9,689.5,684.26,518.82
2018,7,19,10,30,610.0,261.0,1.7,19.2,795.0,802.43,602.97
2018,7,19,10,45,689.5,229.5,1.75,19.5,848.0,861.32,642.88
2018,7,19,11,0,769.0,198.0,1.8,19.8,901.0,913.75,676.71
2018,7,19,11,15,823.0,172.5,1.9,19.95,936.0,954.75,703.34
2018,7,19,11,30,877.0,147.0,2.0,20.1,971.0,982.84,721.58
2018,7,19,11,45,894.5,138.5,2.1,20.25,985.0,1000.96,733.5
2018,7,19,12,0,912.0,130.0,2.2,20.4,999.0,1015.73,743.42
2018,7,19,12,15,913.0,129.0,2.4,20.35,999.5,1018.13,747.13
2018,7,19,12,30,914.0,128.0,2.6,20.3,1000.0,1016.9,748.57
2018,7,19,12,45,914.0,127.0,2.75,20.3,993.5,1011.05,746.37
2018,7,19,13,0,914.0,126.0,2.9,20.3,987.0,1001.56,741.81
2018,7,19,13,15,902.0,130.0,3.1,20.0,969.0,981.94,731.78
2018,7,19,13,30,890.0,134.0,3.3,19.7,951.0,959.12,719.46
2018,7,19,13,45,797.5,176.5,3.45,19.4,896.0,907.01,686.56
2018,7,19,14,0,705.0,219.0,3.6,19.1,841.0,851.57,650.66
2018,7,19,14,15,748.0,190.0,3.65,18.8,831.0,837.93,643.45
2018,7,19,14,30,791.0,161.0,3.7,18.5,821.0,815.75,629.72
2018,7,19,14,45,714.5,186.0,3.75,18.15,764.0,753.86,586.29
2018,7,19,15,0,638.0,211.0,3.8,17.8,707.0,691.23,540.57
2018,7,19,15,15,636.5,200.5,3.8,17.8,673.5,651.24,511.43
2018,7,19,15,30,635.0,190.0,3.8,17.8,640.0,609.48,480.2
2018,7,19,15,45,704.5,155.0,3.65,17.3,625.0,586.14,463.43
2018,7,19,16,0,774.0,120.0,3.5,16.8,610.0,554.4,438.99
2018,7,19,16,15,759.5,115.0,3.4,16.65,565.0,500.21,395.1
2018,7,19,16,30,745.0,110.0,3.3,16.5,520.0,444.64,348.97
2018,7,19,16,45,715.0,106.5,3.25,16.3,469.5,385.45,298.96
2018,7,19,17,0,685.0,103.0,3.2,16.1,419.0,328.44,249.54
2018,7,19,17,15,647.0,97.5,3.15,15.9,368.0,269.88,198.39
2018,7,19,17,30,609.0,92.0,3.1,15.7,317.0,215.11,150.5
2018,7,19,17,45,558.0,85.0,3.0,15.5,267.0,161.05,105.41
2018,7,19,18,0,507.0,78.0,2.9,15.3,217.0,112.97,69.27
2018,7,19,18,15,439.0,68.0,2.85,15.05,170.5,67.94,43.12
2018,7,19,18,30,371.0,58.0,2.8,14.8,124.0,44.29,33.39
2018,7,19,18,45,278.5,45.0,2.7,14.55,85.5,34.84,24.44
2018,7,19,19,0,186.0,32.0,2.6,14.3,47.0,25.12,13.32
2018,7,19,19,15,103.0,18.0,2.55,14.15,25.5,16.37,0.0
2018,7,19,19,30,20.0,4.0,2.5,14.0,4.0,3.64,0.0
2018,7,19,19,45,10.0,2.0,2.45,13.85,2.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,1.65,11.6,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,1.7,11.7,1.0,0.0,0.0
2018,7,20,5,15,24.0,7.5,1.8,12.1,9.0,6.82,0.0
2018,7,20,5,30,45.0,14.0,1.9,12.5,17.0,11.7,1.07
2018,7,20,5,45,65.5,21.5,2.0,12.9,30.0,17.75,9.56
2018,7,20,6,0,86.0,29.0,2.1,13.3,43.0,23.67,15.28
2018,7,20,6,15,92.5,34.0,2.15,13.6,54.0,28.64,18.17
2018,7,20,6,30,99.0,39.0,2.2,13.9,65.0,40.26,25.24
2018,7,20,6,45,49.5,48.5,2.2,14.25,61.5,49.69,34.79
2018,7,20,7,0,0.0,58.0,2.2,14.6,58.0,51.22,38.22
2018,7,20,7,15,0.0,85.5,2.25,14.95,85.5,75.42,58.53
2018,7,20,7,30,0.0,113.0,2.3,15.3,113.0,99.48,78.37
2018,7,20,7,45,0.0,123.5,2.3,15.65,123.5,108.95,85.81
2018,7,20,8,0,0.0,134.0,2.3,16.0,134.0,118.45,93.2
2018,7,20,8,15,3.0,138.5,2.3,16.3,140.5,124.13,97.43
2018,7,20,8,30,6.0,143.0,2.3,16.6,147.0,130.1,101.92
2018,7,20,8,45,18.0,156.5,2.3,16.9,169.0,152.37,119.74
2018,7,20,9,0,30.0,170.0,2.3,17.2,191.0,173.73,136.7
2018,7,20,9,15,25.0,197.0,2.3,17.45,215.0,197.01,154.65
2018,7,20,9,30,20.0,224.0,2.3,17.7,239.0,220.04,172.14
2018,7,20,9,45,17.0,239.0,2.3,17.95,252.5,227.51,177.36
2018,7,20,10,0,14.0,254.0,2.3,18.2,266.0,239.69,186.27
2018,7,20,10,15,17.5,274.0,2.35,18.4,289.0,261.72,203.01
2018,7,20,10,30,21.0,294.0,2.4,18.6,312.0,284.01,219.8
2018,7,20,10,45,20.5,298.0,2.45,18.8,316.0,288.1,222.49
2018,7,20,11,0,20.0,302.0,2.5,19.0,320.0,292.08,225.17
2018,7,20,11,15,87.0,314.0,2.55,19.05,395.5,387.31,299.49
2018,7,20,11,30,154.0,326.0,2.6,19.1,471.0,464.71,358.73
2018,7,20,11,45,220.0,324.5,2.65,19.15,533.0,539.4,414.96
2018,7,20,12,0,286.0,323.0,2.7,19.2,595.0,603.72,462.91
2018,7,20,12,15,392.0,300.5,2.75,19.15,674.0,697.75,532.54
2018,7,20,12,30,498.0,278.0,2.8,19.1,753.0,777.48,590.79
2018,7,20,12,45,505.0,278.5,2.85,19.1,757.0,781.6,593.49
2018,7,20,13,0,512.0,279.0,2.9,19.1,761.0,783.27,595.12
2018,7,20,13,15,553.5,261.0,2.95,19.0,775.0,799.3,608.03
2018,7,20,13,30,595.0,243.0,3.0,18.9,789.0,809.61,616.9
2018,7,20,13,45,530.5,253.5,3.05,18.8,732.0,747.41,572.62
2018,7,20,14,0,466.0,264.0,3.1,18.7,675.0,683.27,526.76
2018,7,20,14,15,644.0,196.0,3.15,18.55,744.0,756.62,584.59
2018,7,20,14,30,822.0,128.0,3.2,18.4,813.0,803.59,619.46
2018,7,20,14,45,811.5,125.5,3.2,18.3,779.0,768.76,595.53
2018,7,20,15,0,801.0,123.0,3.2,18.2,745.0,725.97,566.28
2018,7,20,15,15,789.0,121.0,3.2,18.2,707.0,680.92,533.47
2018,7,20,15,30,777.0,119.0,3.2,18.2,669.0,634.5,498.73
2018,7,20,15,45,759.0,116.0,3.25,17.8,625.5,582.37,459.7
2018,7,20,16,0,741.0,113.0,3.3,17.4,582.0,529.99,419.29
2018,7,20,16,15,695.5,115.5,3.25,17.2,528.5,468.12,369.79
2018,7,20,16,30,650.0,118.0,3.2,17.0,475.0,409.98,322.11
2018,7,20,16,45,640.5,110.0,3.2,16.75,433.5,359.86,279.49
2018,7,20,17,0,631.0,102.0,3.2,16.5,392.0,309.8,235.65
2018,7,20,17,15,593.0,96.5,3.15,16.25,343.5,254.38,187.35
2018,7,20,17,30,555.0,91.0,3.1,16.0,295.0,202.8,142.41
2018,7,20,17,45,496.0,84.5,3.0,15.75,246.0,151.18,99.88
2018,7,20,18,0,437.0,78.0,2.9,15.5,197.0,104.84,65.26
2018,7,20,18,15,374.0,67.0,2.85,15.3,154.0,63.39,40.54
2018,7,20,18,30,311.0,56.0,2.8,15.1,111.0,42.6,31.85
2018,7,20,18,45,229.0,42.5,2.75,14.9,76.0,32.8,22.61
2018,7,20,19,0,147.0,29.0,2.7,14.7,41.0,22.69,11.15
2018,7,20,19,15,80.5,16.0,2.65,14.65,22.0,14.55,0.0
2018,7,20,19,30,14.0,3.0,2.6,14.6,3.0,0.0,0.0
2018,7,20,19,45,7.0,1.5,2.6,14.55,1.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,21,4,45,2.0,0.5,1.75,13.55,0.5,0.0,0.0
2018,7,21,5,0,4.0,1.0,1.8,13.6,1.0,0.0,0.0
2018,7,21,5,15,43.0,11.0,1.8,13.85,13.5,10.01,0.0
2018,7,21,5,30,82.0,21.0,1.8,14.1,26.0,17.2,3.33
2018,7,21,5,45,112.5,29.0,1.85,14.35,43.0,23.65,14.44
2018,7,21,6,0,143.0,37.0,1.9,14.6,60.0,27.89,18.88
2018,7,21,6,15,111.0,39.0,1.95,14.9,60.5,32.7,21.39
2018,7,21,6,30,79.0,41.0,2.0,15.2,61.0,40.38,25.95
2018,7,21,6,45,39.5,56.5,2.0,15.5,66.5,55.47,39.97
2018,7,21,7,0,0.0,72.0,2.0,15.8,72.0,63.57,48.48
2018,7,21,7,15,0.5,101.0,2.0,16.15,101.0,88.87,69.49
2018,7,21,7,30,1.0,130.0,2.0,16.5,130.0,114.47,90.36
2018,7,21,7,45,8.0,156.5,2.05,16.8,160.5,140.68,111.33
2018,7,21,8,0,15.0,183.0,2.1,17.1,191.0,167.93,132.92
2018,7,21,8,15,16.5,197.0,2.1,17.35,206.5,182.44,144.08
2018,7,21,8,30,18.0,211.0,2.1,17.6,222.0,197.11,155.28
2018,7,21,8,45,16.0,218.5,2.1,17.9,229.0,204.03,160.17
2018,7,21,9,0,14.0,226.0,2.1,18.2,236.0,210.69,164.82
2018,7,21,9,15,14.5,237.5,2.15,18.4,248.0,222.44,173.59
2018,7,21,9,30,15.0,249.0,2.2,18.6,260.0,234.22,182.32
2018,7,21,9,45,117.0,268.0,2.25,18.8,364.0,345.24,270.23
2018,7,21,10,0,219.0,287.0,2.3,19.0,468.0,459.11,357.44
2018,7,21,10,15,441.5,245.5,2.35,19.2,626.0,624.88,482.96
2018,7,21,10,30,664.0,204.0,2.4,19.4,784.0,796.52,606.89
2018,7,21,10,45,680.0,201.5,2.45,19.6,808.5,827.18,626.06
2018,7,21,11,0,696.0,199.0,2.5,19.8,833.0,855.84,644.75
2018,7,21,11,15,723.0,188.5,2.55,19.85,857.0,878.5,659.7
2018,7,21,11,30,750.0,178.0,2.6,19.9,881.0,905.17,677.43
2018,7,21,11,45,528.5,272.0,2.65,20.0,769.5,799.32,602.05
2018,7,21,12,0,307.0,366.0,2.7,20.1,658.0,667.38,504.56
2018,7,21,12,15,284.0,383.0,2.75,20.05,653.5,662.93,501.71
2018,7,21,12,30,261.0,400.0,2.8,20.0,649.0,656.93,496.91
2018,7,21,12,45,486.0,293.0,2.85,20.0,752.0,778.53,589.59
