Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,13,0,711.0,186.0,2.9,20.0,855.0,878.71,662.23
2018,7,21,13,15,580.0,241.0,2.95,19.9,781.0,805.98,610.82
2018,7,21,13,30,449.0,296.0,3.0,19.8,707.0,724.49,551.54
2018,7,21,13,45,436.0,295.0,3.05,19.75,686.5,700.6,535.52
2018,7,21,14,0,423.0,294.0,3.1,19.7,666.0,675.41,518.02
2018,7,21,14,15,626.5,206.0,3.1,19.55,737.5,752.45,578.79
2018,7,21,14,30,830.0,118.0,3.1,19.4,809.0,801.48,615.16
2018,7,21,14,45,823.0,115.5,3.1,19.3,777.0,763.84,589.32
2018,7,21,15,0,816.0,113.0,3.1,19.2,745.0,723.95,562.29
2018,7,21,15,15,804.5,110.5,3.1,19.2,707.0,682.15,532.43
2018,7,21,15,30,793.0,108.0,3.1,19.2,669.0,634.9,497.23
2018,7,21,15,45,780.0,104.5,3.15,18.85,627.0,584.58,459.66
2018,7,21,16,0,767.0,101.0,3.2,18.5,585.0,533.49,420.3
2018,7,21,16,15,751.0,96.5,3.2,18.25,540.0,479.4,377.1
2018,7,21,16,30,735.0,92.0,3.2,18.0,495.0,425.4,332.59
2018,7,21,16,45,712.0,88.5,3.2,17.8,448.0,369.95,285.55
2018,7,21,17,0,689.0,85.0,3.2,17.6,401.0,313.99,236.9
2018,7,21,17,15,613.5,87.5,3.2,17.3,344.0,252.22,184.35
2018,7,21,17,30,538.0,90.0,3.2,17.0,287.0,198.49,139.06
2018,7,21,17,45,488.5,81.0,3.15,16.65,239.0,147.12,96.53
2018,7,21,18,0,439.0,72.0,3.1,16.3,191.0,101.6,62.26
2018,7,21,18,15,321.5,62.5,3.05,16.05,139.5,58.27,37.15
2018,7,21,18,30,204.0,53.0,3.0,15.8,88.0,40.01,29.47
2018,7,21,18,45,146.5,38.5,2.9,15.55,59.5,30.95,20.91
2018,7,21,19,0,89.0,24.0,2.8,15.3,31.0,19.6,8.51
2018,7,21,19,15,50.0,13.5,2.75,15.15,17.0,12.28,0.0
2018,7,21,19,30,11.0,3.0,2.7,15.0,3.0,0.0,0.0
2018,7,21,19,45,5.5,1.5,2.6,14.9,1.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,22,4,45,4.5,1.0,1.95,14.1,1.0,0.0,0.0
2018,7,22,5,0,9.0,2.0,2.0,14.2,2.0,0.0,0.0
2018,7,22,5,15,54.0,9.0,2.05,14.45,12.0,8.19,0.0
2018,7,22,5,30,99.0,16.0,2.1,14.7,22.0,12.5,0.13
2018,7,22,5,45,132.0,21.5,2.15,14.9,37.5,16.53,8.32
2018,7,22,6,0,165.0,27.0,2.2,15.1,53.0,20.44,12.28
2018,7,22,6,15,134.5,27.5,2.2,15.35,53.5,21.93,12.04
2018,7,22,6,30,104.0,28.0,2.2,15.6,54.0,30.28,16.36
2018,7,22,6,45,52.0,37.0,2.2,15.85,50.0,40.12,26.32
2018,7,22,7,0,0.0,46.0,2.2,16.1,46.0,40.58,28.97
2018,7,22,7,15,0.0,69.5,2.25,16.4,69.5,61.44,46.47
2018,7,22,7,30,0.0,93.0,2.3,16.7,93.0,82.13,63.54
2018,7,22,7,45,0.0,109.5,2.3,17.0,109.5,96.73,75.31
2018,7,22,8,0,0.0,126.0,2.3,17.3,126.0,111.43,87.02
2018,7,22,8,15,2.5,151.5,2.35,17.55,153.0,135.41,106.17
2018,7,22,8,30,5.0,177.0,2.4,17.8,180.0,159.84,125.44
2018,7,22,8,45,10.5,206.5,2.4,18.05,213.5,190.07,149.15
2018,7,22,9,0,16.0,236.0,2.4,18.3,247.0,221.04,173.15
2018,7,22,9,15,24.5,266.5,2.45,18.45,284.5,255.69,199.9
2018,7,22,9,30,33.0,297.0,2.5,18.6,322.0,297.92,232.18
2018,7,22,9,45,62.5,331.0,2.55,18.8,381.5,355.04,275.91
2018,7,22,10,0,92.0,365.0,2.6,19.0,441.0,414.58,320.71
2018,7,22,10,15,170.0,383.5,2.7,19.1,529.5,511.53,394.04
2018,7,22,10,30,248.0,402.0,2.8,19.2,618.0,613.66,469.21
2018,7,22,10,45,493.0,299.5,2.85,19.3,743.5,752.79,574.2
2018,7,22,11,0,738.0,197.0,2.9,19.4,869.0,893.35,675.0
2018,7,22,11,15,812.5,155.0,3.0,19.4,906.5,930.69,699.39
2018,7,22,11,30,887.0,113.0,3.1,19.4,944.0,962.99,721.21
2018,7,22,11,45,889.5,113.0,3.15,19.4,952.0,974.85,728.98
2018,7,22,12,0,892.0,113.0,3.2,19.4,960.0,983.21,734.68
2018,7,22,12,15,893.5,111.5,3.25,19.4,960.5,985.58,736.51
2018,7,22,12,30,895.0,110.0,3.3,19.4,961.0,984.37,736.09
2018,7,22,12,45,895.5,108.5,3.4,19.4,955.0,978.59,733.11
2018,7,22,13,0,896.0,107.0,3.5,19.4,949.0,969.22,727.8
2018,7,22,13,15,893.5,106.0,3.5,19.35,935.0,953.93,718.03
2018,7,22,13,30,891.0,105.0,3.5,19.3,921.0,935.19,706.01
2018,7,22,13,45,886.5,104.5,3.55,19.3,900.0,911.76,691.01
2018,7,22,14,0,882.0,104.0,3.6,19.3,879.0,885.15,673.8
2018,7,22,14,15,876.0,102.0,3.6,19.25,851.5,852.74,652.35
2018,7,22,14,30,870.0,100.0,3.6,19.2,824.0,817.53,628.83
2018,7,22,14,45,862.0,98.5,3.6,19.1,791.0,778.62,602.64
2018,7,22,15,0,854.0,97.0,3.6,19.0,758.0,737.43,574.56
2018,7,22,15,15,843.0,95.0,3.6,19.0,719.0,691.56,542.37
2018,7,22,15,30,832.0,93.0,3.6,19.0,680.0,644.12,506.74
2018,7,22,15,45,818.5,90.5,3.6,18.85,637.5,593.32,467.98
2018,7,22,16,0,805.0,88.0,3.6,18.7,595.0,541.68,427.46
2018,7,22,16,15,788.0,85.5,3.6,18.55,549.5,487.92,384.07
2018,7,22,16,30,771.0,83.0,3.6,18.4,504.0,433.43,338.79
2018,7,22,16,45,748.0,79.0,3.6,18.3,455.5,375.5,289.44
2018,7,22,17,0,725.0,75.0,3.6,18.2,407.0,318.93,239.93
2018,7,22,17,15,693.5,71.0,3.55,17.95,357.5,261.63,189.33
2018,7,22,17,30,662.0,67.0,3.5,17.7,308.0,207.27,141.22
2018,7,22,17,45,618.0,62.5,3.5,17.5,260.0,151.16,93.93
2018,7,22,18,0,574.0,58.0,3.5,17.3,212.0,102.26,57.05
2018,7,22,18,15,510.0,51.0,3.4,17.05,166.5,55.73,31.04
2018,7,22,18,30,446.0,44.0,3.3,16.8,121.0,34.35,24.39
2018,7,22,18,45,349.0,35.0,3.25,16.55,83.5,27.99,18.25
2018,7,22,19,0,252.0,26.0,3.2,16.3,46.0,21.44,9.36
2018,7,22,19,15,141.5,15.5,3.15,16.1,25.0,14.1,0.0
2018,7,22,19,30,31.0,5.0,3.1,15.9,4.0,0.0,0.0
2018,7,22,19,45,15.5,2.5,3.1,15.7,2.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,23,4,45,6.5,1.0,2.5,13.25,1.0,0.0,0.0
2018,7,23,5,0,13.0,2.0,2.5,13.3,2.0,0.0,0.0
2018,7,23,5,15,78.5,9.5,2.55,13.55,14.0,8.64,0.0
2018,7,23,5,30,144.0,17.0,2.6,13.8,26.0,13.53,0.0
2018,7,23,5,45,207.5,25.0,2.6,14.05,50.5,19.4,10.72
2018,7,23,6,0,271.0,33.0,2.6,14.3,75.0,25.03,16.33
2018,7,23,6,15,220.5,35.5,2.6,14.6,78.0,28.91,20.08
2018,7,23,6,30,170.0,38.0,2.6,14.9,81.0,43.22,25.0
2018,7,23,6,45,85.5,57.0,2.6,15.25,78.5,61.81,43.33
2018,7,23,7,0,1.0,76.0,2.6,15.6,76.0,67.17,51.53
2018,7,23,7,15,50.0,118.5,2.6,15.9,140.5,116.93,91.39
2018,7,23,7,30,99.0,161.0,2.6,16.2,205.0,174.62,137.78
2018,7,23,7,45,153.5,186.5,2.55,16.55,264.0,225.22,178.16
2018,7,23,8,0,208.0,212.0,2.5,16.9,323.0,282.23,223.55
2018,7,23,8,15,217.5,230.5,2.55,17.2,356.0,317.07,251.31
2018,7,23,8,30,227.0,249.0,2.6,17.5,389.0,357.14,282.65
2018,7,23,8,45,519.0,176.5,2.6,17.85,527.5,483.23,382.3
2018,7,23,9,0,811.0,104.0,2.6,18.2,666.0,631.24,495.75
2018,7,23,9,15,844.0,98.0,2.65,18.5,713.0,683.52,534.03
2018,7,23,9,30,877.0,92.0,2.7,18.8,760.0,738.37,572.55
2018,7,23,9,45,887.0,92.5,2.7,19.1,795.0,781.88,601.25
2018,7,23,10,0,897.0,93.0,2.7,19.4,830.0,823.23,628.14
2018,7,23,10,15,903.5,94.0,2.75,19.6,859.0,859.77,651.99
2018,7,23,10,30,910.0,95.0,2.8,19.8,888.0,893.49,673.79
2018,7,23,10,45,914.5,95.5,2.85,20.0,910.0,921.93,691.92
2018,7,23,11,0,919.0,96.0,2.9,20.2,932.0,947.13,707.86
2018,7,23,11,15,921.0,98.0,2.95,20.3,947.5,968.11,721.29
2018,7,23,11,30,923.0,100.0,3.0,20.4,963.0,985.53,732.42
2018,7,23,11,45,923.5,100.5,3.05,20.5,970.5,996.38,739.29
2018,7,23,12,0,924.0,101.0,3.1,20.6,978.0,1003.55,743.88
2018,7,23,12,15,921.0,103.5,3.2,20.65,978.0,1005.58,745.76
2018,7,23,12,30,918.0,106.0,3.3,20.7,978.0,1003.9,745.31
2018,7,23,12,45,913.0,108.5,3.35,20.7,970.5,996.61,741.01
2018,7,23,13,0,908.0,111.0,3.4,20.7,963.0,985.74,734.45
2018,7,23,13,15,905.5,110.0,3.5,20.6,949.0,970.27,725.53
2018,7,23,13,30,903.0,109.0,3.6,20.5,935.0,951.31,714.28
2018,7,23,13,45,898.5,108.5,3.7,20.4,914.0,927.6,699.77
2018,7,23,14,0,894.0,108.0,3.8,20.3,893.0,900.65,682.99
2018,7,23,14,15,889.0,106.0,3.8,20.2,865.5,868.72,662.1
2018,7,23,14,30,884.0,104.0,3.8,20.1,838.0,833.86,639.08
2018,7,23,14,45,868.5,106.0,3.85,19.95,802.5,791.96,611.23
2018,7,23,15,0,853.0,108.0,3.9,19.8,767.0,748.27,581.78
2018,7,23,15,15,847.0,103.5,3.9,19.8,729.0,703.45,550.22
2018,7,23,15,30,841.0,99.0,3.9,19.8,691.0,656.59,515.19
2018,7,23,15,45,832.0,94.0,3.9,19.6,648.5,605.6,476.54
2018,7,23,16,0,823.0,89.0,3.9,19.4,606.0,553.3,435.75
2018,7,23,16,15,805.5,86.5,3.85,19.25,559.5,498.32,391.4
2018,7,23,16,30,788.0,84.0,3.8,19.1,513.0,442.58,345.13
2018,7,23,16,45,764.5,80.0,3.8,18.95,463.5,383.41,294.93
2018,7,23,17,0,741.0,76.0,3.8,18.8,414.0,325.63,244.53
2018,7,23,17,15,707.0,72.5,3.75,18.55,363.5,267.08,192.98
2018,7,23,17,30,673.0,69.0,3.7,18.3,313.0,209.43,142.3
2018,7,23,17,45,575.5,69.0,3.6,18.0,254.5,150.43,95.01
2018,7,23,18,0,478.0,69.0,3.5,17.7,196.0,102.9,61.4
2018,7,23,18,15,360.0,61.5,3.45,17.3,145.5,58.82,36.63
2018,7,23,18,30,242.0,54.0,3.4,16.9,95.0,40.97,30.12
2018,7,23,18,45,134.5,37.5,3.3,16.5,59.0,30.15,20.03
2018,7,23,19,0,27.0,21.0,3.2,16.1,23.0,17.94,6.5
2018,7,23,19,15,21.5,11.5,3.25,15.85,12.5,10.46,0.0
2018,7,23,19,30,16.0,2.0,3.3,15.6,2.0,0.0,0.0
2018,7,23,19,45,8.0,1.0,3.3,15.35,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,24,5,15,44.0,10.0,3.05,14.0,12.5,9.1,0.0
2018,7,24,5,30,88.0,20.0,3.1,14.2,25.0,15.69,0.0
2018,7,24,5,45,117.5,36.0,3.1,14.4,50.0,28.86,18.53
2018,7,24,6,0,147.0,52.0,3.1,14.6,75.0,41.01,30.23
2018,7,24,6,15,154.5,69.5,3.1,14.9,101.0,55.69,43.67
2018,7,24,6,30,162.0,87.0,3.1,15.2,127.0,82.9,58.87
2018,7,24,6,45,127.0,102.0,3.1,15.5,138.0,104.12,77.09
2018,7,24,7,0,92.0,117.0,3.1,15.8,149.0,119.74,91.85
2018,7,24,7,15,86.0,128.5,3.05,16.15,162.0,135.63,105.63
2018,7,24,7,30,80.0,140.0,3.0,16.5,175.0,150.66,118.49
2018,7,24,7,45,49.5,149.5,3.0,16.85,172.0,151.59,119.84
2018,7,24,8,0,19.0,159.0,3.0,17.2,169.0,148.72,117.49
2018,7,24,8,15,29.5,190.5,3.0,17.5,208.0,185.69,147.03
2018,7,24,8,30,40.0,222.0,3.0,17.8,247.0,222.4,175.92
2018,7,24,8,45,52.0,251.5,3.0,18.1,286.0,259.57,204.82
2018,7,24,9,0,64.0,281.0,3.0,18.4,325.0,298.15,234.45
2018,7,24,9,15,134.5,300.5,3.05,18.65,400.5,375.82,295.07
2018,7,24,9,30,205.0,320.0,3.1,18.9,476.0,453.35,354.44
2018,7,24,9,45,450.0,252.5,3.15,19.2,615.5,604.77,471.45
2018,7,24,10,0,695.0,185.0,3.2,19.5,755.0,760.08,586.96
2018,7,24,10,15,793.5,145.5,3.25,19.7,818.5,825.42,631.54
2018,7,24,10,30,892.0,106.0,3.3,19.9,882.0,889.69,674.63
2018,7,24,10,45,899.5,105.0,3.35,20.15,905.0,918.91,693.07
2018,7,24,11,0,907.0,104.0,3.4,20.4,928.0,945.08,709.66
2018,7,24,11,15,910.5,104.5,3.45,20.5,943.5,965.77,722.96
2018,7,24,11,30,914.0,105.0,3.5,20.6,959.0,983.0,734.02
2018,7,24,11,45,917.0,104.5,3.55,20.7,967.5,995.19,741.82
2018,7,24,12,0,920.0,104.0,3.6,20.8,976.0,1003.77,747.33
2018,7,24,12,15,918.5,105.5,3.65,20.85,976.5,1006.26,749.05
2018,7,24,12,30,917.0,107.0,3.7,20.9,977.0,1005.06,748.47
2018,7,24,12,45,913.5,108.0,3.75,20.95,969.5,997.74,743.93
2018,7,24,13,0,910.0,109.0,3.8,21.0,962.0,986.81,737.11
2018,7,24,13,15,908.0,108.5,3.85,20.95,948.5,972.26,728.23
2018,7,24,13,30,906.0,108.0,3.9,20.9,935.0,954.18,717.02
2018,7,24,13,45,903.0,106.0,3.95,20.85,914.0,930.26,701.85
2018,7,24,14,0,900.0,104.0,4.0,20.8,893.0,903.0,684.4
2018,7,24,14,15,894.0,103.0,4.0,20.7,865.5,870.99,663.45
2018,7,24,14,30,888.0,102.0,4.0,20.6,838.0,836.1,640.39
2018,7,24,14,45,881.0,99.5,4.05,20.5,804.5,796.24,613.86
2018,7,24,15,0,874.0,97.0,4.1,20.4,771.0,753.96,585.32
2018,7,24,15,15,863.0,95.5,4.1,20.4,732.0,707.64,553.04
2018,7,24,15,30,852.0,94.0,4.1,20.4,693.0,659.66,517.1
2018,7,24,15,45,839.0,91.0,4.15,20.15,649.5,607.59,477.81
2018,7,24,16,0,826.0,88.0,4.2,19.9,606.0,554.59,436.61
2018,7,24,16,15,810.0,85.0,4.2,19.7,559.5,499.67,392.43
2018,7,24,16,30,794.0,82.0,4.2,19.5,513.0,443.81,346.14
2018,7,24,16,45,771.5,78.5,4.2,19.3,464.0,385.13,296.26
2018,7,24,17,0,749.0,75.0,4.2,19.1,415.0,327.71,246.06
2018,7,24,17,15,719.0,71.0,4.15,18.75,365.0,269.26,194.45
2018,7,24,17,30,689.0,67.0,4.1,18.4,315.0,213.55,145.11
2018,7,24,17,45,646.0,61.5,4.1,18.05,265.5,154.95,95.7
2018,7,24,18,0,603.0,56.0,4.1,17.7,216.0,103.44,56.78
2018,7,24,18,15,539.5,49.5,4.0,17.35,169.5,55.48,30.22
2018,7,24,18,30,476.0,43.0,3.9,17.0,123.0,33.73,23.78
2018,7,24,18,45,377.5,34.5,3.85,16.65,84.5,27.77,17.94
2018,7,24,19,0,279.0,26.0,3.8,16.3,46.0,21.67,8.39
2018,7,24,19,15,150.0,14.5,3.75,16.1,24.0,13.19,0.0
2018,7,24,19,30,21.0,3.0,3.7,15.9,2.0,0.0,0.0
2018,7,24,19,45,10.5,1.5,3.7,15.7,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,25,5,15,87.5,9.5,2.85,14.35,14.5,8.64,0.0
2018,7,25,5,30,175.0,19.0,2.9,14.6,29.0,15.54,0.0
2018,7,25,5,45,263.5,30.0,2.9,14.9,61.5,24.1,14.41
2018,7,25,6,0,352.0,41.0,2.9,15.2,94.0,32.29,22.54
2018,7,25,6,15,292.5,51.0,2.85,15.5,106.5,41.35,30.94
2018,7,25,6,30,233.0,61.0,2.8,15.8,119.0,66.37,42.18
2018,7,25,6,45,168.0,88.0,2.7,16.1,134.5,97.8,69.78
2018,7,25,7,0,103.0,115.0,2.6,16.4,150.0,120.33,91.65
2018,7,25,7,15,235.0,126.5,2.6,16.85,224.5,173.17,131.33
2018,7,25,7,30,367.0,138.0,2.6,17.3,299.0,243.93,187.08
2018,7,25,7,45,378.0,152.5,2.6,17.75,335.5,285.55,222.33
2018,7,25,8,0,389.0,167.0,2.6,18.2,372.0,327.98,257.47
2018,7,25,8,15,498.0,159.0,2.6,18.7,447.5,398.36,313.32
2018,7,25,8,30,607.0,151.0,2.6,19.2,523.0,482.71,378.91
2018,7,25,8,45,665.5,143.5,2.6,19.75,579.5,543.7,425.45
2018,7,25,9,0,724.0,136.0,2.6,20.3,636.0,608.42,473.68
2018,7,25,9,15,804.5,112.5,2.6,20.7,698.5,675.01,522.85
2018,7,25,9,30,885.0,89.0,2.6,21.1,761.0,742.71,570.25
2018,7,25,9,45,888.0,93.5,2.65,21.45,794.5,785.24,597.99
2018,7,25,10,0,891.0,98.0,2.7,21.8,828.0,825.08,623.74
2018,7,25,10,15,897.0,99.5,2.8,21.9,856.5,861.61,647.95
2018,7,25,10,30,903.0,101.0,2.9,22.0,885.0,895.3,670.14
2018,7,25,10,45,906.5,102.5,3.0,22.1,907.0,923.73,688.76
2018,7,25,11,0,910.0,104.0,3.1,22.2,929.0,948.9,705.22
2018,7,25,11,15,913.0,105.0,3.2,22.15,945.0,969.71,719.24
2018,7,25,11,30,916.0,106.0,3.3,22.1,961.0,987.01,731.04
2018,7,25,11,45,917.5,106.5,3.45,22.0,969.0,998.79,739.8
2018,7,25,12,0,919.0,107.0,3.6,21.9,977.0,1006.91,746.27
2018,7,25,12,15,921.0,106.0,3.7,21.75,978.5,1010.35,749.55
2018,7,25,12,30,923.0,105.0,3.8,21.6,980.0,1010.08,750.5
2018,7,25,12,45,924.5,103.5,3.9,21.45,974.5,1005.09,748.42
2018,7,25,13,0,926.0,102.0,4.0,21.3,969.0,996.36,743.94
2018,7,25,13,15,922.5,102.0,4.1,21.15,954.5,980.65,734.82
2018,7,25,13,30,919.0,102.0,4.2,21.0,940.0,961.39,723.36
2018,7,25,13,45,907.5,105.5,4.25,20.8,916.5,934.89,706.79
2018,7,25,14,0,896.0,109.0,4.3,20.6,893.0,905.44,688.14
2018,7,25,14,15,846.0,131.5,4.35,20.4,853.0,858.71,657.27
2018,7,25,14,30,796.0,154.0,4.4,20.2,813.0,818.77,631.01
2018,7,25,14,45,817.5,135.5,4.45,20.0,788.0,787.93,611.01
2018,7,25,15,0,839.0,117.0,4.5,19.8,763.0,748.17,584.28
2018,7,25,15,15,821.5,116.5,4.5,19.8,721.5,703.26,551.83
2018,7,25,15,30,804.0,116.0,4.5,19.8,680.0,653.0,513.95
2018,7,25,15,45,774.5,117.0,4.5,19.3,632.0,596.17,471.11
2018,7,25,16,0,745.0,118.0,4.5,18.8,584.0,540.09,427.67
2018,7,25,16,15,728.5,112.5,4.5,18.5,538.0,484.76,383.33
2018,7,25,16,30,712.0,107.0,4.5,18.2,492.0,430.04,338.09
2018,7,25,16,45,658.5,104.0,4.45,17.9,433.0,363.5,282.52
2018,7,25,17,0,605.0,101.0,4.4,17.6,374.0,301.91,230.07
2018,7,25,17,15,612.0,88.5,4.35,17.35,336.0,253.85,186.39
2018,7,25,17,30,619.0,76.0,4.3,17.1,298.0,204.39,141.12
2018,7,25,17,45,475.0,73.5,4.25,16.8,228.0,138.98,90.44
2018,7,25,18,0,331.0,71.0,4.2,16.5,158.0,89.59,56.58
2018,7,25,18,15,165.5,57.0,4.1,16.25,100.5,51.14,34.28
2018,7,25,18,30,0.0,43.0,4.0,16.0,43.0,37.5,27.16
2018,7,25,18,45,5.5,29.5,3.9,15.75,30.0,25.97,16.42
2018,7,25,19,0,11.0,16.0,3.8,15.5,17.0,14.37,3.18
2018,7,25,19,15,11.0,8.5,3.7,15.35,9.0,7.73,0.0
2018,7,25,19,30,11.0,1.0,3.6,15.2,1.0,0.0,0.0
2018,7,25,19,45,5.5,0.5,3.55,15.1,0.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,26,5,15,80.0,9.5,2.65,13.75,14.0,8.64,0.0
2018,7,26,5,30,160.0,19.0,2.6,14.0,28.0,15.61,0.0
2018,7,26,5,45,247.0,28.5,2.6,14.25,58.0,22.8,13.26
2018,7,26,6,0,334.0,38.0,2.6,14.5,88.0,29.68,20.31
2018,7,26,6,15,265.0,32.5,2.5,14.8,81.5,26.25,17.67
2018,7,26,6,30,196.0,27.0,2.4,15.1,75.0,35.8,17.7
2018,7,26,6,45,98.0,40.0,2.35,15.4,64.0,48.24,31.21
2018,7,26,7,0,0.0,53.0,2.3,15.7,53.0,46.78,34.3
2018,7,26,7,15,1.0,78.5,2.25,16.1,79.0,69.6,53.38
2018,7,26,7,30,2.0,104.0,2.2,16.5,105.0,92.34,72.07
2018,7,26,7,45,4.0,125.0,2.1,16.9,127.0,111.83,87.77
2018,7,26,8,0,6.0,146.0,2.0,17.3,149.0,131.69,103.57
2018,7,26,8,15,11.5,170.5,2.0,17.65,177.0,156.75,123.39
2018,7,26,8,30,17.0,195.0,2.0,18.0,205.0,182.56,143.57
2018,7,26,8,45,24.0,219.0,2.0,18.35,234.5,213.45,167.56
2018,7,26,9,0,31.0,243.0,2.0,18.7,264.0,242.13,189.48
2018,7,26,9,15,37.5,269.5,2.05,18.9,296.5,273.6,213.46
2018,7,26,9,30,44.0,296.0,2.1,19.1,329.0,305.82,237.73
2018,7,26,9,45,63.5,329.0,2.1,19.35,379.5,354.91,274.72
2018,7,26,10,0,83.0,362.0,2.1,19.6,430.0,405.66,312.27
2018,7,26,10,15,158.0,378.5,2.2,19.7,513.5,498.48,382.18
2018,7,26,10,30,233.0,395.0,2.3,19.8,597.0,596.39,453.9
2018,7,26,10,45,299.5,374.0,2.4,19.9,640.5,643.85,488.96
2018,7,26,11,0,366.0,353.0,2.5,20.0,684.0,703.56,532.48
2018,7,26,11,15,331.0,371.0,2.65,19.95,674.5,685.99,519.39
2018,7,26,11,30,296.0,389.0,2.8,19.9,665.0,676.42,512.19
2018,7,26,11,45,271.0,409.5,2.9,19.9,664.0,676.69,511.73
2018,7,26,12,0,246.0,430.0,3.0,19.9,663.0,675.12,509.92
2018,7,26,12,15,335.0,397.5,3.1,19.85,714.5,730.71,552.42
2018,7,26,12,30,424.0,365.0,3.2,19.8,766.0,796.22,600.78
2018,7,26,12,45,408.0,366.0,3.3,19.7,749.5,778.78,588.61
2018,7,26,13,0,392.0,367.0,3.4,19.6,733.0,759.5,575.7
2018,7,26,13,15,338.0,388.0,3.45,19.55,700.5,711.67,541.14
2018,7,26,13,30,284.0,409.0,3.5,19.5,668.0,674.86,514.04
2018,7,26,13,45,346.0,373.0,3.55,19.4,681.0,688.1,526.47
2018,7,26,14,0,408.0,337.0,3.6,19.3,694.0,707.27,542.56
2018,7,26,14,15,639.0,226.0,3.65,19.2,764.0,787.03,606.25
2018,7,26,14,30,870.0,115.0,3.7,19.1,834.0,835.93,643.22
2018,7,26,14,45,864.5,111.5,3.75,19.0,801.0,796.81,616.6
2018,7,26,15,0,859.0,108.0,3.8,18.9,768.0,755.19,588.51
2018,7,26,15,15,847.5,106.0,3.8,18.9,728.5,708.5,555.59
2018,7,26,15,30,836.0,104.0,3.8,18.9,689.0,660.23,519.42
2018,7,26,15,45,825.0,99.5,3.85,18.7,645.5,610.4,481.69
2018,7,26,16,0,814.0,95.0,3.9,18.5,602.0,556.89,440.05
2018,7,26,16,15,800.5,90.0,3.9,18.3,556.0,500.81,395.01
2018,7,26,16,30,787.0,85.0,3.9,18.1,510.0,444.46,348.28
2018,7,26,16,45,765.5,81.0,3.9,17.95,461.0,385.9,298.31
2018,7,26,17,0,744.0,77.0,3.9,17.8,412.0,328.51,247.94
2018,7,26,17,15,712.0,73.0,3.9,17.5,361.5,269.64,195.87
2018,7,26,17,30,680.0,69.0,3.9,17.2,311.0,211.49,144.43
2018,7,26,17,45,634.5,63.5,3.85,16.9,261.0,155.12,96.76
2018,7,26,18,0,589.0,58.0,3.8,16.6,211.0,103.93,58.01
2018,7,26,18,15,520.5,51.0,3.8,16.25,164.5,56.12,31.36
2018,7,26,18,30,452.0,44.0,3.8,15.9,118.0,34.71,24.71
2018,7,26,18,45,345.5,35.0,3.75,15.6,80.0,28.36,18.39
2018,7,26,19,0,239.0,26.0,3.7,15.3,42.0,21.84,6.85
2018,7,26,19,15,127.0,14.0,3.7,15.1,22.0,12.73,0.0
2018,7,26,19,30,15.0,2.0,3.7,14.9,2.0,0.0,0.0
2018,7,26,19,45,7.5,1.0,3.65,14.75,1.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,27,5,15,3.5,2.0,3.7,13.0,2.0,1.82,0.0
2018,7,27,5,30,7.0,4.0,3.7,13.2,4.0,3.69,0.0
2018,7,27,5,45,18.5,10.5,3.7,13.4,12.5,9.48,2.18
2018,7,27,6,0,30.0,17.0,3.7,13.6,21.0,15.14,7.62
2018,7,27,6,15,30.0,20.0,3.7,13.9,25.5,17.99,10.38
2018,7,27,6,30,30.0,23.0,3.7,14.2,30.0,22.76,12.78
2018,7,27,6,45,15.0,37.5,3.65,14.5,41.0,35.75,24.38
2018,7,27,7,0,0.0,52.0,3.6,14.8,52.0,45.9,33.67
2018,7,27,7,15,0.0,70.5,3.55,15.1,70.5,62.33,47.49
2018,7,27,7,30,0.0,89.0,3.5,15.4,89.0,78.64,60.99
2018,7,27,7,45,0.0,103.0,3.45,15.75,103.0,91.05,71.05
2018,7,27,8,0,0.0,117.0,3.4,16.1,117.0,103.54,81.04
2018,7,27,8,15,1.0,138.0,3.4,16.35,138.5,122.8,96.52
2018,7,27,8,30,2.0,159.0,3.4,16.6,160.0,142.31,112.02
2018,7,27,8,45,4.5,176.5,3.4,16.9,179.5,159.8,125.74
2018,7,27,9,0,7.0,194.0,3.4,17.2,199.0,177.62,139.61
2018,7,27,9,15,10.5,214.5,3.4,17.4,222.5,199.17,156.42
2018,7,27,9,30,14.0,235.0,3.4,17.6,246.0,221.12,173.41
2018,7,27,9,45,20.0,266.0,3.45,17.85,282.0,255.0,199.65
2018,7,27,10,0,26.0,297.0,3.5,18.1,318.0,297.54,232.28
2018,7,27,10,15,27.5,310.0,3.5,18.3,333.0,312.89,243.52
2018,7,27,10,30,29.0,323.0,3.5,18.5,348.0,328.27,254.82
2018,7,27,10,45,28.0,327.0,3.55,18.65,351.5,332.71,257.76
2018,7,27,11,0,27.0,331.0,3.6,18.8,355.0,336.94,260.6
2018,7,27,11,15,28.0,341.5,3.6,18.9,367.0,349.17,269.61
2018,7,27,11,30,29.0,352.0,3.6,19.0,379.0,361.28,278.49
2018,7,27,11,45,39.5,379.0,3.65,19.1,416.0,398.63,306.72
2018,7,27,12,0,50.0,406.0,3.7,19.2,453.0,436.04,334.68
2018,7,27,12,15,134.0,403.5,3.8,19.25,530.0,528.92,406.34
2018,7,27,12,30,218.0,401.0,3.9,19.3,607.0,620.22,475.18
2018,7,27,12,45,391.0,344.0,3.95,19.3,710.0,741.95,567.55
2018,7,27,13,0,564.0,287.0,4.0,19.3,813.0,849.3,647.44
2018,7,27,13,15,570.5,281.0,4.05,19.3,806.5,841.12,641.64
2018,7,27,13,30,577.0,275.0,4.1,19.3,800.0,830.19,634.73
2018,7,27,13,45,468.5,302.5,4.15,19.3,722.0,742.36,570.48
2018,7,27,14,0,360.0,330.0,4.2,19.3,644.0,659.05,508.61
2018,7,27,14,15,629.0,219.5,4.2,19.25,747.0,773.16,598.85
2018,7,27,14,30,898.0,109.0,4.2,19.2,850.0,853.98,658.2
2018,7,27,14,45,891.0,106.5,4.15,19.15,816.0,813.6,629.9
2018,7,27,15,0,884.0,104.0,4.1,19.1,782.0,770.75,600.42
2018,7,27,15,15,872.5,102.5,4.1,19.1,742.0,723.43,567.34
2018,7,27,15,30,861.0,101.0,4.1,19.1,702.0,674.47,530.63
2018,7,27,15,45,848.0,98.0,4.05,18.95,658.0,621.73,490.37
2018,7,27,16,0,835.0,95.0,4.0,18.8,614.0,569.22,449.13
2018,7,27,16,15,797.0,97.0,4.0,18.6,560.5,506.37,398.9
2018,7,27,16,30,759.0,99.0,4.0,18.4,507.0,445.72,349.05
2018,7,27,16,45,744.5,92.0,4.0,18.2,459.5,388.45,300.37
2018,7,27,17,0,730.0,85.0,4.0,18.0,412.0,331.63,250.59
2018,7,27,17,15,689.5,81.5,4.05,17.6,360.0,269.43,196.36
2018,7,27,17,30,649.0,78.0,4.1,17.2,308.0,213.03,146.93
2018,7,27,17,45,555.0,74.5,4.15,16.75,249.0,152.57,98.22
2018,7,27,18,0,461.0,71.0,4.2,16.3,190.0,103.35,62.85
2018,7,27,18,15,407.0,61.0,4.2,15.85,149.0,61.27,38.06
2018,7,27,18,30,353.0,51.0,4.2,15.4,108.0,39.17,28.62
2018,7,27,18,45,236.5,37.0,4.2,14.95,69.5,28.75,18.69
2018,7,27,19,0,120.0,23.0,4.2,14.5,31.0,18.05,3.74
2018,7,27,19,15,64.0,12.0,4.2,14.25,16.0,10.91,0.0
2018,7,27,19,30,8.0,1.0,4.2,14.0,1.0,0.0,0.0
2018,7,27,19,45,4.0,0.5,4.15,13.75,0.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,7,28,5,15,16.0,5.5,2.5,12.2,6.5,5.0,0.0
2018,7,28,5,30,32.0,11.0,2.5,12.5,13.0,9.23,0.0
2018,7,28,5,45,68.0,27.5,2.5,12.75,36.0,22.34,12.7
2018,7,28,6,0,104.0,44.0,2.5,13.0,59.0,35.02,25.05
2018,7,28,6,15,103.0,58.0,2.4,13.25,78.0,48.59,37.61
2018,7,28,6,30,102.0,72.0,2.3,13.5,97.0,68.27,49.05
2018,7,28,6,45,60.5,93.5,2.25,13.75,109.0,88.67,67.52
2018,7,28,7,0,19.0,115.0,2.2,14.0,121.0,103.51,81.84
2018,7,28,7,15,42.5,141.5,2.15,14.3,159.0,134.55,106.88
2018,7,28,7,30,66.0,168.0,2.1,14.6,197.0,168.88,134.6
2018,7,28,7,45,71.5,189.0,2.05,14.9,223.5,194.75,155.56
2018,7,28,8,0,77.0,210.0,2.0,15.2,250.0,221.34,176.81
2018,7,28,8,15,70.5,231.5,1.95,15.5,271.0,243.15,193.88
2018,7,28,8,30,64.0,253.0,1.9,15.8,292.0,264.29,210.02
2018,7,28,8,45,80.5,279.5,1.9,16.05,332.0,303.09,240.02
2018,7,28,9,0,97.0,306.0,1.9,16.3,372.0,343.62,270.89
2018,7,28,9,15,167.5,317.5,1.95,16.55,440.5,415.99,326.75
2018,7,28,9,30,238.0,329.0,2.0,16.8,509.0,495.6,386.81
2018,7,28,9,45,328.5,326.5,2.05,17.05,587.0,575.31,446.34
2018,7,28,10,0,419.0,324.0,2.1,17.3,665.0,669.48,514.79
2018,7,28,10,15,455.0,325.5,2.2,17.55,708.5,718.28,549.05
2018,7,28,10,30,491.0,327.0,2.3,17.8,752.0,767.49,583.56
2018,7,28,10,45,458.0,346.5,2.35,18.05,751.0,771.61,584.49
2018,7,28,11,0,425.0,366.0,2.4,18.3,750.0,772.18,583.3
2018,7,28,11,15,443.0,363.0,2.5,18.55,769.0,796.21,600.2
2018,7,28,11,30,461.0,360.0,2.6,18.8,788.0,818.7,615.78
2018,7,28,11,45,442.5,371.0,2.7,19.0,785.0,817.48,614.18
2018,7,28,12,0,424.0,382.0,2.8,19.2,782.0,813.73,611.06
2018,7,28,12,15,539.5,329.5,2.9,19.3,838.5,877.35,658.45
2018,7,28,12,30,655.0,277.0,3.0,19.4,895.0,939.52,703.69
2018,7,28,12,45,729.5,234.0,3.05,19.5,917.5,966.24,722.54
2018,7,28,13,0,804.0,191.0,3.1,19.6,940.0,980.4,732.18
2018,7,28,13,15,806.0,186.0,3.2,19.55,927.5,966.15,723.78
2018,7,28,13,30,808.0,181.0,3.3,19.5,915.0,948.48,713.33
2018,7,28,13,45,810.0,174.5,3.35,19.5,895.5,926.0,699.14
2018,7,28,14,0,812.0,168.0,3.4,19.5,876.0,900.21,682.67
2018,7,28,14,15,806.5,164.5,3.45,19.4,848.5,867.68,661.74
2018,7,28,14,30,801.0,161.0,3.5,19.3,821.0,832.48,638.81
2018,7,28,14,45,794.0,156.5,3.55,19.2,787.5,792.64,612.37
2018,7,28,15,0,787.0,152.0,3.6,19.1,754.0,750.61,583.49
2018,7,28,15,15,773.0,149.0,3.6,19.1,714.5,703.1,548.91
2018,7,28,15,30,759.0,146.0,3.6,19.1,675.0,655.5,513.51
2018,7,28,15,45,722.0,147.0,3.65,18.85,624.0,595.29,468.3
2018,7,28,16,0,685.0,148.0,3.7,18.6,573.0,536.66,423.17
2018,7,28,16,15,659.5,143.0,3.7,18.35,525.5,480.26,378.53
2018,7,28,16,30,634.0,138.0,3.7,18.1,478.0,425.15,333.64
2018,7,28,16,45,582.0,134.0,3.7,17.9,422.0,362.03,281.55
2018,7,28,17,0,530.0,130.0,3.7,17.7,366.0,300.98,230.34
2018,7,28,17,15,507.5,117.0,3.7,17.3,320.5,248.57,185.01
2018,7,28,17,30,485.0,104.0,3.7,16.9,275.0,198.41,141.34
2018,7,28,17,45,457.5,92.5,3.65,16.55,233.0,151.17,101.37
2018,7,28,18,0,430.0,81.0,3.6,16.2,191.0,107.09,67.26
2018,7,28,18,15,362.5,68.0,3.6,15.8,146.5,63.84,41.14
2018,7,28,18,30,295.0,55.0,3.6,15.4,102.0,42.13,31.16
2018,7,28,18,45,209.0,39.0,3.55,15.0,66.5,30.3,19.9
2018,7,28,19,0,123.0,23.0,3.5,14.6,31.0,18.09,2.54
2018,7,28,19,15,64.5,12.0,3.5,14.4,16.0,10.91,0.0
2018,7,28,19,30,6.0,1.0,3.5,14.2,1.0,0.0,0.0
2018,7,28,19,45,3.0,0.5,3.5,14.0,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,29,5,15,28.0,7.5,2.6,12.6,9.0,6.82,0.0
2018,7,29,5,30,56.0,15.0,2.6,12.7,18.0,12.41,0.0
2018,7,29,5,45,100.5,31.5,2.6,12.85,43.5,25.38,14.99
2018,7,29,6,0,145.0,48.0,2.6,13.0,69.0,38.02,27.63
2018,7,29,6,15,145.5,63.0,2.6,13.15,91.0,50.73,39.49
2018,7,29,6,30,146.0,78.0,2.6,13.3,113.0,74.91,53.08
2018,7,29,6,45,93.0,99.0,2.6,13.5,123.0,97.26,73.4
2018,7,29,7,0,40.0,120.0,2.6,13.7,133.0,111.76,88.03
2018,7,29,7,15,55.5,144.5,2.6,14.0,166.5,140.49,111.59
2018,7,29,7,30,71.0,169.0,2.6,14.3,200.0,171.45,136.88
2018,7,29,7,45,79.0,193.5,2.55,14.6,231.5,201.65,161.48
2018,7,29,8,0,87.0,218.0,2.5,14.9,263.0,232.96,186.61
2018,7,29,8,15,95.0,241.5,2.5,15.2,295.0,264.39,211.48
2018,7,29,8,30,103.0,265.0,2.5,15.5,327.0,296.72,236.69
2018,7,29,8,45,142.5,288.0,2.45,15.85,381.0,353.8,281.07
2018,7,29,9,0,182.0,311.0,2.4,16.2,435.0,409.82,323.84
2018,7,29,9,15,292.5,300.0,2.45,16.4,514.0,493.51,388.67
2018,7,29,9,30,403.0,289.0,2.5,16.6,593.0,587.34,459.63
2018,7,29,9,45,555.0,243.5,2.5,16.8,683.0,681.14,530.13
2018,7,29,10,0,707.0,198.0,2.5,17.0,773.0,787.28,607.52
2018,7,29,10,15,731.5,193.5,2.55,16.95,807.5,829.2,636.45
2018,7,29,10,30,756.0,189.0,2.6,16.9,842.0,869.8,663.93
2018,7,29,10,45,678.5,233.5,2.65,16.9,831.0,865.27,659.57
2018,7,29,11,0,601.0,278.0,2.7,16.9,820.0,852.89,648.87
2018,7,29,11,15,714.0,223.0,2.75,16.8,877.5,919.32,697.29
2018,7,29,11,30,827.0,168.0,2.8,16.7,935.0,977.86,736.64
2018,7,29,11,45,836.5,164.0,2.85,16.65,945.5,992.4,746.13
2018,7,29,12,0,846.0,160.0,2.9,16.6,956.0,1003.56,753.87
2018,7,29,12,15,780.5,193.5,3.0,16.5,928.5,974.69,735.39
2018,7,29,12,30,715.0,227.0,3.1,16.4,901.0,950.65,720.43
2018,7,29,12,45,607.0,281.0,3.15,16.3,850.0,893.77,680.37
2018,7,29,13,0,499.0,335.0,3.2,16.2,799.0,834.38,637.06
2018,7,29,13,15,476.5,338.0,3.25,16.15,775.5,807.87,619.02
2018,7,29,13,30,454.0,341.0,3.3,16.1,752.0,779.79,599.47
2018,7,29,13,45,383.0,368.5,3.35,16.0,709.5,719.67,555.63
2018,7,29,14,0,312.0,396.0,3.4,15.9,667.0,672.26,520.33
2018,7,29,14,15,302.0,385.5,3.45,15.85,641.0,642.3,499.31
2018,7,29,14,30,292.0,375.0,3.5,15.8,615.0,611.75,477.54
2018,7,29,14,45,281.5,359.5,3.55,15.75,583.0,575.6,451.42
2018,7,29,15,0,271.0,344.0,3.6,15.7,551.0,539.31,424.89
2018,7,29,15,15,300.0,312.5,3.6,15.7,530.5,515.77,408.4
2018,7,29,15,30,329.0,281.0,3.6,15.7,510.0,489.03,388.97
2018,7,29,15,45,367.5,255.0,3.7,15.6,495.0,469.92,375.17
2018,7,29,16,0,406.0,229.0,3.8,15.5,480.0,452.06,361.48
2018,7,29,16,15,342.5,221.0,3.85,15.35,421.0,382.65,306.33
2018,7,29,16,30,279.0,213.0,3.9,15.2,362.0,325.03,259.95
2018,7,29,16,45,249.5,192.5,3.95,15.1,316.0,276.24,220.04
2018,7,29,17,0,220.0,172.0,4.0,15.0,270.0,230.66,182.25
2018,7,29,17,15,298.5,141.0,4.0,14.8,256.0,209.53,161.24
2018,7,29,17,30,377.0,110.0,4.0,14.6,242.0,180.17,131.78
2018,7,29,17,45,401.5,92.0,4.0,14.4,212.0,142.06,97.12
2018,7,29,18,0,426.0,74.0,4.0,14.2,182.0,100.99,62.83
2018,7,29,18,15,339.5,63.0,3.9,14.0,136.5,59.15,37.98
2018,7,29,18,30,253.0,52.0,3.8,13.8,91.0,39.74,29.25
2018,7,29,18,45,186.0,37.0,3.7,13.6,60.0,28.72,18.58
2018,7,29,19,0,119.0,22.0,3.6,13.4,29.0,17.31,0.76
2018,7,29,19,15,59.5,11.0,3.55,13.3,14.5,10.01,0.0
2018,7,29,19,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,7,30,5,15,22.0,7.0,2.95,12.05,8.0,6.37,0.0
2018,7,30,5,30,44.0,14.0,3.0,12.2,16.0,11.6,0.0
2018,7,30,5,45,99.0,33.5,3.0,12.4,45.0,26.83,15.95
2018,7,30,6,0,154.0,53.0,3.0,12.6,74.0,41.6,30.75
2018,7,30,6,15,145.0,60.0,2.95,12.85,86.5,48.54,37.56
2018,7,30,6,30,136.0,67.0,2.9,13.1,99.0,65.62,45.57
2018,7,30,6,45,73.0,83.0,2.85,13.35,100.5,81.77,61.2
2018,7,30,7,0,10.0,99.0,2.8,13.6,102.0,88.39,69.61
2018,7,30,7,15,15.5,121.5,2.75,13.95,127.5,110.29,87.71
2018,7,30,7,30,21.0,144.0,2.7,14.3,153.0,133.07,106.33
2018,7,30,7,45,38.5,168.5,2.65,14.65,187.5,164.59,131.79
2018,7,30,8,0,56.0,193.0,2.6,15.0,222.0,197.4,158.11
2018,7,30,8,15,69.5,222.5,2.55,15.35,262.0,234.92,187.95
2018,7,30,8,30,83.0,252.0,2.5,15.7,302.0,274.18,218.71
2018,7,30,8,45,108.0,279.5,2.45,16.05,350.0,320.03,254.32
2018,7,30,9,0,133.0,307.0,2.4,16.4,398.0,374.88,296.23
2018,7,30,9,15,166.0,322.0,2.45,16.6,442.5,420.08,330.68
2018,7,30,9,30,199.0,337.0,2.5,16.8,487.0,467.78,366.67
2018,7,30,9,45,231.5,350.0,2.55,17.05,532.0,523.98,408.31
2018,7,30,10,0,264.0,363.0,2.6,17.3,577.0,573.96,444.8
2018,7,30,10,15,317.5,364.5,2.7,17.45,631.5,631.91,487.62
2018,7,30,10,30,371.0,366.0,2.8,17.6,686.0,691.95,531.33
2018,7,30,10,45,466.0,335.0,2.85,17.75,747.5,769.83,588.05
2018,7,30,11,0,561.0,304.0,2.9,17.9,809.0,840.4,638.75
2018,7,30,11,15,580.5,300.0,2.95,17.95,830.5,867.9,657.5
2018,7,30,11,30,600.0,296.0,3.0,18.0,852.0,892.88,674.82
2018,7,30,11,45,665.0,265.0,3.05,18.05,886.0,934.15,704.62
2018,7,30,12,0,730.0,234.0,3.1,18.1,920.0,972.47,731.03
2018,7,30,12,15,598.5,301.5,3.15,18.15,864.0,910.56,686.2
2018,7,30,12,30,467.0,369.0,3.2,18.2,808.0,846.09,638.64
2018,7,30,12,45,377.0,403.5,3.25,18.25,756.5,778.07,589.65
2018,7,30,13,0,287.0,438.0,3.3,18.3,705.0,721.11,547.45
2018,7,30,13,15,414.5,372.5,3.3,18.25,751.0,783.07,595.89
2018,7,30,13,30,542.0,307.0,3.3,18.2,797.0,829.81,632.44
2018,7,30,13,45,492.0,321.5,3.3,18.2,758.5,784.87,599.64
2018,7,30,14,0,442.0,336.0,3.3,18.2,720.0,739.79,567.09
2018,7,30,14,15,500.0,302.0,3.35,18.15,723.0,741.78,571.21
2018,7,30,14,30,558.0,268.0,3.4,18.1,726.0,738.18,570.86
2018,7,30,14,45,659.0,213.0,3.4,18.05,731.5,746.01,579.32
2018,7,30,15,0,760.0,158.0,3.4,18.0,737.0,737.71,575.86
2018,7,30,15,15,745.5,154.5,3.4,18.0,697.5,692.15,542.31
2018,7,30,15,30,731.0,151.0,3.4,18.0,658.0,643.26,505.9
2018,7,30,15,45,704.5,149.5,3.4,17.8,612.0,588.18,464.27
2018,7,30,16,0,678.0,148.0,3.4,17.6,566.0,533.77,422.1
2018,7,30,16,15,636.5,148.5,3.45,17.35,515.5,474.59,375.29
2018,7,30,16,30,595.0,149.0,3.5,17.1,465.0,418.33,329.62
2018,7,30,16,45,549.5,144.5,3.5,16.85,414.0,356.16,278.34
2018,7,30,17,0,504.0,140.0,3.5,16.6,363.0,301.53,232.2
2018,7,30,17,15,455.5,130.5,3.5,16.2,312.5,246.21,185.36
2018,7,30,17,30,407.0,121.0,3.5,15.8,262.0,196.2,143.09
2018,7,30,17,45,347.5,107.0,3.5,15.4,213.5,146.26,102.55
2018,7,30,18,0,288.0,93.0,3.5,15.0,165.0,103.91,70.72
2018,7,30,18,15,232.0,73.5,3.5,14.65,123.0,65.21,45.12
2018,7,30,18,30,176.0,54.0,3.5,14.3,81.0,42.53,31.57
2018,7,30,18,45,117.0,35.5,3.5,13.95,50.5,28.48,18.21
2018,7,30,19,0,58.0,17.0,3.5,13.6,20.0,14.03,0.0
2018,7,30,19,15,29.0,8.5,3.5,13.45,10.0,7.73,0.0
2018,7,30,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,7,31,5,15,19.0,5.5,2.5,11.75,6.5,5.0,0.0
2018,7,31,5,30,38.0,11.0,2.5,12.0,13.0,10.01,0.0
2018,7,31,5,45,86.0,30.0,2.55,12.3,40.0,24.19,13.59
2018,7,31,6,0,134.0,49.0,2.6,12.6,67.0,38.67,28.15
2018,7,31,6,15,126.5,56.5,2.55,12.85,79.5,45.79,35.1
2018,7,31,6,30,119.0,64.0,2.5,13.1,92.0,62.05,43.15
2018,7,31,6,45,62.5,75.5,2.4,13.35,90.5,74.25,55.28
2018,7,31,7,0,6.0,87.0,2.3,13.6,89.0,77.48,60.51
2018,7,31,7,15,18.5,114.5,2.3,13.85,122.0,105.12,83.3
2018,7,31,7,30,31.0,142.0,2.3,14.1,155.0,135.63,108.3
2018,7,31,7,45,44.5,169.5,2.25,14.4,191.0,167.86,134.45
2018,7,31,8,0,58.0,197.0,2.2,14.7,227.0,201.99,161.87
2018,7,31,8,15,58.5,215.5,2.2,15.0,248.5,223.37,178.72
2018,7,31,8,30,59.0,234.0,2.2,15.3,270.0,244.82,195.38
2018,7,31,8,45,80.5,259.0,2.2,15.6,311.5,284.89,226.77
