Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,5,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,20,5,15,3.5,1.0,2.15,12.6,1.0,0.0,0.0
2018,8,20,5,30,7.0,2.0,2.2,12.8,2.0,0.0,0.0
2018,8,20,5,45,37.0,13.0,2.25,13.0,16.0,11.82,0.0
2018,8,20,6,0,67.0,24.0,2.3,13.2,30.0,19.61,9.57
2018,8,20,6,15,65.5,31.0,2.25,13.4,40.0,26.77,15.93
2018,8,20,6,30,64.0,38.0,2.2,13.6,50.0,38.99,25.04
2018,8,20,6,45,36.5,39.5,2.15,13.75,47.0,41.15,28.03
2018,8,20,7,0,9.0,41.0,2.1,13.9,44.0,38.72,27.32
2018,8,20,7,15,4.5,41.5,2.0,14.15,43.0,37.82,26.74
2018,8,20,7,30,0.0,42.0,1.9,14.4,42.0,37.04,26.12
2018,8,20,7,45,0.0,50.0,1.85,14.65,50.0,44.14,32.04
2018,8,20,8,0,0.0,58.0,1.8,14.9,58.0,51.25,37.89
2018,8,20,8,15,0.0,70.5,1.75,15.15,70.5,62.37,47.04
2018,8,20,8,30,0.0,83.0,1.7,15.4,83.0,73.51,56.09
2018,8,20,8,45,0.0,96.0,1.65,15.65,96.0,85.14,65.46
2018,8,20,9,0,0.0,109.0,1.6,15.9,109.0,96.87,74.82
2018,8,20,9,15,1.0,131.5,1.65,16.15,132.0,118.0,91.77
2018,8,20,9,30,2.0,154.0,1.7,16.4,155.0,139.38,108.73
2018,8,20,9,45,4.0,171.0,1.7,16.65,174.0,156.73,122.32
2018,8,20,10,0,6.0,188.0,1.7,16.9,193.0,174.32,135.99
2018,8,20,10,15,8.5,209.0,1.75,17.05,216.0,196.28,153.09
2018,8,20,10,30,11.0,230.0,1.8,17.2,239.0,218.49,170.25
2018,8,20,10,45,12.5,246.5,1.85,17.35,257.0,235.77,183.42
2018,8,20,11,0,14.0,263.0,1.9,17.5,275.0,253.14,196.62
2018,8,20,11,15,13.5,258.0,1.95,17.55,270.0,248.31,192.67
2018,8,20,11,30,13.0,253.0,2.0,17.6,265.0,243.39,188.77
2018,8,20,11,45,13.5,257.0,2.1,17.65,269.5,247.87,192.23
2018,8,20,12,0,14.0,261.0,2.2,17.7,274.0,252.28,195.62
2018,8,20,12,15,15.0,272.0,2.25,17.7,285.5,263.73,204.49
2018,8,20,12,30,16.0,283.0,2.3,17.7,297.0,275.11,213.29
2018,8,20,12,45,17.0,289.0,2.35,17.7,304.0,281.66,218.41
2018,8,20,13,0,18.0,295.0,2.4,17.7,311.0,288.09,223.49
2018,8,20,13,15,17.5,285.0,2.45,17.6,300.5,277.72,215.75
2018,8,20,13,30,17.0,275.0,2.5,17.5,290.0,267.31,208.03
2018,8,20,13,45,74.0,241.5,2.55,17.45,302.5,309.15,243.07
2018,8,20,14,0,131.0,208.0,2.6,17.4,315.0,334.29,264.82
2018,8,20,14,15,458.5,171.0,2.65,17.25,527.0,594.89,470.46
2018,8,20,14,30,786.0,134.0,2.7,17.1,739.0,809.29,627.34
2018,8,20,14,45,453.5,143.0,2.75,16.95,488.5,525.31,417.37
2018,8,20,15,0,121.0,152.0,2.8,16.8,238.0,246.62,197.13
2018,8,20,15,15,61.0,153.5,2.8,16.8,197.0,192.26,153.05
2018,8,20,15,30,1.0,155.0,2.8,16.8,156.0,139.31,109.09
2018,8,20,15,45,163.5,145.5,2.85,16.4,236.5,245.73,198.63
2018,8,20,16,0,326.0,136.0,2.9,16.0,317.0,325.09,263.22
2018,8,20,16,15,354.5,128.0,2.95,15.7,308.5,311.58,251.42
2018,8,20,16,30,383.0,120.0,3.0,15.4,300.0,294.14,235.87
2018,8,20,16,45,381.5,120.5,3.0,15.15,282.0,269.06,213.28
2018,8,20,17,0,380.0,121.0,3.0,14.9,264.0,243.15,189.35
2018,8,20,17,15,392.0,103.5,3.0,14.55,231.0,203.83,153.53
2018,8,20,17,30,404.0,86.0,3.0,14.2,198.0,162.81,115.85
2018,8,20,17,45,364.5,71.5,3.0,13.9,156.5,115.6,76.25
2018,8,20,18,0,325.0,57.0,3.0,13.6,115.0,73.4,44.26
2018,8,20,18,15,216.5,42.5,2.95,13.4,76.0,35.5,22.28
2018,8,20,18,30,108.0,28.0,2.9,13.2,37.0,22.64,10.8
2018,8,20,18,45,56.0,14.5,2.8,13.0,19.0,13.19,0.0
2018,8,20,19,0,4.0,1.0,2.7,12.8,1.0,0.0,0.0
2018,8,20,19,15,2.0,0.5,2.7,12.75,0.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,21,5,15,1.0,1.0,2.05,12.8,1.0,0.0,0.0
2018,8,21,5,30,2.0,2.0,2.1,13.0,2.0,0.0,0.0
2018,8,21,5,45,1.0,12.5,2.2,13.2,12.5,11.37,0.0
2018,8,21,6,0,0.0,23.0,2.3,13.4,23.0,20.18,9.66
2018,8,21,6,15,6.5,42.5,2.3,13.6,43.5,36.61,24.73
2018,8,21,6,30,13.0,62.0,2.3,13.8,64.0,54.62,40.17
2018,8,21,6,45,23.5,82.0,2.3,13.95,88.0,75.18,57.48
2018,8,21,7,0,34.0,102.0,2.3,14.1,112.0,97.43,76.17
2018,8,21,7,15,30.0,119.0,2.25,14.35,129.0,114.61,90.95
2018,8,21,7,30,26.0,136.0,2.2,14.6,146.0,131.35,105.01
2018,8,21,7,45,20.0,149.5,2.15,14.8,158.0,140.97,112.86
2018,8,21,8,0,14.0,163.0,2.1,15.0,170.0,151.92,121.57
2018,8,21,8,15,13.0,175.0,2.1,15.25,182.0,163.35,130.47
2018,8,21,8,30,12.0,187.0,2.1,15.5,194.0,174.67,139.14
2018,8,21,8,45,15.0,205.5,2.05,15.75,215.0,194.37,154.52
2018,8,21,9,0,18.0,224.0,2.0,16.0,236.0,214.44,170.0
2018,8,21,9,15,21.0,243.5,2.0,16.25,258.0,235.8,186.37
2018,8,21,9,30,24.0,263.0,2.0,16.5,280.0,257.47,202.82
2018,8,21,9,45,31.5,289.0,2.0,16.7,312.5,299.24,234.86
2018,8,21,10,0,39.0,315.0,2.0,16.9,345.0,333.11,260.32
2018,8,21,10,15,41.0,330.0,2.05,17.1,362.5,351.77,273.92
2018,8,21,10,30,43.0,345.0,2.1,17.3,380.0,370.48,287.55
2018,8,21,10,45,43.5,353.5,2.15,17.45,390.0,381.21,295.17
2018,8,21,11,0,44.0,362.0,2.2,17.6,400.0,391.79,302.71
2018,8,21,11,15,31.0,327.5,2.25,17.7,354.5,345.49,267.21
2018,8,21,11,30,18.0,293.0,2.3,17.8,309.0,286.35,221.77
2018,8,21,11,45,16.0,280.0,2.3,17.9,294.5,272.24,210.93
2018,8,21,12,0,14.0,267.0,2.3,18.0,280.0,258.05,199.86
2018,8,21,12,15,14.0,263.5,2.35,18.0,276.5,254.78,197.41
2018,8,21,12,30,14.0,260.0,2.4,18.0,273.0,251.42,194.88
2018,8,21,12,45,13.0,251.5,2.45,18.05,263.5,242.26,187.82
2018,8,21,13,0,12.0,243.0,2.5,18.1,254.0,233.06,180.75
2018,8,21,13,15,11.5,239.5,2.5,18.0,249.5,229.01,177.79
2018,8,21,13,30,11.0,236.0,2.5,17.9,245.0,224.93,174.8
2018,8,21,13,45,27.5,227.0,2.55,17.85,249.5,240.31,187.77
2018,8,21,14,0,44.0,218.0,2.6,17.8,254.0,245.27,192.55
2018,8,21,14,15,144.0,230.0,2.6,17.65,341.5,352.9,279.64
2018,8,21,14,30,244.0,242.0,2.6,17.5,429.0,452.85,358.2
2018,8,21,14,45,236.5,234.5,2.6,17.35,408.5,428.55,339.58
2018,8,21,15,0,229.0,227.0,2.6,17.2,388.0,404.03,321.23
2018,8,21,15,15,220.5,223.0,2.6,17.2,370.5,382.18,304.48
2018,8,21,15,30,212.0,219.0,2.6,17.2,353.0,360.38,287.58
2018,8,21,15,45,203.5,215.0,2.6,16.85,336.0,338.73,270.94
2018,8,21,16,0,195.0,211.0,2.6,16.5,319.0,310.88,249.18
2018,8,21,16,15,198.5,202.5,2.6,16.25,303.5,292.3,234.37
2018,8,21,16,30,202.0,194.0,2.6,16.0,288.0,272.83,218.36
2018,8,21,16,45,221.0,172.0,2.55,15.8,263.5,250.07,198.96
2018,8,21,17,0,240.0,150.0,2.5,15.6,239.0,220.03,172.76
2018,8,21,17,15,224.0,133.0,2.45,15.35,206.0,182.77,140.81
2018,8,21,17,30,208.0,116.0,2.4,15.1,173.0,147.34,110.33
2018,8,21,17,45,170.0,90.5,2.35,14.9,130.5,103.59,74.43
2018,8,21,18,0,132.0,65.0,2.3,14.7,88.0,65.23,44.38
2018,8,21,18,15,91.5,42.5,2.25,14.55,56.0,34.94,24.37
2018,8,21,18,30,51.0,20.0,2.2,14.4,24.0,16.45,5.51
2018,8,21,18,45,26.5,10.5,2.15,14.25,12.5,9.55,0.0
2018,8,21,19,0,2.0,1.0,2.1,14.1,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.05,14.1,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,22,5,15,0.5,0.5,1.05,13.5,0.5,0.0,0.0
2018,8,22,5,30,1.0,1.0,1.1,13.7,1.0,0.0,0.0
2018,8,22,5,45,0.5,5.5,1.1,13.9,5.5,5.0,0.0
2018,8,22,6,0,0.0,10.0,1.1,14.1,10.0,8.78,0.83
2018,8,22,6,15,0.0,18.5,1.15,14.3,18.5,16.27,7.87
2018,8,22,6,30,0.0,27.0,1.2,14.5,27.0,23.77,14.54
2018,8,22,6,45,0.0,38.0,1.2,14.65,38.0,33.5,23.04
2018,8,22,7,0,0.0,49.0,1.2,14.8,49.0,43.24,31.45
2018,8,22,7,15,0.0,60.5,1.2,15.0,60.5,53.44,40.11
2018,8,22,7,30,0.0,72.0,1.2,15.2,72.0,63.67,48.63
2018,8,22,7,45,0.0,86.0,1.15,15.45,86.0,76.14,58.89
2018,8,22,8,0,0.0,100.0,1.1,15.7,100.0,88.69,69.07
2018,8,22,8,15,1.0,125.5,1.15,15.9,126.0,112.22,88.18
2018,8,22,8,30,2.0,151.0,1.2,16.1,152.0,136.08,107.26
2018,8,22,8,45,3.5,164.5,1.2,16.3,166.5,149.53,117.7
2018,8,22,9,0,5.0,178.0,1.2,16.5,181.0,163.2,128.25
2018,8,22,9,15,8.5,201.5,1.25,16.7,207.0,187.76,147.46
2018,8,22,9,30,12.0,225.0,1.3,16.9,233.0,212.78,166.79
2018,8,22,9,45,14.0,240.5,1.35,17.15,250.5,229.5,179.39
2018,8,22,10,0,16.0,256.0,1.4,17.4,268.0,246.4,192.08
2018,8,22,10,15,14.5,252.0,1.45,17.55,263.5,241.97,188.19
2018,8,22,10,30,13.0,248.0,1.5,17.7,259.0,237.39,184.32
2018,8,22,10,45,12.0,240.0,1.6,17.9,250.0,229.39,177.86
2018,8,22,11,0,11.0,232.0,1.7,18.1,241.0,221.3,171.37
2018,8,22,11,15,8.5,206.5,1.75,18.15,213.5,195.31,150.97
2018,8,22,11,30,6.0,181.0,1.8,18.2,186.0,169.35,130.53
2018,8,22,11,45,9.5,216.5,1.9,18.3,225.0,205.99,159.33
2018,8,22,12,0,13.0,252.0,2.0,18.4,264.0,242.96,187.93
2018,8,22,12,15,26.0,304.5,2.05,18.35,328.0,319.38,246.78
2018,8,22,12,30,39.0,357.0,2.1,18.3,392.0,385.45,296.64
2018,8,22,12,45,59.5,384.5,2.15,18.3,437.0,433.57,332.91
2018,8,22,13,0,80.0,412.0,2.2,18.3,482.0,481.15,368.5
2018,8,22,13,15,78.5,402.5,2.25,18.2,470.5,468.29,359.27
2018,8,22,13,30,77.0,393.0,2.3,18.1,459.0,455.12,350.14
2018,8,22,13,45,141.0,371.5,2.35,18.0,488.0,503.82,388.98
2018,8,22,14,0,205.0,350.0,2.4,17.9,517.0,534.56,414.08
2018,8,22,14,15,487.5,257.5,2.4,17.7,635.0,703.81,544.78
2018,8,22,14,30,770.0,165.0,2.4,17.5,753.0,832.12,639.68
2018,8,22,14,45,722.5,170.0,2.4,17.35,700.5,768.3,594.75
2018,8,22,15,0,675.0,175.0,2.4,17.2,648.0,705.44,550.12
2018,8,22,15,15,660.5,168.5,2.4,17.2,608.5,656.23,514.75
2018,8,22,15,30,646.0,162.0,2.4,17.2,569.0,606.31,477.91
2018,8,22,15,45,649.0,152.0,2.45,16.75,534.5,563.24,446.38
2018,8,22,16,0,652.0,142.0,2.5,16.3,500.0,518.19,412.07
2018,8,22,16,15,630.5,134.5,2.5,16.05,454.0,461.34,366.88
2018,8,22,16,30,609.0,127.0,2.5,15.8,408.0,405.55,321.14
2018,8,22,16,45,570.0,119.5,2.45,15.55,357.5,344.32,269.82
2018,8,22,17,0,531.0,112.0,2.4,15.3,307.0,283.84,218.04
2018,8,22,17,15,478.0,101.5,2.4,15.0,256.5,224.29,166.88
2018,8,22,17,30,425.0,91.0,2.4,14.7,206.0,170.86,121.15
2018,8,22,17,45,354.5,77.0,2.35,14.45,158.5,118.33,78.65
2018,8,22,18,0,284.0,63.0,2.3,14.2,111.0,74.71,46.81
2018,8,22,18,15,202.5,45.0,2.2,14.0,73.5,36.73,25.82
2018,8,22,18,30,121.0,27.0,2.1,13.8,36.0,21.2,7.45
2018,8,22,18,45,63.0,14.0,2.0,13.55,18.5,12.73,0.0
2018,8,22,19,0,5.0,1.0,1.9,13.3,1.0,0.0,0.0
2018,8,22,19,15,2.5,0.5,1.85,13.25,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.5,1.75,13.15,0.5,0.0,0.0
2018,8,23,5,30,0.0,1.0,1.8,13.4,1.0,0.0,0.0
2018,8,23,5,45,0.0,8.5,1.9,13.65,8.5,7.73,0.0
2018,8,23,6,0,0.0,16.0,2.0,13.9,16.0,14.08,4.4
2018,8,23,6,15,0.0,30.5,2.05,14.1,30.5,26.9,16.63
2018,8,23,6,30,0.0,45.0,2.1,14.3,45.0,39.53,27.83
2018,8,23,6,45,0.0,64.0,2.15,14.5,64.0,56.16,42.29
2018,8,23,7,0,0.0,83.0,2.2,14.7,83.0,73.04,56.75
2018,8,23,7,15,2.0,102.5,2.2,14.9,103.0,91.09,71.88
2018,8,23,7,30,4.0,122.0,2.2,15.1,123.0,109.55,87.12
2018,8,23,7,45,12.0,145.0,2.15,15.25,150.0,133.94,107.01
2018,8,23,8,0,20.0,168.0,2.1,15.4,177.0,159.45,127.63
2018,8,23,8,15,29.0,192.5,2.1,15.6,207.5,192.52,154.15
2018,8,23,8,30,38.0,217.0,2.1,15.8,238.0,223.2,178.39
2018,8,23,8,45,37.0,232.0,2.1,16.0,254.0,239.6,190.84
2018,8,23,9,0,36.0,247.0,2.1,16.2,270.0,255.89,203.09
2018,8,23,9,15,40.0,269.0,2.1,16.4,296.0,282.54,223.44
2018,8,23,9,30,44.0,291.0,2.1,16.6,322.0,309.64,243.86
2018,8,23,9,45,50.5,311.5,2.1,16.75,349.0,337.64,264.9
2018,8,23,10,0,57.0,332.0,2.1,16.9,376.0,366.14,286.11
2018,8,23,10,15,80.0,357.0,2.15,17.05,421.0,414.08,322.38
2018,8,23,10,30,103.0,382.0,2.2,17.2,466.0,463.41,359.12
2018,8,23,10,45,122.5,399.0,2.2,17.35,501.5,516.15,397.56
2018,8,23,11,0,142.0,416.0,2.2,17.5,537.0,556.15,426.28
2018,8,23,11,15,145.5,422.5,2.25,17.6,548.5,569.88,435.76
2018,8,23,11,30,149.0,429.0,2.3,17.7,560.0,582.96,444.96
2018,8,23,11,45,291.5,395.0,2.35,17.75,654.0,707.19,537.87
2018,8,23,12,0,434.0,361.0,2.4,17.8,748.0,831.02,626.82
2018,8,23,12,15,522.5,327.5,2.45,17.8,793.5,887.32,667.02
2018,8,23,12,30,611.0,294.0,2.5,17.8,839.0,942.33,706.47
2018,8,23,12,45,640.0,278.5,2.55,17.85,844.5,951.64,713.5
2018,8,23,13,0,669.0,263.0,2.6,17.9,850.0,957.21,718.54
2018,8,23,13,15,667.5,258.5,2.65,17.85,835.5,939.99,707.87
2018,8,23,13,30,666.0,254.0,2.7,17.8,821.0,919.8,695.36
2018,8,23,13,45,662.5,248.0,2.75,17.75,799.0,893.42,678.57
2018,8,23,14,0,659.0,242.0,2.8,17.7,777.0,864.4,659.83
2018,8,23,14,15,650.5,236.5,2.85,17.55,748.0,829.01,636.57
2018,8,23,14,30,642.0,231.0,2.9,17.4,719.0,791.59,611.56
2018,8,23,14,45,631.5,223.5,2.95,17.3,684.0,748.86,582.21
2018,8,23,15,0,621.0,216.0,3.0,17.2,649.0,704.71,551.27
2018,8,23,15,15,602.5,209.0,3.0,17.2,608.0,650.44,511.81
2018,8,23,15,30,584.0,202.0,3.0,17.2,567.0,599.95,474.28
2018,8,23,15,45,564.5,192.0,3.1,16.8,523.0,546.06,434.27
2018,8,23,16,0,545.0,182.0,3.2,16.4,479.0,492.73,393.45
2018,8,23,16,15,520.0,170.5,3.25,16.15,432.0,436.04,348.45
2018,8,23,16,30,495.0,159.0,3.3,15.9,385.0,381.1,303.57
2018,8,23,16,45,460.0,146.0,3.3,15.6,336.0,322.94,255.04
2018,8,23,17,0,425.0,133.0,3.3,15.3,287.0,268.3,208.42
2018,8,23,17,15,373.5,117.0,3.3,15.0,237.0,210.42,159.14
2018,8,23,17,30,322.0,101.0,3.3,14.7,187.0,158.73,115.38
2018,8,23,17,45,241.5,81.5,3.3,14.4,138.0,105.41,72.89
2018,8,23,18,0,161.0,62.0,3.3,14.1,89.0,64.53,42.81
2018,8,23,18,15,85.0,40.5,3.2,13.9,54.5,33.85,23.21
2018,8,23,18,30,9.0,19.0,3.1,13.7,20.0,16.67,3.2
2018,8,23,18,45,6.0,10.0,3.05,13.55,10.5,9.1,0.0
2018,8,23,19,0,3.0,1.0,3.0,13.4,1.0,0.0,0.0
2018,8,23,19,15,1.5,0.5,3.0,13.35,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,2.4,12.75,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,2.5,12.9,1.0,0.0,0.0
2018,8,24,5,45,0.0,7.0,2.55,13.05,7.0,6.37,0.0
2018,8,24,6,0,0.0,13.0,2.6,13.2,13.0,11.43,2.19
2018,8,24,6,15,3.5,26.5,2.6,13.4,27.0,23.43,13.71
2018,8,24,6,30,7.0,40.0,2.6,13.6,41.0,35.89,24.54
2018,8,24,6,45,3.5,54.0,2.6,13.8,54.5,48.11,35.38
2018,8,24,7,0,0.0,68.0,2.6,14.0,68.0,59.98,45.81
2018,8,24,7,15,0.0,72.5,2.5,14.25,72.5,64.07,49.26
2018,8,24,7,30,0.0,77.0,2.4,14.5,77.0,68.11,52.54
2018,8,24,7,45,0.0,86.0,2.35,14.7,86.0,76.15,59.12
2018,8,24,8,0,0.0,95.0,2.3,14.9,95.0,84.23,65.63
2018,8,24,8,15,0.0,113.5,2.25,15.2,113.5,100.91,79.19
2018,8,24,8,30,0.0,132.0,2.2,15.5,132.0,117.71,92.66
2018,8,24,8,45,1.0,150.5,2.15,15.75,151.0,135.25,106.61
2018,8,24,9,0,2.0,169.0,2.1,16.0,170.0,153.01,120.59
2018,8,24,9,15,4.0,180.5,2.1,16.2,183.0,165.22,130.03
2018,8,24,9,30,6.0,192.0,2.1,16.4,196.0,177.64,139.61
2018,8,24,9,45,7.5,201.0,2.15,16.6,206.5,187.53,147.14
2018,8,24,10,0,9.0,210.0,2.2,16.8,217.0,197.55,154.75
2018,8,24,10,15,11.5,232.5,2.25,16.95,241.5,221.21,173.14
2018,8,24,10,30,14.0,255.0,2.3,17.1,266.0,245.14,191.56
2018,8,24,10,45,20.0,288.0,2.35,17.25,304.5,282.59,220.41
2018,8,24,11,0,26.0,321.0,2.4,17.4,343.0,334.23,259.72
2018,8,24,11,15,25.0,324.0,2.4,17.5,345.5,337.14,261.39
2018,8,24,11,30,24.0,327.0,2.4,17.6,348.0,325.39,252.18
2018,8,24,11,45,25.5,333.5,2.45,17.65,356.0,348.43,269.65
2018,8,24,12,0,27.0,340.0,2.5,17.7,364.0,356.84,275.91
2018,8,24,12,15,42.0,348.5,2.55,17.75,386.0,380.7,294.49
2018,8,24,12,30,57.0,357.0,2.6,17.8,408.0,404.27,312.72
2018,8,24,12,45,72.5,360.5,2.65,17.8,424.5,422.75,327.21
2018,8,24,13,0,88.0,364.0,2.7,17.8,441.0,440.55,341.21
2018,8,24,13,15,64.5,359.5,2.75,17.75,415.5,411.45,318.78
2018,8,24,13,30,41.0,355.0,2.8,17.7,390.0,382.84,296.8
2018,8,24,13,45,78.5,331.5,2.8,17.65,396.0,392.33,306.01
2018,8,24,14,0,116.0,308.0,2.8,17.6,402.0,412.66,323.12
2018,8,24,14,15,363.0,275.0,2.85,17.5,553.0,614.18,480.5
2018,8,24,14,30,610.0,242.0,2.9,17.4,704.0,775.7,601.39
2018,8,24,14,45,536.0,238.5,2.95,17.25,630.0,684.1,534.28
2018,8,24,15,0,462.0,235.0,3.0,17.1,556.0,599.92,472.72
2018,8,24,15,15,372.5,229.0,3.0,17.1,477.5,507.05,402.42
2018,8,24,15,30,283.0,223.0,3.0,17.1,399.0,412.11,329.07
2018,8,24,15,45,284.0,216.0,3.05,16.75,381.0,389.62,312.33
2018,8,24,16,0,285.0,209.0,3.1,16.4,363.0,366.24,294.12
2018,8,24,16,15,307.0,192.0,3.1,16.15,343.5,342.95,275.41
2018,8,24,16,30,329.0,175.0,3.1,15.9,324.0,316.65,253.39
2018,8,24,16,45,341.0,153.0,3.1,15.6,291.0,278.75,221.13
2018,8,24,17,0,353.0,131.0,3.1,15.3,258.0,242.87,189.34
2018,8,24,17,15,314.0,114.5,3.1,15.0,214.0,189.48,143.74
2018,8,24,17,30,275.0,98.0,3.1,14.7,170.0,144.53,105.4
2018,8,24,17,45,232.5,79.0,3.05,14.4,130.5,101.82,70.23
2018,8,24,18,0,190.0,60.0,3.0,14.1,91.0,64.72,41.91
2018,8,24,18,15,117.0,38.0,2.9,13.85,55.0,31.02,20.65
2018,8,24,18,30,44.0,16.0,2.8,13.6,19.0,13.26,0.0
2018,8,24,18,45,22.0,8.0,2.7,13.4,9.5,7.28,0.0
2018,8,24,19,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,25,5,15,3.0,0.5,1.8,11.35,0.5,0.0,0.0
2018,8,25,5,30,6.0,1.0,1.8,11.7,1.0,0.0,0.0
2018,8,25,5,45,24.0,10.0,1.75,12.05,11.5,9.1,0.0
2018,8,25,6,0,42.0,19.0,1.7,12.4,22.0,16.37,5.04
2018,8,25,6,15,82.5,38.0,1.7,12.75,50.0,33.13,20.58
2018,8,25,6,30,123.0,57.0,1.7,13.1,78.0,60.43,40.66
2018,8,25,6,45,87.5,68.0,1.7,13.4,85.5,74.19,53.83
2018,8,25,7,0,52.0,79.0,1.7,13.7,93.0,81.7,62.25
2018,8,25,7,15,26.0,84.5,1.65,14.05,91.5,83.2,64.72
2018,8,25,7,30,0.0,90.0,1.6,14.4,90.0,79.7,62.33
2018,8,25,7,45,0.0,104.0,1.55,14.7,104.0,92.3,72.66
2018,8,25,8,0,0.0,118.0,1.5,15.0,118.0,104.97,82.86
2018,8,25,8,15,2.5,142.5,1.45,15.3,144.0,128.58,101.93
2018,8,25,8,30,5.0,167.0,1.4,15.6,170.0,152.66,121.09
2018,8,25,8,45,5.5,176.0,1.35,15.95,179.5,161.58,127.7
2018,8,25,9,0,6.0,185.0,1.3,16.3,189.0,170.57,134.36
2018,8,25,9,15,9.5,206.0,1.25,16.6,212.5,192.96,151.72
2018,8,25,9,30,13.0,227.0,1.2,16.9,236.0,215.78,169.16
2018,8,25,9,45,16.5,248.5,1.2,17.2,260.5,239.47,187.1
2018,8,25,10,0,20.0,270.0,1.2,17.5,285.0,263.51,205.13
2018,8,25,10,15,28.5,299.0,1.2,17.75,321.5,311.23,241.17
2018,8,25,10,30,37.0,328.0,1.2,18.0,358.0,349.52,269.39
2018,8,25,10,45,137.0,344.5,1.25,18.25,460.0,475.17,364.83
2018,8,25,11,0,237.0,361.0,1.3,18.5,562.0,606.16,459.79
2018,8,25,11,15,322.5,343.5,1.35,18.65,622.5,676.94,510.38
2018,8,25,11,30,408.0,326.0,1.4,18.8,683.0,763.78,571.18
2018,8,25,11,45,357.0,352.5,1.5,18.95,666.5,730.22,546.47
2018,8,25,12,0,306.0,379.0,1.6,19.1,650.0,709.1,530.97
2018,8,25,12,15,209.5,405.0,1.7,19.15,590.5,624.04,469.78
2018,8,25,12,30,113.0,431.0,1.8,19.2,531.0,553.5,417.57
2018,8,25,12,45,116.0,422.5,1.9,19.25,524.5,546.46,413.7
2018,8,25,13,0,119.0,414.0,2.0,19.3,518.0,538.67,408.85
2018,8,25,13,15,239.0,373.0,2.15,19.2,576.5,624.78,475.66
2018,8,25,13,30,359.0,332.0,2.3,19.1,635.0,690.56,526.64
2018,8,25,13,45,364.0,325.0,2.4,19.0,625.0,678.19,518.65
2018,8,25,14,0,369.0,318.0,2.5,18.9,615.0,664.0,509.92
2018,8,25,14,15,544.0,255.0,2.6,18.7,674.0,751.88,578.14
2018,8,25,14,30,719.0,192.0,2.7,18.5,733.0,818.3,629.47
2018,8,25,14,45,706.5,187.0,2.8,18.35,697.0,773.56,598.55
2018,8,25,15,0,694.0,182.0,2.9,18.2,661.0,727.31,566.75
2018,8,25,15,15,676.0,176.0,2.9,18.2,619.0,674.93,528.89
2018,8,25,15,30,658.0,170.0,2.9,18.2,577.0,622.11,489.86
2018,8,25,15,45,572.5,164.5,3.0,17.7,499.0,528.38,419.78
2018,8,25,16,0,487.0,159.0,3.1,17.2,421.0,437.93,350.29
2018,8,25,16,15,263.5,157.5,3.15,16.85,297.5,287.79,230.98
2018,8,25,16,30,40.0,156.0,3.2,16.5,174.0,160.71,128.18
2018,8,25,16,45,87.0,143.0,3.25,16.2,176.0,167.6,133.74
2018,8,25,17,0,134.0,130.0,3.3,15.9,178.0,164.02,129.35
2018,8,25,17,15,191.0,109.5,3.25,15.5,165.5,152.63,117.04
2018,8,25,17,30,248.0,89.0,3.2,15.1,153.0,130.97,95.04
2018,8,25,17,45,220.5,72.5,3.2,14.7,119.5,94.4,64.42
2018,8,25,18,0,193.0,56.0,3.2,14.3,86.0,61.39,39.0
2018,8,25,18,15,119.0,38.0,3.1,14.05,54.5,30.73,20.17
2018,8,25,18,30,45.0,20.0,3.0,13.8,23.0,16.87,0.0
2018,8,25,18,45,22.5,10.0,2.85,13.55,11.5,9.1,0.0
2018,8,25,19,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,26,5,15,3.0,0.5,2.15,11.15,0.5,0.0,0.0
2018,8,26,5,30,6.0,1.0,2.2,11.5,1.0,0.0,0.0
2018,8,26,5,45,6.0,4.0,2.25,11.85,4.0,3.64,0.0
2018,8,26,6,0,6.0,7.0,2.3,12.2,7.0,6.27,0.0
2018,8,26,6,15,3.0,11.5,2.3,12.5,11.5,10.16,2.71
2018,8,26,6,30,0.0,16.0,2.3,12.8,16.0,14.06,6.32
2018,8,26,6,45,0.0,21.0,2.3,13.15,21.0,18.46,10.24
2018,8,26,7,0,0.0,26.0,2.3,13.5,26.0,22.88,14.1
2018,8,26,7,15,0.0,28.5,2.25,13.75,28.5,25.09,16.0
2018,8,26,7,30,0.0,31.0,2.2,14.0,31.0,27.31,17.85
2018,8,26,7,45,0.0,41.0,2.15,14.3,41.0,36.16,25.33
2018,8,26,8,0,0.0,51.0,2.1,14.6,51.0,45.03,32.72
2018,8,26,8,15,0.0,71.5,2.05,14.85,71.5,63.25,47.89
2018,8,26,8,30,0.0,92.0,2.0,15.1,92.0,81.54,62.92
2018,8,26,8,45,0.0,111.0,1.95,15.4,111.0,98.7,76.8
2018,8,26,9,0,0.0,130.0,1.9,15.7,130.0,115.99,90.62
2018,8,26,9,15,2.0,153.5,1.95,15.95,155.0,138.98,109.01
2018,8,26,9,30,4.0,177.0,2.0,16.2,180.0,162.33,127.47
2018,8,26,9,45,6.0,190.0,2.0,16.45,194.5,176.23,138.2
2018,8,26,10,0,8.0,203.0,2.0,16.7,209.0,190.32,149.05
2018,8,26,10,15,9.0,211.0,2.1,16.9,218.0,199.03,155.62
2018,8,26,10,30,10.0,219.0,2.2,17.1,227.0,207.79,162.25
2018,8,26,10,45,12.0,237.0,2.25,17.3,247.0,226.95,177.02
2018,8,26,11,0,14.0,255.0,2.3,17.5,267.0,246.25,191.78
2018,8,26,11,15,12.5,241.0,2.35,17.55,252.0,231.87,180.36
2018,8,26,11,30,11.0,227.0,2.4,17.6,237.0,217.43,168.98
2018,8,26,11,45,12.0,240.5,2.5,17.7,251.0,231.33,179.8
2018,8,26,12,0,13.0,254.0,2.6,17.8,265.0,245.22,190.52
2018,8,26,12,15,13.5,256.5,2.65,17.8,268.0,248.12,192.77
2018,8,26,12,30,14.0,259.0,2.7,17.8,271.0,250.95,195.02
2018,8,26,12,45,14.5,265.5,2.8,17.8,278.0,257.49,200.21
2018,8,26,13,0,15.0,272.0,2.9,17.8,285.0,263.95,205.35
2018,8,26,13,15,16.5,277.0,2.95,17.75,291.0,269.87,210.17
2018,8,26,13,30,18.0,282.0,3.0,17.7,297.0,275.67,214.94
2018,8,26,13,45,49.0,275.0,3.1,17.65,314.5,308.68,242.09
2018,8,26,14,0,80.0,268.0,3.2,17.6,332.0,340.34,267.94
2018,8,26,14,15,320.5,221.0,3.25,17.5,463.5,523.19,414.81
2018,8,26,14,30,561.0,174.0,3.3,17.4,595.0,668.42,527.62
2018,8,26,14,45,684.5,144.5,3.4,17.25,632.5,712.5,561.99
2018,8,26,15,0,808.0,115.0,3.5,17.1,670.0,742.36,585.54
2018,8,26,15,15,807.0,109.5,3.5,17.1,634.5,698.29,553.72
2018,8,26,15,30,806.0,104.0,3.5,17.1,599.0,651.85,518.85
2018,8,26,15,45,774.5,102.5,3.55,16.8,548.0,588.72,470.83
2018,8,26,16,0,743.0,101.0,3.6,16.5,497.0,526.74,422.29
2018,8,26,16,15,624.5,111.0,3.65,16.3,421.5,434.34,348.28
2018,8,26,16,30,506.0,121.0,3.7,16.1,346.0,349.06,278.76
2018,8,26,16,45,488.0,108.5,3.7,15.9,303.5,297.58,234.62
2018,8,26,17,0,470.0,96.0,3.7,15.7,261.0,247.6,190.54
2018,8,26,17,15,470.0,82.5,3.7,15.4,224.5,205.75,151.96
2018,8,26,17,30,470.0,69.0,3.7,15.1,188.0,160.42,110.42
2018,8,26,17,45,376.0,59.0,3.65,14.75,140.0,103.87,65.42
2018,8,26,18,0,282.0,49.0,3.6,14.4,92.0,61.36,35.86
2018,8,26,18,15,189.0,34.5,3.55,14.2,58.5,27.02,16.8
2018,8,26,18,30,96.0,20.0,3.5,14.0,25.0,15.76,0.0
2018,8,26,18,45,48.0,10.0,3.4,13.8,12.5,9.1,0.0
2018,8,26,19,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,27,5,15,2.0,0.5,2.4,12.95,0.5,0.0,0.0
2018,8,27,5,30,4.0,1.0,2.5,13.2,1.0,0.0,0.0
2018,8,27,5,45,39.5,11.0,2.55,13.45,13.5,10.01,0.0
2018,8,27,6,0,75.0,21.0,2.6,13.7,26.0,17.2,3.87
2018,8,27,6,15,115.0,32.5,2.6,13.95,48.0,29.87,17.03
2018,8,27,6,30,155.0,44.0,2.6,14.2,70.0,52.75,32.63
2018,8,27,6,45,100.0,39.5,2.6,14.4,58.5,51.83,34.11
2018,8,27,7,0,45.0,35.0,2.6,14.6,47.0,42.2,28.78
2018,8,27,7,15,22.5,38.0,2.5,14.8,44.0,40.49,28.42
2018,8,27,7,30,0.0,41.0,2.4,15.0,41.0,36.15,25.31
2018,8,27,7,45,0.0,58.0,2.35,15.25,58.0,51.23,38.0
2018,8,27,8,0,0.0,75.0,2.3,15.5,75.0,66.34,50.54
2018,8,27,8,15,0.0,69.5,2.25,15.75,69.5,61.47,46.22
2018,8,27,8,30,0.0,64.0,2.2,16.0,64.0,56.61,41.95
2018,8,27,8,45,0.0,79.0,2.15,16.25,79.0,69.96,52.86
2018,8,27,9,0,0.0,94.0,2.1,16.5,94.0,83.36,63.68
2018,8,27,9,15,0.5,125.5,2.1,16.7,126.0,112.3,87.1
2018,8,27,9,30,1.0,157.0,2.1,16.9,158.0,141.6,110.48
2018,8,27,9,45,2.0,160.5,2.1,17.15,162.0,145.73,113.43
2018,8,27,10,0,3.0,164.0,2.1,17.4,166.0,149.94,116.51
2018,8,27,10,15,6.0,189.0,2.1,17.5,193.5,175.92,137.03
2018,8,27,10,30,9.0,214.0,2.1,17.6,221.0,202.27,157.61
2018,8,27,10,45,11.5,236.0,2.1,17.75,245.5,225.64,175.63
2018,8,27,11,0,14.0,258.0,2.1,17.9,270.0,249.22,193.68
2018,8,27,11,15,12.0,241.0,2.15,18.0,251.5,231.48,179.61
2018,8,27,11,30,10.0,224.0,2.2,18.1,233.0,213.69,165.62
2018,8,27,11,45,9.5,215.0,2.2,18.15,223.5,204.88,158.69
2018,8,27,12,0,9.0,206.0,2.2,18.2,214.0,196.02,151.72
2018,8,27,12,15,7.5,193.0,2.25,18.2,199.5,182.38,141.0
2018,8,27,12,30,6.0,180.0,2.3,18.2,185.0,168.74,130.27
2018,8,27,12,45,8.0,200.5,2.35,18.2,207.5,189.76,146.97
2018,8,27,13,0,10.0,221.0,2.4,18.2,230.0,210.81,163.55
2018,8,27,13,15,16.5,255.0,2.4,18.15,269.0,249.03,193.63
2018,8,27,13,30,23.0,289.0,2.4,18.1,308.0,299.76,233.01
2018,8,27,13,45,80.0,281.0,2.45,18.0,345.0,356.96,279.18
2018,8,27,14,0,137.0,273.0,2.5,17.9,382.0,397.09,311.89
2018,8,27,14,15,465.5,202.5,2.5,17.8,553.0,630.33,494.58
2018,8,27,14,30,794.0,132.0,2.5,17.7,724.0,815.79,629.81
2018,8,27,14,45,744.0,130.0,2.5,17.55,663.0,742.12,577.41
2018,8,27,15,0,694.0,128.0,2.5,17.4,602.0,671.89,528.34
2018,8,27,15,15,626.5,128.0,2.5,17.4,535.5,591.09,468.48
2018,8,27,15,30,559.0,128.0,2.5,17.4,469.0,514.52,410.39
2018,8,27,15,45,461.5,138.0,2.55,17.05,405.0,429.42,344.57
2018,8,27,16,0,364.0,148.0,2.6,16.7,341.0,358.55,288.33
2018,8,27,16,15,369.0,141.0,2.6,16.45,320.0,331.5,266.22
2018,8,27,16,30,374.0,134.0,2.6,16.2,299.0,303.05,241.98
2018,8,27,16,45,393.5,120.0,2.6,15.95,274.0,272.15,214.68
2018,8,27,17,0,413.0,106.0,2.6,15.7,249.0,238.39,183.8
2018,8,27,17,15,341.0,93.0,2.6,15.4,198.0,179.08,133.79
2018,8,27,17,30,269.0,80.0,2.6,15.1,147.0,128.59,91.96
2018,8,27,17,45,202.0,63.0,2.6,14.8,106.5,83.26,55.76
2018,8,27,18,0,135.0,46.0,2.6,14.5,66.0,48.79,30.47
2018,8,27,18,15,80.5,30.5,2.6,14.3,41.0,24.63,14.54
2018,8,27,18,30,26.0,15.0,2.6,14.1,16.0,12.9,0.0
2018,8,27,18,45,13.0,7.5,2.6,13.9,8.0,6.82,0.0
2018,8,27,19,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,28,5,45,0.0,2.0,2.0,13.55,2.0,1.82,0.0
2018,8,28,6,0,0.0,4.0,2.1,13.8,4.0,3.5,0.0
2018,8,28,6,15,0.0,7.5,2.1,14.05,7.5,6.58,0.0
2018,8,28,6,30,0.0,11.0,2.1,14.3,11.0,9.65,2.51
2018,8,28,6,45,0.0,16.0,2.15,14.55,16.0,14.06,6.38
2018,8,28,7,0,0.0,21.0,2.2,14.8,21.0,18.47,10.22
2018,8,28,7,15,0.0,24.5,2.15,15.0,24.5,21.56,12.88
2018,8,28,7,30,0.0,28.0,2.1,15.2,28.0,24.66,15.49
2018,8,28,7,45,0.0,49.0,2.1,15.45,49.0,43.25,31.22
2018,8,28,8,0,0.0,70.0,2.1,15.7,70.0,61.9,46.78
2018,8,28,8,15,0.0,93.0,2.1,15.95,93.0,82.45,63.71
2018,8,28,8,30,0.0,116.0,2.1,16.2,116.0,103.26,80.61
2018,8,28,8,45,0.5,132.5,2.1,16.5,133.0,118.62,92.82
2018,8,28,9,0,1.0,149.0,2.1,16.8,150.0,134.13,105.03
2018,8,28,9,15,2.0,161.0,2.1,17.0,162.5,145.98,114.24
2018,8,28,9,30,3.0,173.0,2.1,17.2,175.0,157.97,123.51
2018,8,28,9,45,3.5,174.0,2.1,17.4,176.5,159.47,124.35
2018,8,28,10,0,4.0,175.0,2.1,17.6,178.0,161.01,125.26
2018,8,28,10,15,6.0,189.0,2.15,17.75,193.5,175.98,136.96
2018,8,28,10,30,8.0,203.0,2.2,17.9,209.0,191.13,148.7
2018,8,28,10,45,10.0,221.5,2.25,18.0,229.5,210.65,163.85
2018,8,28,11,0,12.0,240.0,2.3,18.1,250.0,230.33,179.02
2018,8,28,11,15,10.5,227.0,2.35,18.2,236.0,216.88,168.26
2018,8,28,11,30,9.0,214.0,2.4,18.3,222.0,203.37,157.56
2018,8,28,11,45,15.0,250.5,2.45,18.35,263.5,243.99,189.37
2018,8,28,12,0,21.0,287.0,2.5,18.4,305.0,285.0,221.01
2018,8,28,12,15,28.0,323.0,2.5,18.4,347.5,341.93,264.44
2018,8,28,12,30,35.0,359.0,2.5,18.4,390.0,385.8,297.44
2018,8,28,12,45,43.5,365.5,2.55,18.4,403.5,400.6,308.82
2018,8,28,13,0,52.0,372.0,2.6,18.4,417.0,414.99,320.03
2018,8,28,13,15,71.0,378.5,2.6,18.3,438.5,439.07,338.92
2018,8,28,13,30,90.0,385.0,2.6,18.2,460.0,462.13,356.96
2018,8,28,13,45,109.5,381.5,2.6,18.15,470.0,488.18,377.1
2018,8,28,14,0,129.0,378.0,2.6,18.1,480.0,497.93,385.26
2018,8,28,14,15,333.5,301.0,2.65,18.0,551.5,603.96,470.3
2018,8,28,14,30,538.0,224.0,2.7,17.9,623.0,695.23,541.77
2018,8,28,14,45,656.0,174.0,2.7,17.75,636.5,720.81,562.8
2018,8,28,15,0,774.0,124.0,2.7,17.6,650.0,725.98,568.96
2018,8,28,15,15,802.0,107.5,2.7,17.6,622.0,692.33,545.22
2018,8,28,15,30,830.0,91.0,2.7,17.6,594.0,653.45,516.75
2018,8,28,15,45,813.5,87.5,2.7,17.2,548.0,596.15,473.72
2018,8,28,16,0,797.0,84.0,2.7,16.8,502.0,538.43,428.99
2018,8,28,16,15,774.5,80.0,2.65,16.55,453.0,477.07,379.47
2018,8,28,16,30,752.0,76.0,2.6,16.3,404.0,416.58,328.94
2018,8,28,16,45,718.5,71.5,2.6,16.05,352.5,352.59,274.15
2018,8,28,17,0,685.0,67.0,2.6,15.8,301.0,291.44,220.19
2018,8,28,17,15,634.5,62.0,2.55,15.5,250.0,227.49,163.7
2018,8,28,17,30,584.0,57.0,2.5,15.2,199.0,170.11,113.28
2018,8,28,17,45,505.5,49.5,2.45,14.9,151.0,112.71,66.89
2018,8,28,18,0,427.0,42.0,2.4,14.6,103.0,65.21,34.2
2018,8,28,18,15,295.0,30.5,2.3,14.45,64.5,25.07,14.51
2018,8,28,18,30,163.0,19.0,2.2,14.3,26.0,16.06,0.0
2018,8,28,18,45,81.5,9.5,2.15,14.15,13.0,8.64,0.0
2018,8,28,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,29,5,45,113.0,12.0,1.45,13.75,19.0,10.91,0.0
2018,8,29,6,0,226.0,24.0,1.4,14.1,38.0,20.19,2.64
2018,8,29,6,15,347.5,34.0,1.5,14.5,79.0,37.81,19.27
2018,8,29,6,30,469.0,44.0,1.6,14.9,120.0,83.4,45.35
2018,8,29,6,45,391.5,62.0,1.65,15.25,141.0,119.26,77.63
2018,8,29,7,0,314.0,80.0,1.7,15.6,162.0,146.58,105.86
2018,8,29,7,15,351.5,96.5,1.7,15.9,207.5,195.12,147.62
2018,8,29,7,30,389.0,113.0,1.7,16.2,253.0,248.15,192.95
2018,8,29,7,45,571.0,96.5,1.7,16.45,337.0,335.86,263.76
2018,8,29,8,0,753.0,80.0,1.7,16.7,421.0,440.06,347.19
2018,8,29,8,15,726.5,97.0,1.7,16.95,456.5,488.33,386.46
2018,8,29,8,30,700.0,114.0,1.7,17.2,492.0,532.52,421.12
2018,8,29,8,45,678.5,132.5,1.75,17.45,525.0,576.85,454.62
2018,8,29,9,0,657.0,151.0,1.8,17.7,558.0,617.14,483.98
2018,8,29,9,15,516.5,212.5,1.85,17.9,546.0,604.88,472.21
2018,8,29,9,30,376.0,274.0,1.9,18.1,534.0,572.3,445.26
2018,8,29,9,45,325.0,297.0,1.95,18.3,530.0,571.51,443.2
2018,8,29,10,0,274.0,320.0,2.0,18.5,526.0,565.74,437.06
2018,8,29,10,15,229.0,352.5,2.05,18.65,529.0,557.42,429.22
2018,8,29,10,30,184.0,385.0,2.1,18.8,532.0,557.97,427.54
2018,8,29,10,45,240.0,383.0,2.15,18.9,580.5,628.74,479.46
2018,8,29,11,0,296.0,381.0,2.2,19.0,629.0,687.31,521.64
2018,8,29,11,15,283.5,395.5,2.25,19.05,636.5,696.82,527.16
2018,8,29,11,30,271.0,410.0,2.3,19.1,644.0,704.55,531.86
2018,8,29,11,45,276.5,410.0,2.4,19.15,650.5,713.47,538.49
2018,8,29,12,0,282.0,410.0,2.5,19.2,657.0,720.97,544.18
2018,8,29,12,15,274.0,405.0,2.5,19.2,644.5,708.09,534.98
2018,8,29,12,30,266.0,400.0,2.5,19.2,632.0,693.73,524.92
2018,8,29,12,45,416.0,331.0,2.55,19.2,690.0,783.95,593.29
2018,8,29,13,0,566.0,262.0,2.6,19.2,748.0,859.4,649.58
2018,8,29,13,15,669.5,215.0,2.6,19.15,779.5,902.66,681.06
2018,8,29,13,30,773.0,168.0,2.6,19.1,811.0,931.23,700.75
2018,8,29,13,45,780.5,158.0,2.6,19.05,791.0,908.67,686.05
2018,8,29,14,0,788.0,148.0,2.6,19.0,771.0,882.47,669.36
2018,8,29,14,15,828.0,129.0,2.6,18.85,761.0,871.47,663.4
2018,8,29,14,30,868.0,110.0,2.6,18.7,751.0,847.76,648.58
2018,8,29,14,45,855.5,108.0,2.55,18.6,713.5,801.72,617.71
2018,8,29,15,0,843.0,106.0,2.5,18.5,676.0,758.93,589.0
2018,8,29,15,15,827.5,103.5,2.5,18.5,633.0,705.93,552.34
2018,8,29,15,30,812.0,101.0,2.5,18.5,590.0,651.82,512.52
2018,8,29,15,45,790.0,98.0,2.4,18.2,542.5,592.43,467.74
2018,8,29,16,0,768.0,95.0,2.3,17.9,495.0,533.22,421.79
2018,8,29,16,15,737.0,92.0,2.25,17.7,444.5,470.05,371.36
2018,8,29,16,30,706.0,89.0,2.2,17.5,394.0,408.5,320.6
2018,8,29,16,45,665.0,84.0,2.15,17.3,342.0,343.44,265.68
2018,8,29,17,0,624.0,79.0,2.1,17.1,290.0,282.24,212.59
2018,8,29,17,15,567.0,72.0,2.05,16.85,238.5,219.21,157.94
2018,8,29,17,30,510.0,65.0,2.0,16.6,187.0,162.78,109.42
2018,8,29,17,45,425.5,55.5,1.9,16.3,140.0,107.47,65.57
2018,8,29,18,0,341.0,46.0,1.8,16.0,93.0,63.01,35.1
2018,8,29,18,15,225.5,32.0,1.75,15.75,57.5,25.11,13.95
2018,8,29,18,30,110.0,18.0,1.7,15.5,22.0,16.37,0.0
2018,8,29,18,45,55.0,9.0,1.6,15.25,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
