Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,4,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,30,5,45,0.0,1.5,1.4,14.5,1.5,1.36,0.0
2018,8,30,6,0,0.0,3.0,1.4,14.7,3.0,2.63,0.0
2018,8,30,6,15,0.0,5.5,1.4,14.95,5.5,4.82,0.0
2018,8,30,6,30,0.0,8.0,1.4,15.2,8.0,7.02,0.25
2018,8,30,6,45,0.0,11.5,1.35,15.45,11.5,10.1,2.96
2018,8,30,7,0,0.0,15.0,1.3,15.7,15.0,13.18,5.65
2018,8,30,7,15,0.0,19.0,1.25,15.9,19.0,16.71,8.68
2018,8,30,7,30,0.0,23.0,1.2,16.1,23.0,20.24,11.68
2018,8,30,7,45,0.0,26.5,1.1,16.25,26.5,23.34,14.27
2018,8,30,8,0,0.0,30.0,1.0,16.4,30.0,26.45,16.83
2018,8,30,8,15,0.0,40.0,0.95,16.6,40.0,35.3,24.21
2018,8,30,8,30,0.0,50.0,0.9,16.8,50.0,44.18,31.52
2018,8,30,8,45,24.0,96.5,0.85,16.95,111.5,103.62,80.97
2018,8,30,9,0,48.0,143.0,0.8,17.1,173.0,165.28,130.94
2018,8,30,9,15,43.5,193.0,0.85,17.3,221.5,212.72,167.74
2018,8,30,9,30,39.0,243.0,0.9,17.5,270.0,260.64,204.14
2018,8,30,9,45,51.0,266.0,0.9,17.7,303.0,295.28,230.24
2018,8,30,10,0,63.0,289.0,0.9,17.9,336.0,330.9,256.78
2018,8,30,10,15,116.5,326.0,1.0,18.05,417.5,431.51,332.62
2018,8,30,10,30,170.0,363.0,1.1,18.2,499.0,523.18,399.52
2018,8,30,10,45,132.5,350.0,1.2,18.35,457.5,479.9,366.59
2018,8,30,11,0,95.0,337.0,1.3,18.5,416.0,434.12,332.44
2018,8,30,11,15,81.5,343.5,1.4,18.6,412.5,414.68,318.07
2018,8,30,11,30,68.0,350.0,1.5,18.7,409.0,409.36,313.76
2018,8,30,11,45,70.0,365.0,1.6,18.8,426.0,427.78,327.38
2018,8,30,12,0,72.0,380.0,1.7,18.9,443.0,445.92,340.64
2018,8,30,12,15,157.0,397.0,1.8,18.95,534.0,566.17,430.58
2018,8,30,12,30,242.0,414.0,1.9,19.0,625.0,685.09,516.18
2018,8,30,12,45,442.0,327.5,2.0,19.05,707.5,807.16,606.48
2018,8,30,13,0,642.0,241.0,2.1,19.1,790.0,914.34,684.39
2018,8,30,13,15,737.0,192.0,2.2,19.1,811.0,944.8,705.48
2018,8,30,13,30,832.0,143.0,2.3,19.1,832.0,961.96,718.24
2018,8,30,13,45,840.0,135.0,2.35,19.1,813.5,940.22,704.8
2018,8,30,14,0,848.0,127.0,2.4,19.1,795.0,914.64,689.15
2018,8,30,14,15,846.5,122.0,2.5,19.05,766.5,880.22,667.96
2018,8,30,14,30,845.0,117.0,2.6,19.0,738.0,842.72,644.42
2018,8,30,14,45,832.0,115.0,2.7,18.9,700.5,796.34,614.41
2018,8,30,15,0,819.0,113.0,2.8,18.8,663.0,748.12,582.58
2018,8,30,15,15,803.0,110.0,2.8,18.8,620.5,695.18,545.33
2018,8,30,15,30,787.0,107.0,2.8,18.8,578.0,641.25,505.4
2018,8,30,15,45,762.5,105.0,3.05,18.5,531.0,582.49,462.03
2018,8,30,16,0,738.0,103.0,3.3,18.2,484.0,524.68,417.62
2018,8,30,16,15,704.0,100.0,3.35,17.9,433.5,461.29,366.82
2018,8,30,16,30,670.0,97.0,3.4,17.6,383.0,400.18,316.2
2018,8,30,16,45,625.5,91.5,3.5,17.3,331.0,335.29,261.26
2018,8,30,17,0,581.0,86.0,3.6,17.0,279.0,274.74,208.63
2018,8,30,17,15,523.5,78.0,3.65,16.65,229.0,213.22,155.14
2018,8,30,17,30,466.0,70.0,3.7,16.3,179.0,158.46,108.0
2018,8,30,17,45,375.5,58.5,3.75,15.95,132.0,101.52,62.96
2018,8,30,18,0,285.0,47.0,3.8,15.6,85.0,58.28,33.15
2018,8,30,18,15,174.5,31.0,3.75,15.35,51.0,24.3,12.66
2018,8,30,18,30,64.0,15.0,3.7,15.1,17.0,13.64,0.0
2018,8,30,18,45,32.0,7.5,3.65,14.8,8.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,31,5,45,23.0,6.5,2.6,13.5,8.0,5.91,0.0
2018,8,31,6,0,46.0,13.0,2.7,13.8,16.0,10.87,0.0
2018,8,31,6,15,170.5,29.5,2.65,14.1,54.0,29.16,14.81
2018,8,31,6,30,295.0,46.0,2.6,14.4,92.0,69.12,40.33
2018,8,31,6,45,258.5,53.5,2.6,14.7,105.0,91.92,60.81
2018,8,31,7,0,222.0,61.0,2.6,15.0,118.0,109.68,79.03
2018,8,31,7,15,162.0,97.0,2.5,15.35,143.5,139.4,107.69
2018,8,31,7,30,102.0,133.0,2.4,15.7,169.0,160.67,127.7
2018,8,31,7,45,335.5,125.5,2.3,16.05,271.0,266.25,212.13
2018,8,31,8,0,569.0,118.0,2.2,16.4,373.0,394.47,314.47
2018,8,31,8,15,680.5,103.5,2.1,16.85,443.0,473.46,377.15
2018,8,31,8,30,792.0,89.0,2.0,17.3,513.0,561.99,445.59
2018,8,31,8,45,813.0,91.0,1.9,17.75,559.5,620.36,488.76
2018,8,31,9,0,834.0,93.0,1.8,18.2,606.0,678.61,530.35
2018,8,31,9,15,848.0,95.0,1.7,18.7,647.0,726.77,562.06
2018,8,31,9,30,862.0,97.0,1.6,19.2,688.0,777.37,593.71
2018,8,31,9,45,874.0,97.5,1.5,19.65,723.5,823.06,621.2
2018,8,31,10,0,886.0,98.0,1.4,20.1,759.0,866.61,646.54
2018,8,31,10,15,894.0,99.0,1.4,20.45,788.5,904.74,669.33
2018,8,31,10,30,902.0,100.0,1.4,20.8,818.0,939.99,690.03
2018,8,31,10,45,907.5,100.0,1.4,21.1,839.5,968.73,706.51
2018,8,31,11,0,913.0,100.0,1.4,21.4,861.0,994.09,720.83
2018,8,31,11,15,916.5,101.0,1.65,21.5,876.0,1015.02,736.79
2018,8,31,11,30,920.0,102.0,1.9,21.6,891.0,1032.24,750.31
2018,8,31,11,45,922.5,101.5,2.1,21.65,898.0,1043.05,759.18
2018,8,31,12,0,925.0,101.0,2.3,21.7,905.0,1049.95,765.63
2018,8,31,12,15,927.0,99.5,2.55,21.65,904.5,1051.34,769.39
2018,8,31,12,30,929.0,98.0,2.8,21.6,904.0,1048.74,770.54
2018,8,31,12,45,931.0,96.0,3.0,21.55,896.5,1041.62,768.21
2018,8,31,13,0,933.0,94.0,3.2,21.5,889.0,1030.49,763.25
2018,8,31,13,15,930.0,93.0,3.35,21.35,872.5,1011.62,753.01
2018,8,31,13,30,927.0,92.0,3.5,21.2,856.0,989.0,740.25
2018,8,31,13,45,922.5,91.5,3.7,21.1,833.0,961.9,724.54
2018,8,31,14,0,918.0,91.0,3.9,21.0,810.0,931.37,706.28
2018,8,31,14,15,911.5,89.0,4.0,20.75,779.5,894.22,683.04
2018,8,31,14,30,905.0,87.0,4.1,20.5,749.0,854.12,657.46
2018,8,31,14,45,895.0,85.0,4.25,20.3,711.5,808.49,627.66
2018,8,31,15,0,885.0,83.0,4.4,20.1,674.0,760.61,595.85
2018,8,31,15,15,871.0,81.5,4.4,20.1,631.5,708.45,559.32
2018,8,31,15,30,857.0,80.0,4.4,20.1,589.0,654.95,519.64
2018,8,31,15,45,840.5,77.0,4.5,19.6,542.5,597.27,476.29
2018,8,31,16,0,824.0,74.0,4.6,19.1,496.0,541.07,432.38
2018,8,31,16,15,784.0,73.0,4.6,18.8,441.5,472.61,376.73
2018,8,31,16,30,744.0,72.0,4.6,18.5,387.0,406.93,321.64
2018,8,31,16,45,663.0,74.5,4.55,18.15,327.5,331.88,258.11
2018,8,31,17,0,582.0,77.0,4.5,17.8,268.0,265.73,201.13
2018,8,31,17,15,542.5,67.5,4.45,17.4,220.5,207.42,149.46
2018,8,31,17,30,503.0,58.0,4.4,17.0,173.0,153.61,102.17
2018,8,31,17,45,468.0,47.0,4.3,16.55,132.5,103.73,60.6
2018,8,31,18,0,433.0,36.0,4.2,16.1,92.0,58.26,28.4
2018,8,31,18,15,284.0,25.5,4.1,15.8,55.5,20.95,9.31
2018,8,31,18,30,135.0,15.0,4.0,15.5,19.0,13.64,0.0
2018,8,31,18,45,67.5,7.5,3.95,15.15,9.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,1,5,45,64.5,10.5,2.3,13.6,14.0,9.55,0.0
2018,9,1,6,0,129.0,21.0,2.3,13.9,28.0,16.59,0.0
2018,9,1,6,15,224.5,37.0,2.25,14.2,65.0,37.28,20.07
2018,9,1,6,30,320.0,53.0,2.2,14.5,102.0,78.16,46.69
2018,9,1,6,45,265.5,65.0,2.2,14.8,116.5,104.08,70.61
2018,9,1,7,0,211.0,77.0,2.2,15.1,131.0,120.11,88.11
2018,9,1,7,15,159.5,100.5,2.05,15.45,146.5,142.44,110.19
2018,9,1,7,30,108.0,124.0,1.9,15.8,162.0,154.68,122.52
2018,9,1,7,45,219.0,140.0,1.75,16.15,232.5,227.65,181.61
2018,9,1,8,0,330.0,156.0,1.6,16.5,303.0,309.92,247.66
2018,9,1,8,15,469.5,152.0,1.55,16.9,387.5,407.56,324.68
2018,9,1,8,30,609.0,148.0,1.5,17.3,472.0,517.49,408.88
2018,9,1,8,45,656.5,148.5,1.45,17.65,526.0,582.86,457.07
2018,9,1,9,0,704.0,149.0,1.4,18.0,580.0,651.06,506.07
2018,9,1,9,15,726.5,151.0,1.5,18.3,622.5,704.87,544.48
2018,9,1,9,30,749.0,153.0,1.6,18.6,665.0,758.32,581.94
2018,9,1,9,45,768.5,153.0,1.7,18.85,702.0,806.51,614.13
2018,9,1,10,0,788.0,153.0,1.8,19.1,739.0,849.16,642.07
2018,9,1,10,15,798.5,154.0,1.9,19.25,768.0,887.2,667.0
2018,9,1,10,30,809.0,155.0,2.0,19.4,797.0,922.76,690.18
2018,9,1,10,45,817.5,156.0,2.15,19.55,820.0,953.74,710.81
2018,9,1,11,0,826.0,157.0,2.3,19.7,843.0,981.71,729.49
2018,9,1,11,15,832.5,157.5,2.45,19.75,859.0,1004.02,744.77
2018,9,1,11,30,839.0,158.0,2.6,19.8,875.0,1022.92,757.93
2018,9,1,11,45,842.5,157.5,2.75,19.8,882.5,1034.22,766.36
2018,9,1,12,0,846.0,157.0,2.9,19.8,890.0,1041.83,772.54
2018,9,1,12,15,842.5,159.0,3.05,19.8,888.0,1041.24,773.44
2018,9,1,12,30,839.0,161.0,3.2,19.8,886.0,1036.89,772.0
2018,9,1,12,45,833.0,162.5,3.3,19.8,876.0,1025.81,765.76
2018,9,1,13,0,827.0,164.0,3.4,19.8,866.0,1011.14,757.24
2018,9,1,13,15,826.5,160.0,3.45,19.7,850.0,992.67,746.13
2018,9,1,13,30,826.0,156.0,3.5,19.6,834.0,970.67,732.69
2018,9,1,13,45,824.0,151.5,3.55,19.55,811.0,943.33,715.47
2018,9,1,14,0,822.0,147.0,3.6,19.5,788.0,912.72,695.97
2018,9,1,14,15,815.5,143.0,3.65,19.45,757.5,875.61,671.82
2018,9,1,14,30,809.0,139.0,3.7,19.4,727.0,835.83,645.62
2018,9,1,14,45,800.5,133.5,3.7,19.3,690.5,790.45,615.03
2018,9,1,15,0,792.0,128.0,3.7,19.2,654.0,743.0,582.59
2018,9,1,15,15,774.5,124.5,3.7,19.2,611.0,689.4,543.63
2018,9,1,15,30,757.0,121.0,3.7,19.2,568.0,636.63,504.04
2018,9,1,15,45,737.5,116.0,3.75,18.8,522.0,578.73,460.44
2018,9,1,16,0,718.0,111.0,3.8,18.4,476.0,520.95,415.48
2018,9,1,16,15,691.0,104.5,3.8,18.1,426.0,458.37,365.04
2018,9,1,16,30,664.0,98.0,3.8,17.8,376.0,397.41,314.28
2018,9,1,16,45,623.5,91.0,3.8,17.5,324.5,332.84,259.28
2018,9,1,17,0,583.0,84.0,3.8,17.2,273.0,272.21,206.29
2018,9,1,17,15,523.5,76.0,3.75,16.75,222.5,210.12,152.31
2018,9,1,17,30,464.0,68.0,3.7,16.3,172.0,155.06,105.02
2018,9,1,17,45,378.0,56.0,3.65,15.85,126.0,98.61,60.33
2018,9,1,18,0,292.0,44.0,3.6,15.4,80.0,55.28,30.52
2018,9,1,18,15,182.0,28.0,3.6,15.1,47.0,22.04,8.94
2018,9,1,18,30,72.0,12.0,3.6,14.8,14.0,10.91,0.0
2018,9,1,18,45,36.0,6.0,3.6,14.5,7.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,2,5,45,40.5,9.0,1.4,12.95,11.0,8.19,0.0
2018,9,2,6,0,81.0,18.0,1.3,13.2,22.0,14.16,0.0
2018,9,2,6,15,169.5,35.5,1.2,13.55,57.0,34.81,18.91
2018,9,2,6,30,258.0,53.0,1.1,13.9,92.0,72.88,44.83
2018,9,2,6,45,212.5,66.0,1.05,14.25,106.5,95.34,65.68
2018,9,2,7,0,167.0,79.0,1.0,14.6,121.0,112.59,83.52
2018,9,2,7,15,89.0,97.0,0.9,14.95,120.0,116.44,90.52
2018,9,2,7,30,11.0,115.0,0.8,15.3,119.0,106.46,84.23
2018,9,2,7,45,13.0,134.0,0.75,15.65,139.5,125.38,99.67
2018,9,2,8,0,15.0,153.0,0.7,16.0,160.0,144.64,115.01
2018,9,2,8,15,20.0,174.0,0.75,16.45,184.0,167.67,133.16
2018,9,2,8,30,25.0,195.0,0.8,16.9,208.0,191.34,151.56
2018,9,2,8,45,27.5,213.5,0.8,17.35,229.0,218.7,172.49
2018,9,2,9,0,30.0,232.0,0.8,17.8,250.0,240.37,188.62
2018,9,2,9,15,38.5,257.5,0.85,18.15,282.5,273.77,213.91
2018,9,2,9,30,47.0,283.0,0.9,18.5,315.0,308.11,239.48
2018,9,2,9,45,54.0,304.0,0.95,18.9,342.5,337.44,260.88
2018,9,2,10,0,61.0,325.0,1.0,19.3,370.0,367.31,282.45
2018,9,2,10,15,70.5,345.0,1.05,19.55,399.0,398.81,305.25
2018,9,2,10,30,80.0,365.0,1.1,19.8,428.0,430.8,328.17
2018,9,2,10,45,97.0,382.0,1.2,20.1,460.5,467.07,354.4
2018,9,2,11,0,114.0,399.0,1.3,20.4,493.0,519.26,391.59
2018,9,2,11,15,235.0,369.5,1.4,20.5,568.0,625.63,470.3
2018,9,2,11,30,356.0,340.0,1.5,20.6,643.0,719.1,537.91
2018,9,2,11,45,252.5,381.0,1.65,20.7,597.0,662.38,495.35
2018,9,2,12,0,149.0,422.0,1.8,20.8,551.0,586.41,439.84
2018,9,2,12,15,149.0,421.0,1.95,20.8,549.5,585.53,440.52
2018,9,2,12,30,149.0,420.0,2.1,20.8,548.0,583.79,440.03
2018,9,2,12,45,175.5,402.0,2.25,20.8,551.5,589.72,446.12
2018,9,2,13,0,202.0,384.0,2.4,20.8,555.0,594.28,451.2
2018,9,2,13,15,188.5,380.5,2.55,20.65,537.5,573.51,436.95
2018,9,2,13,30,175.0,377.0,2.7,20.5,520.0,552.32,422.41
2018,9,2,13,45,191.5,357.0,2.8,20.35,509.0,541.51,416.29
2018,9,2,14,0,208.0,337.0,2.9,20.2,498.0,529.12,408.89
2018,9,2,14,15,487.0,246.0,3.0,20.0,603.5,696.13,538.87
2018,9,2,14,30,766.0,155.0,3.1,19.8,709.0,820.52,632.16
2018,9,2,14,45,753.0,151.0,3.15,19.6,672.0,774.16,600.28
2018,9,2,15,0,740.0,147.0,3.2,19.4,635.0,726.23,567.32
2018,9,2,15,15,721.5,142.5,3.2,19.4,592.5,672.61,528.31
2018,9,2,15,30,703.0,138.0,3.2,19.4,550.0,618.5,488.04
2018,9,2,15,45,680.0,132.0,3.3,18.9,503.5,559.97,444.51
2018,9,2,16,0,657.0,126.0,3.4,18.4,457.0,502.07,399.96
2018,9,2,16,15,627.0,118.5,3.4,18.0,407.5,440.19,350.47
2018,9,2,16,30,597.0,111.0,3.4,17.6,358.0,380.43,301.11
2018,9,2,16,45,555.5,102.0,3.35,17.25,307.5,317.37,247.75
2018,9,2,17,0,514.0,93.0,3.3,16.9,257.0,258.53,196.75
2018,9,2,17,15,456.0,82.5,3.3,16.45,208.0,196.19,143.08
2018,9,2,17,30,398.0,72.0,3.3,16.0,159.0,143.74,98.34
2018,9,2,17,45,304.5,57.0,3.25,15.55,113.0,90.12,56.47
2018,9,2,18,0,211.0,42.0,3.2,15.1,67.0,48.61,27.58
2018,9,2,18,15,122.5,25.0,3.1,14.8,38.0,19.62,5.85
2018,9,2,18,30,34.0,8.0,3.0,14.5,9.0,7.28,0.0
2018,9,2,18,45,17.0,4.0,2.95,14.25,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,3,5,45,0.0,2.5,1.7,12.45,2.5,2.27,0.0
2018,9,3,6,0,0.0,5.0,1.7,12.7,5.0,4.38,0.0
2018,9,3,6,15,0.0,11.0,1.7,13.05,11.0,9.66,2.0
2018,9,3,6,30,0.0,17.0,1.7,13.4,17.0,14.94,6.94
2018,9,3,6,45,0.0,27.0,1.7,13.75,27.0,23.76,14.68
2018,9,3,7,0,0.0,37.0,1.7,14.1,37.0,32.61,22.38
2018,9,3,7,15,0.0,50.5,1.65,14.45,50.5,44.57,32.64
2018,9,3,7,30,0.0,64.0,1.6,14.8,64.0,56.55,42.75
2018,9,3,7,45,0.0,77.0,1.6,15.15,77.0,68.14,52.36
2018,9,3,8,0,0.0,90.0,1.6,15.5,90.0,79.83,61.9
2018,9,3,8,15,2.0,120.0,1.55,15.85,121.0,108.17,85.14
2018,9,3,8,30,4.0,150.0,1.5,16.2,152.0,137.08,108.41
2018,9,3,8,45,7.5,174.0,1.5,16.5,178.5,161.82,128.01
2018,9,3,9,0,11.0,198.0,1.5,16.8,205.0,187.1,147.78
2018,9,3,9,15,14.0,214.5,1.55,17.05,224.0,205.36,161.82
2018,9,3,9,30,17.0,231.0,1.6,17.3,243.0,223.95,176.01
2018,9,3,9,45,18.5,245.5,1.6,17.55,259.0,239.68,187.78
2018,9,3,10,0,20.0,260.0,1.6,17.8,275.0,255.53,199.57
2018,9,3,10,15,21.5,274.0,1.65,18.0,290.5,271.01,211.09
2018,9,3,10,30,23.0,288.0,1.7,18.2,306.0,286.58,222.63
2018,9,3,10,45,25.5,303.5,1.75,18.4,324.0,318.54,246.62
2018,9,3,11,0,28.0,319.0,1.8,18.6,342.0,337.76,260.72
2018,9,3,11,15,25.0,311.5,1.9,18.7,332.5,327.84,252.92
2018,9,3,11,30,22.0,304.0,2.0,18.8,323.0,303.04,233.99
2018,9,3,11,45,23.0,310.0,2.05,18.95,330.0,310.12,239.34
2018,9,3,12,0,24.0,316.0,2.1,19.1,337.0,332.63,256.22
2018,9,3,12,15,29.5,333.0,2.2,19.1,358.5,355.82,273.9
2018,9,3,12,30,35.0,350.0,2.3,19.1,380.0,378.89,291.46
2018,9,3,12,45,41.5,357.0,2.4,19.1,392.0,392.31,301.88
2018,9,3,13,0,48.0,364.0,2.5,19.1,404.0,405.37,312.11
2018,9,3,13,15,58.0,366.5,2.6,19.0,414.0,416.69,321.37
2018,9,3,13,30,68.0,369.0,2.7,18.9,424.0,427.37,330.21
2018,9,3,13,45,113.5,337.0,2.8,18.8,426.0,448.73,348.55
2018,9,3,14,0,159.0,305.0,2.9,18.7,428.0,452.25,353.56
2018,9,3,14,15,473.0,223.5,3.0,18.5,568.0,660.95,517.43
2018,9,3,14,30,787.0,142.0,3.1,18.3,708.0,820.47,636.19
2018,9,3,14,45,761.5,140.5,3.15,18.05,664.5,769.61,600.71
2018,9,3,15,0,736.0,139.0,3.2,17.8,621.0,714.63,562.7
2018,9,3,15,15,706.5,136.5,3.2,17.8,574.5,655.56,519.19
2018,9,3,15,30,677.0,134.0,3.2,17.8,528.0,597.05,475.1
2018,9,3,15,45,507.0,144.5,3.25,17.25,425.5,462.69,371.74
2018,9,3,16,0,337.0,155.0,3.3,16.7,323.0,350.3,282.69
2018,9,3,16,15,271.5,144.5,3.25,16.45,270.5,278.86,224.97
2018,9,3,16,30,206.0,134.0,3.2,16.2,218.0,222.76,178.78
2018,9,3,16,45,363.0,111.5,3.15,15.9,235.0,250.78,198.29
2018,9,3,17,0,520.0,89.0,3.1,15.6,252.0,256.04,195.54
2018,9,3,17,15,459.5,78.0,3.0,15.3,202.5,192.29,140.17
2018,9,3,17,30,399.0,67.0,2.9,15.0,153.0,138.83,94.44
2018,9,3,17,45,288.0,53.0,2.8,14.65,106.0,84.18,52.36
2018,9,3,18,0,177.0,39.0,2.7,14.3,59.0,43.89,24.79
2018,9,3,18,15,91.5,22.0,2.65,14.1,32.0,17.95,2.9
2018,9,3,18,30,6.0,5.0,2.6,13.9,5.0,4.55,0.0
2018,9,3,18,45,3.0,2.5,2.5,13.7,2.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,4,5,45,11.5,3.0,2.05,12.9,3.5,2.73,0.0
2018,9,4,6,0,23.0,6.0,2.1,13.2,7.0,5.13,0.0
2018,9,4,6,15,40.0,10.5,2.1,13.55,15.0,10.58,1.84
2018,9,4,6,30,57.0,15.0,2.1,13.9,23.0,19.48,8.36
2018,9,4,6,45,28.5,17.0,2.1,14.2,21.0,20.44,10.54
2018,9,4,7,0,0.0,19.0,2.1,14.5,19.0,16.7,8.7
2018,9,4,7,15,0.0,21.5,2.05,14.85,21.5,18.91,10.61
2018,9,4,7,30,0.0,24.0,2.0,15.2,24.0,21.12,12.48
2018,9,4,7,45,0.0,34.5,1.95,15.5,34.5,30.41,20.34
2018,9,4,8,0,0.0,45.0,1.9,15.8,45.0,39.71,28.12
2018,9,4,8,15,0.0,61.0,1.85,16.1,61.0,53.91,39.92
2018,9,4,8,30,0.0,77.0,1.8,16.4,77.0,68.15,51.59
2018,9,4,8,45,0.0,96.0,1.8,16.7,96.0,85.17,65.41
2018,9,4,9,0,0.0,115.0,1.8,17.0,115.0,102.46,79.29
2018,9,4,9,15,0.5,135.5,1.8,17.25,136.0,121.63,94.56
2018,9,4,9,30,1.0,156.0,1.8,17.5,157.0,141.0,109.82
2018,9,4,9,45,3.0,170.0,1.8,17.7,172.5,155.71,121.3
2018,9,4,10,0,5.0,184.0,1.8,17.9,188.0,170.64,132.88
2018,9,4,10,15,8.5,211.0,1.8,18.1,217.5,199.36,155.3
2018,9,4,10,30,12.0,238.0,1.8,18.3,247.0,228.51,177.77
2018,9,4,10,45,16.0,263.0,1.85,18.45,275.5,256.59,199.28
2018,9,4,11,0,20.0,288.0,1.9,18.6,304.0,284.99,220.85
2018,9,4,11,15,21.5,295.0,1.95,18.65,312.5,293.65,227.25
2018,9,4,11,30,23.0,302.0,2.0,18.7,321.0,302.27,233.73
2018,9,4,11,45,26.0,314.0,2.05,18.75,336.0,332.71,256.78
2018,9,4,12,0,29.0,326.0,2.1,18.8,351.0,348.38,268.53
2018,9,4,12,15,132.5,321.0,2.15,18.8,434.5,464.31,359.12
2018,9,4,12,30,236.0,316.0,2.2,18.8,518.0,578.84,445.48
2018,9,4,12,45,266.5,322.5,2.3,18.75,548.0,614.0,471.33
2018,9,4,13,0,297.0,329.0,2.4,18.7,578.0,647.16,496.19
2018,9,4,13,15,294.5,321.5,2.5,18.6,564.5,631.0,485.33
2018,9,4,13,30,292.0,314.0,2.6,18.5,551.0,613.56,473.81
2018,9,4,13,45,242.0,298.5,2.65,18.4,491.0,542.44,421.66
2018,9,4,14,0,192.0,283.0,2.7,18.3,431.0,472.98,369.98
2018,9,4,14,15,519.0,199.0,2.8,18.1,575.5,681.58,533.7
2018,9,4,14,30,846.0,115.0,2.9,17.9,720.0,840.96,650.46
2018,9,4,14,45,832.5,113.0,3.0,17.7,682.0,793.69,617.97
2018,9,4,15,0,819.0,111.0,3.1,17.5,644.0,744.64,585.34
2018,9,4,15,15,802.0,108.0,3.1,17.5,601.0,690.58,546.74
2018,9,4,15,30,785.0,105.0,3.1,17.5,558.0,635.65,505.55
2018,9,4,15,45,697.5,107.0,3.15,17.05,484.5,543.84,435.72
2018,9,4,16,0,610.0,109.0,3.2,16.6,411.0,458.19,368.76
2018,9,4,16,15,605.5,104.5,3.15,16.35,377.0,414.65,332.75
2018,9,4,16,30,601.0,100.0,3.1,16.1,343.0,370.27,294.56
2018,9,4,16,45,562.5,92.0,3.1,15.85,294.5,309.18,242.14
2018,9,4,17,0,524.0,84.0,3.1,15.6,246.0,251.92,191.83
2018,9,4,17,15,470.0,74.0,3.0,15.25,198.5,193.09,140.38
2018,9,4,17,30,416.0,64.0,2.9,14.9,151.0,138.65,93.47
2018,9,4,17,45,335.0,51.0,2.8,14.55,108.5,87.52,53.06
2018,9,4,18,0,254.0,38.0,2.7,14.2,66.0,46.8,24.79
2018,9,4,18,15,148.5,22.5,2.65,14.0,37.0,17.76,0.0
2018,9,4,18,30,43.0,7.0,2.6,13.8,8.0,6.37,0.0
2018,9,4,18,45,21.5,3.5,2.55,13.6,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,5,5,45,0.0,1.0,2.05,12.35,1.0,0.91,0.0
2018,9,5,6,0,0.0,2.0,2.1,12.6,2.0,1.82,0.0
2018,9,5,6,15,14.0,6.5,2.15,12.9,8.5,6.45,0.0
2018,9,5,6,30,28.0,11.0,2.2,13.2,15.0,13.05,4.16
2018,9,5,6,45,21.5,12.5,2.25,13.5,16.5,15.17,6.38
2018,9,5,7,0,15.0,14.0,2.3,13.8,18.0,16.55,8.04
2018,9,5,7,15,7.5,17.5,2.3,14.1,19.5,17.89,9.57
2018,9,5,7,30,0.0,21.0,2.3,14.4,21.0,18.48,10.26
2018,9,5,7,45,0.0,29.0,2.3,14.65,29.0,25.55,16.26
2018,9,5,8,0,0.0,37.0,2.3,14.9,37.0,32.63,22.21
2018,9,5,8,15,0.0,50.0,2.35,15.15,50.0,44.15,31.85
2018,9,5,8,30,0.0,63.0,2.4,15.4,63.0,55.71,41.39
2018,9,5,8,45,0.0,74.0,2.4,15.65,74.0,65.5,49.38
2018,9,5,9,0,0.0,85.0,2.4,15.9,85.0,75.31,57.3
2018,9,5,9,15,0.0,103.5,2.45,16.1,103.5,91.99,70.82
2018,9,5,9,30,0.0,122.0,2.5,16.3,122.0,108.89,84.39
2018,9,5,9,45,0.0,127.0,2.55,16.5,127.0,113.5,87.87
2018,9,5,10,0,0.0,132.0,2.6,16.7,132.0,118.13,91.37
2018,9,5,10,15,2.5,154.5,2.7,16.8,156.5,141.17,109.86
2018,9,5,10,30,5.0,177.0,2.8,16.9,181.0,164.53,128.45
2018,9,5,10,45,7.0,194.0,2.85,17.0,199.5,182.53,142.63
2018,9,5,11,0,9.0,211.0,2.9,17.1,218.0,200.7,156.87
2018,9,5,11,15,9.5,214.5,3.0,17.15,222.0,204.7,159.9
2018,9,5,11,30,10.0,218.0,3.1,17.2,226.0,208.69,162.96
2018,9,5,11,45,10.5,223.0,3.15,17.25,231.5,214.06,167.12
2018,9,5,12,0,11.0,228.0,3.2,17.3,237.0,219.38,171.26
2018,9,5,12,15,11.0,229.5,3.3,17.25,238.5,220.82,172.44
2018,9,5,12,30,11.0,231.0,3.4,17.2,240.0,222.19,173.61
2018,9,5,12,45,10.5,227.0,3.5,17.15,235.5,217.77,170.23
2018,9,5,13,0,10.0,223.0,3.6,17.1,231.0,213.31,166.85
2018,9,5,13,15,24.0,251.5,3.65,17.0,271.0,265.77,208.89
2018,9,5,13,30,38.0,280.0,3.7,16.9,311.0,307.33,241.97
2018,9,5,13,45,48.0,281.0,3.75,16.75,318.5,316.42,249.73
2018,9,5,14,0,58.0,282.0,3.8,16.6,326.0,324.79,257.04
2018,9,5,14,15,145.0,256.0,3.85,16.45,360.5,384.12,306.77
2018,9,5,14,30,232.0,230.0,3.9,16.3,395.0,435.24,349.31
2018,9,5,14,45,225.5,213.0,3.95,16.1,366.5,401.92,323.87
2018,9,5,15,0,219.0,196.0,4.0,15.9,338.0,368.47,298.29
2018,9,5,15,15,172.0,186.5,4.0,15.9,293.5,314.33,254.7
2018,9,5,15,30,125.0,177.0,4.0,15.9,249.0,255.87,207.26
2018,9,5,15,45,73.0,173.0,4.0,15.5,214.0,205.93,166.37
2018,9,5,16,0,21.0,169.0,4.0,15.1,179.0,164.3,132.02
2018,9,5,16,15,39.0,158.0,3.95,14.9,174.5,166.31,134.22
2018,9,5,16,30,57.0,147.0,3.9,14.7,170.0,160.99,129.91
2018,9,5,16,45,114.0,130.5,3.85,14.45,168.0,166.82,133.88
2018,9,5,17,0,171.0,114.0,3.8,14.2,166.0,160.53,126.31
2018,9,5,17,15,186.5,93.5,3.7,13.9,140.0,135.76,103.24
2018,9,5,17,30,202.0,73.0,3.6,13.6,114.0,105.57,75.3
2018,9,5,17,45,147.0,55.0,3.55,13.25,80.5,67.67,44.84
2018,9,5,18,0,92.0,37.0,3.5,12.9,47.0,37.12,21.57
2018,9,5,18,15,51.5,21.5,3.35,12.75,26.5,17.43,0.0
2018,9,5,18,30,11.0,6.0,3.2,12.6,6.0,5.46,0.0
2018,9,5,18,45,5.5,3.0,3.1,12.45,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,6,5,45,6.0,2.5,2.25,11.65,2.5,0.0,0.0
2018,9,6,6,0,12.0,5.0,2.3,11.9,5.0,4.55,0.0
2018,9,6,6,15,32.0,9.0,2.35,12.15,12.5,9.15,0.71
2018,9,6,6,30,52.0,13.0,2.4,12.4,20.0,17.76,7.13
2018,9,6,6,45,58.0,18.5,2.4,12.7,29.5,27.32,15.2
2018,9,6,7,0,64.0,24.0,2.4,13.0,39.0,38.11,24.79
2018,9,6,7,15,32.0,23.0,2.45,13.3,30.5,31.08,20.31
2018,9,6,7,30,0.0,22.0,2.5,13.6,22.0,19.36,11.06
2018,9,6,7,45,3.5,41.0,2.5,13.95,42.5,37.61,26.63
2018,9,6,8,0,7.0,60.0,2.5,14.3,63.0,56.33,42.45
2018,9,6,8,15,3.5,71.0,2.55,14.6,72.5,64.66,49.27
2018,9,6,8,30,0.0,82.0,2.6,14.9,82.0,72.59,55.64
2018,9,6,8,45,0.0,85.0,2.6,15.15,85.0,75.29,57.64
2018,9,6,9,0,0.0,88.0,2.6,15.4,88.0,77.98,59.64
2018,9,6,9,15,0.0,100.0,2.65,15.65,100.0,88.81,68.34
2018,9,6,9,30,0.0,112.0,2.7,15.9,112.0,99.76,77.08
2018,9,6,9,45,1.0,131.5,2.75,16.15,132.0,118.47,92.12
2018,9,6,10,0,2.0,151.0,2.8,16.4,152.0,137.4,107.19
2018,9,6,10,15,5.0,177.5,2.85,16.65,181.0,164.86,129.06
2018,9,6,10,30,8.0,204.0,2.9,16.9,210.0,192.73,151.03
2018,9,6,10,45,12.5,238.5,2.9,17.15,248.5,230.03,180.25
2018,9,6,11,0,17.0,273.0,2.9,17.4,287.0,267.89,209.52
2018,9,6,11,15,31.5,305.5,2.9,17.6,332.0,329.11,256.86
2018,9,6,11,30,46.0,338.0,2.9,17.8,377.0,378.01,294.03
2018,9,6,11,45,133.5,362.0,2.9,18.0,475.5,508.8,394.49
2018,9,6,12,0,221.0,386.0,2.9,18.2,574.0,623.83,479.95
2018,9,6,12,15,482.5,288.0,2.9,18.35,697.5,818.36,624.97
2018,9,6,12,30,744.0,190.0,2.9,18.5,821.0,982.49,739.66
2018,9,6,12,45,841.0,144.5,2.9,18.65,850.0,1017.51,761.36
2018,9,6,13,0,938.0,99.0,2.9,18.8,879.0,1043.06,777.96
2018,9,6,13,15,934.5,98.0,2.95,18.9,861.5,1023.0,765.13
2018,9,6,13,30,931.0,97.0,3.0,19.0,844.0,999.19,750.28
2018,9,6,13,45,925.0,96.0,3.0,19.05,819.0,969.43,731.16
2018,9,6,14,0,919.0,95.0,3.0,19.1,794.0,936.32,709.77
2018,9,6,14,15,911.0,93.5,3.0,19.05,762.0,897.76,684.82
2018,9,6,14,30,903.0,92.0,3.0,19.0,730.0,856.35,657.72
2018,9,6,14,45,892.0,90.0,3.0,19.0,692.0,809.41,626.33
2018,9,6,15,0,881.0,88.0,3.0,19.0,654.0,760.34,593.07
2018,9,6,15,15,866.0,85.5,3.0,19.0,610.0,706.05,555.54
2018,9,6,15,30,851.0,83.0,3.0,19.0,566.0,650.55,514.52
2018,9,6,15,45,831.5,79.5,3.05,18.75,518.0,593.21,471.11
2018,9,6,16,0,812.0,76.0,3.1,18.5,470.0,532.3,423.49
2018,9,6,16,15,786.0,72.5,3.1,18.25,419.5,468.44,371.73
2018,9,6,16,30,760.0,69.0,3.1,18.0,369.0,405.89,319.16
2018,9,6,16,45,722.0,64.0,3.1,17.75,316.5,339.01,261.56
2018,9,6,17,0,684.0,59.0,3.1,17.5,264.0,275.62,205.36
2018,9,6,17,15,626.0,53.5,3.0,16.95,213.0,209.95,147.54
2018,9,6,17,30,568.0,48.0,2.9,16.4,162.0,151.63,96.93
2018,9,6,17,45,472.0,40.0,2.8,15.9,115.5,93.61,51.79
2018,9,6,18,0,376.0,32.0,2.7,15.4,69.0,47.92,21.87
2018,9,6,18,15,227.5,20.5,2.7,15.1,39.0,17.33,0.0
2018,9,6,18,30,79.0,9.0,2.7,14.8,9.0,8.19,0.0
2018,9,6,18,45,39.5,4.5,2.7,14.45,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,7,5,45,39.5,5.5,1.65,12.55,7.0,0.0,0.0
2018,9,7,6,0,79.0,11.0,1.6,12.8,14.0,10.01,0.0
2018,9,7,6,15,160.5,21.0,1.55,13.25,39.0,24.03,9.12
2018,9,7,6,30,242.0,31.0,1.5,13.7,64.0,55.21,30.35
2018,9,7,6,45,199.0,32.5,1.4,14.2,67.5,65.77,41.43
2018,9,7,7,0,156.0,34.0,1.3,14.7,71.0,71.4,49.46
2018,9,7,7,15,78.0,40.0,1.3,15.1,58.5,62.54,45.7
2018,9,7,7,30,0.0,46.0,1.3,15.5,46.0,40.58,29.06
2018,9,7,7,45,0.0,70.0,1.25,15.9,70.0,61.89,46.99
2018,9,7,8,0,0.0,94.0,1.2,16.3,94.0,83.53,64.84
2018,9,7,8,15,4.5,127.5,1.2,16.75,130.0,116.63,91.85
2018,9,7,8,30,9.0,161.0,1.2,17.2,166.0,150.66,119.08
2018,9,7,8,45,21.5,192.5,1.2,17.65,205.0,188.78,149.25
2018,9,7,9,0,34.0,224.0,1.2,18.1,244.0,236.82,186.67
2018,9,7,9,15,51.0,251.0,1.25,18.5,283.5,278.39,218.53
2018,9,7,9,30,68.0,278.0,1.3,18.9,323.0,321.64,251.21
2018,9,7,9,45,127.5,275.0,1.4,19.3,365.5,382.6,298.25
2018,9,7,10,0,187.0,272.0,1.5,19.7,408.0,436.18,339.08
2018,9,7,10,15,234.5,279.5,1.6,19.9,457.0,507.03,391.56
2018,9,7,10,30,282.0,287.0,1.7,20.1,506.0,566.95,435.3
2018,9,7,10,45,365.0,286.0,1.8,20.3,577.5,668.53,508.52
2018,9,7,11,0,448.0,285.0,1.9,20.5,649.0,757.42,571.1
2018,9,7,11,15,688.5,195.0,2.05,20.55,765.5,914.98,682.58
2018,9,7,11,30,929.0,105.0,2.2,20.6,882.0,1050.68,770.97
2018,9,7,11,45,930.5,105.5,2.3,20.7,888.5,1061.1,776.77
2018,9,7,12,0,932.0,106.0,2.4,20.8,895.0,1067.54,781.55
2018,9,7,12,15,935.0,104.0,2.55,20.8,894.5,1068.78,783.99
2018,9,7,12,30,938.0,102.0,2.7,20.8,894.0,1065.97,783.93
2018,9,7,12,45,940.5,99.5,2.8,20.8,885.5,1058.04,780.11
2018,9,7,13,0,943.0,97.0,2.9,20.8,877.0,1046.04,773.75
2018,9,7,13,15,940.0,95.5,3.0,20.75,859.5,1025.74,762.14
2018,9,7,13,30,937.0,94.0,3.1,20.7,842.0,1001.64,748.04
2018,9,7,13,45,931.5,92.5,3.2,20.65,817.0,971.55,729.86
2018,9,7,14,0,926.0,91.0,3.3,20.6,792.0,938.05,709.24
2018,9,7,14,15,918.0,89.0,3.4,20.5,759.5,898.62,684.46
2018,9,7,14,30,910.0,87.0,3.5,20.4,727.0,856.32,657.38
2018,9,7,14,45,899.5,85.0,3.55,20.3,688.5,809.42,626.4
2018,9,7,15,0,889.0,83.0,3.6,20.2,650.0,760.32,593.4
2018,9,7,15,15,874.0,81.0,3.6,20.2,606.5,706.14,555.76
2018,9,7,15,30,859.0,79.0,3.6,20.2,563.0,650.73,514.72
2018,9,7,15,45,840.0,75.5,3.65,19.95,515.0,590.39,468.88
2018,9,7,16,0,821.0,72.0,3.7,19.7,467.0,532.05,422.92
2018,9,7,16,15,795.5,68.5,3.65,19.45,416.0,467.93,370.68
2018,9,7,16,30,770.0,65.0,3.6,19.2,365.0,405.06,317.64
2018,9,7,16,45,732.0,61.0,3.55,18.95,313.0,338.66,260.25
2018,9,7,17,0,694.0,57.0,3.5,18.7,261.0,275.7,204.3
2018,9,7,17,15,618.0,52.0,3.4,18.2,207.0,205.65,143.54
2018,9,7,17,30,542.0,47.0,3.3,17.7,153.0,145.22,92.17
2018,9,7,17,45,454.5,38.0,3.15,17.15,108.5,89.04,48.47
2018,9,7,18,0,367.0,29.0,3.0,16.6,64.0,44.11,18.81
2018,9,7,18,15,215.0,17.5,3.05,16.25,35.0,14.6,0.0
2018,9,7,18,30,63.0,6.0,3.1,15.9,6.0,5.46,0.0
2018,9,7,18,45,31.5,3.0,3.1,15.6,3.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,8,5,45,92.5,8.5,3.15,13.05,12.0,0.0,0.0
2018,9,8,6,0,185.0,17.0,3.2,13.3,24.0,15.46,0.0
2018,9,8,6,15,328.5,26.5,3.2,13.6,62.0,36.12,14.11
2018,9,8,6,30,472.0,36.0,3.2,13.9,100.0,83.91,44.39
2018,9,8,6,45,550.5,43.0,3.15,14.2,149.0,136.92,85.69
2018,9,8,7,0,629.0,50.0,3.1,14.5,198.0,200.43,140.02
2018,9,8,7,15,678.5,54.5,3.05,14.85,250.0,261.51,195.13
2018,9,8,7,30,728.0,59.0,3.0,15.2,302.0,327.9,254.36
2018,9,8,7,45,761.0,62.5,2.95,15.6,353.5,391.29,310.06
2018,9,8,8,0,794.0,66.0,2.9,16.0,405.0,457.21,365.9
2018,9,8,8,15,817.0,69.5,2.9,16.5,455.0,519.96,417.23
2018,9,8,8,30,840.0,73.0,2.9,17.0,505.0,580.71,465.19
2018,9,8,8,45,857.0,75.5,2.85,17.5,551.0,638.9,509.3
2018,9,8,9,0,874.0,78.0,2.8,18.0,597.0,696.43,551.07
2018,9,8,9,15,885.0,81.0,2.8,18.4,638.0,749.09,586.63
2018,9,8,9,30,896.0,84.0,2.8,18.8,679.0,799.92,620.26
2018,9,8,9,45,903.0,87.0,2.8,19.25,714.0,845.36,649.41
2018,9,8,10,0,910.0,90.0,2.8,19.7,749.0,888.13,676.33
2018,9,8,10,15,917.0,91.5,2.85,20.0,778.0,926.4,700.62
2018,9,8,10,30,924.0,93.0,2.9,20.3,807.0,961.58,722.7
2018,9,8,10,45,929.0,94.0,3.0,20.55,829.0,991.05,741.42
2018,9,8,11,0,934.0,95.0,3.1,20.8,851.0,1016.99,757.83
2018,9,8,11,15,937.5,95.0,3.2,20.95,865.0,1036.67,770.46
2018,9,8,11,30,941.0,95.0,3.3,21.1,879.0,1052.52,780.7
2018,9,8,11,45,943.0,95.0,3.45,21.25,885.5,1062.91,787.91
2018,9,8,12,0,945.0,95.0,3.6,21.4,892.0,1069.29,792.62
2018,9,8,12,15,947.0,94.0,3.7,21.4,891.0,1070.49,794.14
2018,9,8,12,30,949.0,93.0,3.8,21.4,890.0,1067.6,793.12
2018,9,8,12,45,950.0,91.0,3.95,21.45,881.5,1058.5,788.34
2018,9,8,13,0,951.0,89.0,4.1,21.5,873.0,1045.31,780.93
2018,9,8,13,15,949.0,88.5,4.15,21.55,856.5,1026.84,769.4
2018,9,8,13,30,947.0,88.0,4.2,21.6,840.0,1004.5,755.34
2018,9,8,13,45,943.5,86.5,4.3,21.6,816.0,975.91,737.5
2018,9,8,14,0,940.0,85.0,4.4,21.6,792.0,943.76,717.15
2018,9,8,14,15,934.0,83.5,4.45,21.5,761.0,906.05,692.89
2018,9,8,14,30,928.0,82.0,4.5,21.4,730.0,865.29,666.41
2018,9,8,14,45,919.5,80.0,4.55,21.3,692.5,819.16,635.78
2018,9,8,15,0,911.0,78.0,4.6,21.2,655.0,770.61,602.99
2018,9,8,15,15,896.5,76.0,4.6,21.2,611.0,715.69,564.54
2018,9,8,15,30,882.0,74.0,4.6,21.2,567.0,659.45,522.78
2018,9,8,15,45,860.0,72.0,4.6,20.65,518.0,597.71,475.92
2018,9,8,16,0,838.0,70.0,4.6,20.1,469.0,536.05,427.45
2018,9,8,16,15,812.5,67.5,4.6,19.65,418.5,474.2,376.85
2018,9,8,16,30,787.0,65.0,4.6,19.2,368.0,411.35,323.64
2018,9,8,16,45,750.5,60.5,4.55,18.8,315.5,343.93,265.03
2018,9,8,17,0,714.0,56.0,4.5,18.4,263.0,279.77,207.66
2018,9,8,17,15,650.0,51.0,4.4,17.8,210.0,212.12,147.98
2018,9,8,17,30,586.0,46.0,4.3,17.2,157.0,151.17,95.3
2018,9,8,17,45,477.0,38.0,4.2,16.65,110.0,90.84,49.03
2018,9,8,18,0,368.0,30.0,4.1,16.1,63.0,44.55,18.78
2018,9,8,18,15,210.0,18.5,4.1,15.7,34.5,16.83,0.0
2018,9,8,18,30,52.0,7.0,4.1,15.3,6.0,0.0,0.0
2018,9,8,18,45,26.0,3.5,4.1,14.95,3.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,9,5,45,58.5,7.5,2.45,12.5,9.5,0.0,0.0
2018,9,9,6,0,117.0,15.0,2.4,12.7,19.0,13.64,0.0
2018,9,9,6,15,259.5,28.0,2.35,13.15,56.5,35.45,14.41
2018,9,9,6,30,402.0,41.0,2.3,13.6,94.0,82.23,45.79
2018,9,9,6,45,468.0,51.0,2.3,14.05,139.5,131.7,84.86
2018,9,9,7,0,534.0,61.0,2.3,14.5,185.0,189.52,134.32
2018,9,9,7,15,502.5,77.5,2.15,14.9,217.5,232.81,175.99
