Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,7,30,471.0,94.0,2.0,15.3,250.0,268.31,209.87
2018,9,9,7,45,404.5,123.5,1.9,15.75,273.0,300.52,239.47
2018,9,9,8,0,338.0,153.0,1.8,16.2,296.0,317.16,254.47
2018,9,9,8,15,362.5,168.5,1.75,16.65,339.0,366.68,294.21
2018,9,9,8,30,387.0,184.0,1.7,17.1,382.0,427.19,340.97
2018,9,9,8,45,459.5,184.5,1.65,17.6,440.5,497.37,394.32
2018,9,9,9,0,532.0,185.0,1.6,18.1,499.0,573.43,450.43
2018,9,9,9,15,680.5,149.0,1.65,18.55,580.0,679.13,528.39
2018,9,9,9,30,829.0,113.0,1.7,19.0,661.0,785.87,602.5
2018,9,9,9,45,867.5,105.0,1.7,19.45,705.5,836.7,634.04
2018,9,9,10,0,906.0,97.0,1.7,19.9,750.0,893.42,669.5
2018,9,9,10,15,913.5,98.5,1.8,20.2,779.5,931.96,693.8
2018,9,9,10,30,921.0,100.0,1.9,20.5,809.0,967.45,716.16
2018,9,9,10,45,930.5,98.0,2.0,20.8,831.5,997.79,735.11
2018,9,9,11,0,940.0,96.0,2.1,21.1,854.0,1024.77,751.92
2018,9,9,11,15,942.0,97.0,2.25,21.25,867.5,1044.1,764.9
2018,9,9,11,30,944.0,98.0,2.4,21.4,881.0,1059.52,775.52
2018,9,9,11,45,944.0,99.0,2.6,21.5,887.0,1068.94,783.08
2018,9,9,12,0,944.0,100.0,2.8,21.6,893.0,1074.29,788.12
2018,9,9,12,15,943.5,100.5,2.95,21.65,891.5,1074.52,789.57
2018,9,9,12,30,943.0,101.0,3.1,21.7,890.0,1070.67,788.49
2018,9,9,12,45,941.5,101.0,3.3,21.7,881.0,1061.22,784.42
2018,9,9,13,0,940.0,101.0,3.5,21.7,872.0,1047.77,777.74
2018,9,9,13,15,936.0,100.0,3.6,21.6,854.0,1026.88,765.63
2018,9,9,13,30,932.0,99.0,3.7,21.5,836.0,1002.26,751.05
2018,9,9,13,45,926.0,98.0,3.8,21.45,810.5,972.16,732.57
2018,9,9,14,0,920.0,97.0,3.9,21.4,785.0,938.72,711.7
2018,9,9,14,15,912.0,95.0,3.95,21.25,753.0,899.28,686.48
2018,9,9,14,30,904.0,93.0,4.0,21.1,721.0,857.0,659.05
2018,9,9,14,45,893.5,90.5,4.1,20.95,682.5,809.59,627.84
2018,9,9,15,0,883.0,88.0,4.2,20.8,644.0,760.02,594.58
2018,9,9,15,15,866.5,86.0,4.2,20.8,599.5,704.89,556.01
2018,9,9,15,30,850.0,84.0,4.2,20.8,555.0,652.3,516.44
2018,9,9,15,45,831.0,80.5,4.25,20.35,507.0,591.62,470.47
2018,9,9,16,0,812.0,77.0,4.3,19.9,459.0,530.81,422.81
2018,9,9,16,15,787.5,72.0,4.3,19.5,408.0,465.93,370.04
2018,9,9,16,30,763.0,67.0,4.3,19.1,357.0,402.25,316.3
2018,9,9,16,45,724.5,62.0,4.3,18.75,304.5,334.99,258.0
2018,9,9,17,0,686.0,57.0,4.3,18.4,252.0,271.3,201.23
2018,9,9,17,15,623.0,50.5,4.2,17.8,200.0,204.2,142.18
2018,9,9,17,30,560.0,44.0,4.1,17.2,148.0,143.83,90.16
2018,9,9,17,45,453.0,36.5,4.05,16.65,103.0,86.08,46.05
2018,9,9,18,0,346.0,29.0,4.0,16.1,58.0,41.98,16.8
2018,9,9,18,15,196.0,17.5,3.95,15.75,31.5,15.92,0.0
2018,9,9,18,30,46.0,6.0,3.9,15.4,5.0,0.0,0.0
2018,9,9,18,45,23.0,3.0,3.9,15.05,2.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,10,5,45,62.5,7.0,2.7,12.15,9.0,0.0,0.0
2018,9,10,6,0,125.0,14.0,2.7,12.4,18.0,12.73,0.0
2018,9,10,6,15,267.5,26.5,2.7,12.85,55.0,34.8,13.05
2018,9,10,6,30,410.0,39.0,2.7,13.3,92.0,81.92,45.1
2018,9,10,6,45,494.5,47.5,2.7,13.7,140.5,133.68,85.49
2018,9,10,7,0,579.0,56.0,2.7,14.1,189.0,196.11,138.51
2018,9,10,7,15,630.5,62.5,2.55,14.6,240.5,257.04,192.93
2018,9,10,7,30,682.0,69.0,2.4,15.1,292.0,323.65,251.55
2018,9,10,7,45,715.0,74.5,2.3,15.6,343.5,386.79,306.23
2018,9,10,8,0,748.0,80.0,2.2,16.1,395.0,452.38,360.83
2018,9,10,8,15,772.5,84.5,2.15,16.7,444.5,514.62,410.74
2018,9,10,8,30,797.0,89.0,2.1,17.3,494.0,577.79,459.32
2018,9,10,8,45,814.5,92.5,2.0,17.85,539.5,635.94,502.1
2018,9,10,9,0,832.0,96.0,1.9,18.4,585.0,693.57,542.78
2018,9,10,9,15,853.5,96.0,1.9,18.9,628.5,749.5,580.27
2018,9,10,9,30,875.0,96.0,1.9,19.4,672.0,798.82,611.78
2018,9,10,9,45,894.5,94.0,1.85,19.95,710.0,848.25,642.22
2018,9,10,10,0,914.0,92.0,1.8,20.5,748.0,895.94,670.78
2018,9,10,10,15,921.5,93.5,1.9,20.85,777.5,934.68,695.15
2018,9,10,10,30,929.0,95.0,2.0,21.2,807.0,970.35,717.44
2018,9,10,10,45,933.5,96.0,2.05,21.55,828.5,999.34,734.72
2018,9,10,11,0,938.0,97.0,2.1,21.9,850.0,1024.75,749.73
2018,9,10,11,15,941.0,97.5,2.2,22.15,864.0,1044.41,762.0
2018,9,10,11,30,944.0,98.0,2.3,22.4,878.0,1060.19,771.92
2018,9,10,11,45,945.0,98.5,2.4,22.6,884.0,1069.98,778.31
2018,9,10,12,0,946.0,99.0,2.5,22.8,890.0,1075.71,782.28
2018,9,10,12,15,943.0,100.5,2.65,22.85,887.5,1074.41,782.9
2018,9,10,12,30,940.0,102.0,2.8,22.9,885.0,1069.04,781.02
2018,9,10,12,45,934.5,103.5,2.95,22.95,874.0,1057.14,775.0
2018,9,10,13,0,929.0,105.0,3.1,23.0,863.0,1041.37,766.5
2018,9,10,13,15,924.0,104.0,3.2,22.95,844.5,1019.59,753.92
2018,9,10,13,30,919.0,103.0,3.3,22.9,826.0,994.16,738.92
2018,9,10,13,45,912.5,101.5,3.45,22.8,800.0,963.28,720.69
2018,9,10,14,0,906.0,100.0,3.6,22.7,774.0,929.13,700.04
2018,9,10,14,15,897.0,98.5,3.7,22.45,741.5,889.73,675.61
2018,9,10,14,30,888.0,97.0,3.8,22.2,709.0,847.62,648.96
2018,9,10,14,45,876.0,94.5,3.95,21.95,670.5,799.57,617.91
2018,9,10,15,0,864.0,92.0,4.1,21.7,632.0,749.55,584.83
2018,9,10,15,15,847.5,89.5,4.1,21.7,588.0,699.04,549.54
2018,9,10,15,30,831.0,87.0,4.1,21.7,544.0,642.5,507.09
2018,9,10,15,45,809.0,83.5,4.25,20.95,495.5,580.93,461.32
2018,9,10,16,0,787.0,80.0,4.4,20.2,447.0,519.61,414.02
2018,9,10,16,15,757.0,76.5,4.5,19.7,396.5,455.0,361.73
2018,9,10,16,30,727.0,73.0,4.6,19.2,346.0,392.22,308.93
2018,9,10,16,45,682.5,68.0,4.65,18.65,293.5,324.67,250.73
2018,9,10,17,0,638.0,63.0,4.7,18.1,241.0,261.56,194.84
2018,9,10,17,15,568.0,56.0,4.7,17.5,190.0,195.17,136.82
2018,9,10,17,30,498.0,49.0,4.7,16.9,139.0,137.17,87.29
2018,9,10,17,45,383.5,39.5,4.7,16.25,95.0,80.8,44.6
2018,9,10,18,0,269.0,30.0,4.7,15.6,51.0,39.03,15.47
2018,9,10,18,15,143.0,16.0,4.65,15.3,26.5,14.55,0.0
2018,9,10,18,30,17.0,2.0,4.6,15.0,2.0,0.0,0.0
2018,9,10,18,45,8.5,1.0,4.55,14.7,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.5,14.35,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.45,14.2,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.05,13.2,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,9,11,5,45,56.0,7.0,3.85,11.85,8.5,0.0,0.0
2018,9,11,6,0,112.0,14.0,3.9,12.0,17.0,12.73,0.0
2018,9,11,6,15,247.5,27.0,3.9,12.3,52.5,34.92,12.69
2018,9,11,6,30,383.0,40.0,3.9,12.6,88.0,80.76,45.22
2018,9,11,6,45,465.5,49.5,3.95,12.9,135.5,131.53,85.25
2018,9,11,7,0,548.0,59.0,4.0,13.2,183.0,192.76,137.65
2018,9,11,7,15,602.0,65.5,3.95,13.6,234.0,252.63,191.52
2018,9,11,7,30,656.0,72.0,3.9,14.0,285.0,318.51,250.22
2018,9,11,7,45,692.5,77.5,3.85,14.4,336.5,381.61,305.8
2018,9,11,8,0,729.0,83.0,3.8,14.8,388.0,447.83,362.19
2018,9,11,8,15,756.0,87.0,3.7,15.3,437.5,509.56,413.0
2018,9,11,8,30,783.0,91.0,3.6,15.8,487.0,572.83,463.13
2018,9,11,8,45,803.0,94.5,3.5,16.25,533.0,631.89,508.34
2018,9,11,9,0,823.0,98.0,3.4,16.7,579.0,690.71,551.82
2018,9,11,9,15,840.5,99.5,3.35,17.05,621.0,744.91,589.68
2018,9,11,9,30,858.0,101.0,3.3,17.4,663.0,797.93,625.34
2018,9,11,9,45,872.5,101.5,3.25,17.75,699.5,839.29,652.04
2018,9,11,10,0,887.0,102.0,3.2,18.1,736.0,884.59,681.2
2018,9,11,10,15,898.5,101.5,3.25,18.35,766.0,923.82,706.63
2018,9,11,10,30,910.0,101.0,3.3,18.6,796.0,960.28,730.04
2018,9,11,10,45,919.5,100.0,3.3,18.85,819.0,991.3,749.26
2018,9,11,11,0,929.0,99.0,3.3,19.1,842.0,1019.0,766.21
2018,9,11,11,15,935.5,98.0,3.45,19.25,857.0,1040.24,780.37
2018,9,11,11,30,942.0,97.0,3.6,19.4,872.0,1057.71,792.14
2018,9,11,11,45,947.5,95.5,3.7,19.55,879.5,1069.73,800.03
2018,9,11,12,0,953.0,94.0,3.8,19.7,887.0,1077.73,805.42
2018,9,11,12,15,954.0,92.5,3.95,19.65,885.0,1077.07,806.2
2018,9,11,12,30,955.0,91.0,4.1,19.6,883.0,1072.28,804.4
2018,9,11,12,45,954.5,90.0,4.25,19.6,873.5,1062.42,799.15
2018,9,11,13,0,954.0,89.0,4.4,19.6,864.0,1048.49,791.25
2018,9,11,13,15,951.0,87.5,4.5,19.5,846.0,1027.57,778.96
2018,9,11,13,30,948.0,86.0,4.6,19.4,828.0,1002.81,764.14
2018,9,11,13,45,943.5,84.0,4.75,19.3,802.5,972.39,745.73
2018,9,11,14,0,939.0,82.0,4.9,19.2,777.0,938.47,724.66
2018,9,11,14,15,930.5,81.0,4.95,19.0,744.5,898.9,698.88
2018,9,11,14,30,922.0,80.0,5.0,18.8,712.0,856.48,670.78
2018,9,11,14,45,911.0,78.5,5.05,18.65,673.5,808.9,638.45
2018,9,11,15,0,900.0,77.0,5.1,18.5,635.0,759.16,604.08
2018,9,11,15,15,884.5,74.5,5.1,18.5,590.5,703.29,564.01
2018,9,11,15,30,869.0,72.0,5.1,18.5,546.0,646.24,520.56
2018,9,11,15,45,848.0,70.0,5.15,18.1,497.5,585.61,473.34
2018,9,11,16,0,827.0,68.0,5.2,17.7,449.0,527.26,426.19
2018,9,11,16,15,796.5,65.0,5.15,17.45,397.5,460.83,370.63
2018,9,11,16,30,766.0,62.0,5.1,17.2,346.0,396.24,314.82
2018,9,11,16,45,721.0,58.0,5.05,16.9,293.0,327.57,254.35
2018,9,11,17,0,676.0,54.0,5.0,16.6,240.0,263.26,196.32
2018,9,11,17,15,606.5,48.5,4.9,16.2,188.5,196.42,136.98
2018,9,11,17,30,537.0,43.0,4.8,15.8,137.0,137.25,85.88
2018,9,11,17,45,419.0,35.0,4.7,15.35,93.0,79.69,42.26
2018,9,11,18,0,301.0,27.0,4.6,14.9,49.0,36.91,12.08
2018,9,11,18,15,160.5,15.0,4.55,14.65,25.5,13.64,0.0
2018,9,11,18,30,20.0,3.0,4.5,14.4,2.0,0.0,0.0
2018,9,11,18,45,10.0,1.5,4.5,14.1,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.45,13.45,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.4,13.25,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.35,13.1,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,12,5,45,27.5,6.0,3.5,12.65,6.5,0.0,0.0
2018,9,12,6,0,55.0,12.0,3.5,12.8,13.0,10.91,0.0
2018,9,12,6,15,117.0,27.0,3.65,13.1,38.5,28.85,10.3
2018,9,12,6,30,179.0,42.0,3.8,13.4,64.0,60.19,36.52
2018,9,12,6,45,232.0,58.0,3.9,13.65,101.0,98.48,67.41
2018,9,12,7,0,285.0,74.0,4.0,13.9,138.0,143.68,105.9
2018,9,12,7,15,320.5,88.0,4.0,14.25,177.5,188.42,145.47
2018,9,12,7,30,356.0,102.0,4.0,14.6,217.0,237.37,188.48
2018,9,12,7,45,251.0,132.0,3.95,14.95,220.0,240.28,194.19
2018,9,12,8,0,146.0,162.0,3.9,15.3,223.0,229.54,186.43
2018,9,12,8,15,214.5,180.5,3.85,15.65,282.0,301.62,245.51
2018,9,12,8,30,283.0,199.0,3.8,16.0,341.0,374.52,304.19
2018,9,12,8,45,322.5,209.5,3.7,16.35,386.0,427.2,345.64
2018,9,12,9,0,362.0,220.0,3.6,16.7,431.0,483.06,388.78
2018,9,12,9,15,379.5,231.0,3.6,16.95,466.0,525.87,421.05
2018,9,12,9,30,397.0,242.0,3.6,17.2,501.0,581.57,462.25
2018,9,12,9,45,308.0,284.0,3.6,17.45,491.5,557.19,440.53
2018,9,12,10,0,219.0,326.0,3.6,17.7,482.0,523.86,412.16
2018,9,12,10,15,310.5,318.5,3.65,17.8,549.5,620.46,486.05
2018,9,12,10,30,402.0,311.0,3.7,17.9,617.0,707.57,551.03
2018,9,12,10,45,447.0,303.0,3.75,18.0,652.0,768.28,594.61
2018,9,12,11,0,492.0,295.0,3.8,18.1,687.0,814.92,628.14
2018,9,12,11,15,502.0,294.0,3.85,18.1,699.5,833.49,641.08
2018,9,12,11,30,512.0,293.0,3.9,18.1,712.0,849.89,652.73
2018,9,12,11,45,354.0,348.0,3.95,18.1,638.5,737.33,568.24
2018,9,12,12,0,196.0,403.0,4.0,18.1,565.0,620.94,479.46
2018,9,12,12,15,334.0,360.0,4.05,18.05,636.0,731.73,565.23
2018,9,12,12,30,472.0,317.0,4.1,18.0,707.0,839.46,645.63
2018,9,12,12,45,383.5,308.0,4.15,17.95,622.0,736.64,570.34
2018,9,12,13,0,295.0,299.0,4.2,17.9,537.0,617.11,482.54
2018,9,12,13,15,222.0,295.0,4.2,17.8,472.0,536.04,421.21
2018,9,12,13,30,149.0,291.0,4.2,17.7,407.0,441.39,348.36
2018,9,12,13,45,277.0,291.5,4.25,17.6,498.5,570.64,450.58
2018,9,12,14,0,405.0,292.0,4.3,17.5,590.0,690.05,541.97
2018,9,12,14,15,476.0,249.5,4.35,17.25,584.5,691.96,546.29
2018,9,12,14,30,547.0,207.0,4.4,17.0,579.0,686.55,545.67
2018,9,12,14,45,326.5,232.0,4.4,16.7,450.5,502.44,403.18
2018,9,12,15,0,106.0,257.0,4.4,16.4,322.0,338.39,271.39
2018,9,12,15,15,102.0,233.0,4.4,16.4,292.0,305.01,245.78
2018,9,12,15,30,98.0,209.0,4.4,16.4,262.0,262.97,212.54
2018,9,12,15,45,108.5,193.5,4.5,15.9,247.0,256.52,208.22
2018,9,12,16,0,119.0,178.0,4.6,15.4,232.0,239.81,195.2
2018,9,12,16,15,106.5,158.0,4.55,15.2,202.0,206.22,167.51
2018,9,12,16,30,94.0,138.0,4.5,15.0,172.0,174.08,140.67
2018,9,12,16,45,49.0,85.5,4.45,14.8,103.0,96.11,75.46
2018,9,12,17,0,4.0,33.0,4.4,14.6,34.0,30.25,20.19
2018,9,12,17,15,2.0,22.0,4.3,14.4,22.5,19.81,11.22
2018,9,12,17,30,0.0,11.0,4.2,14.2,11.0,9.65,2.52
2018,9,12,17,45,6.0,9.5,4.1,14.0,10.0,9.12,1.59
2018,9,12,18,0,12.0,8.0,4.0,13.8,9.0,7.8,0.0
2018,9,12,18,15,12.0,5.0,3.95,13.7,5.5,4.55,0.0
2018,9,12,18,30,12.0,2.0,3.9,13.6,2.0,0.0,0.0
2018,9,12,18,45,6.0,1.0,3.8,13.5,1.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,13,5,45,50.5,6.5,3.1,12.45,7.5,0.0,0.0
2018,9,13,6,0,101.0,13.0,3.2,12.6,15.0,11.82,0.0
2018,9,13,6,15,251.5,24.5,3.3,12.9,50.0,33.57,9.53
2018,9,13,6,30,402.0,36.0,3.4,13.2,85.0,80.48,43.73
2018,9,13,6,45,494.5,43.0,3.55,13.5,132.5,131.94,84.08
2018,9,13,7,0,587.0,50.0,3.7,13.8,180.0,195.04,137.89
2018,9,13,7,15,587.0,62.5,3.7,14.1,221.0,247.19,187.22
2018,9,13,7,30,587.0,75.0,3.7,14.4,262.0,298.74,235.1
2018,9,13,7,45,679.5,71.0,3.75,14.75,324.0,371.58,297.87
2018,9,13,8,0,772.0,67.0,3.8,15.1,386.0,453.81,367.04
2018,9,13,8,15,798.5,70.0,3.75,15.45,435.5,516.74,419.19
2018,9,13,8,30,825.0,73.0,3.7,15.8,485.0,580.74,470.38
2018,9,13,8,45,844.5,75.5,3.65,16.15,531.5,636.77,513.87
2018,9,13,9,0,864.0,78.0,3.6,16.5,578.0,695.36,557.29
2018,9,13,9,15,876.0,81.0,3.55,16.75,619.0,748.18,593.83
2018,9,13,9,30,888.0,84.0,3.5,17.0,660.0,799.25,628.47
2018,9,13,9,45,895.0,87.0,3.4,17.25,694.5,844.16,657.85
2018,9,13,10,0,902.0,90.0,3.3,17.5,729.0,886.42,684.9
2018,9,13,10,15,910.0,91.0,3.3,17.65,758.0,924.48,709.58
2018,9,13,10,30,918.0,92.0,3.3,17.8,787.0,959.53,732.03
2018,9,13,10,45,924.0,92.5,3.3,17.95,808.5,988.91,750.51
2018,9,13,11,0,930.0,93.0,3.3,18.1,830.0,1014.8,766.62
2018,9,13,11,15,933.5,93.5,3.35,18.15,844.0,1034.57,779.37
2018,9,13,11,30,937.0,94.0,3.4,18.2,858.0,1050.49,789.69
2018,9,13,11,45,939.5,94.0,3.4,18.25,864.5,1060.91,796.06
2018,9,13,12,0,942.0,94.0,3.4,18.3,871.0,1067.32,799.94
2018,9,13,12,15,944.5,92.5,3.45,18.3,870.0,1067.98,800.76
2018,9,13,12,30,947.0,91.0,3.5,18.3,869.0,1064.54,799.04
2018,9,13,12,45,948.5,88.5,3.6,18.3,859.5,1054.86,793.71
2018,9,13,13,0,950.0,86.0,3.7,18.3,850.0,1041.09,785.77
2018,9,13,13,15,946.5,85.5,3.7,18.25,832.5,1020.66,772.83
2018,9,13,13,30,943.0,85.0,3.7,18.2,815.0,996.43,757.42
2018,9,13,13,45,938.0,84.0,3.75,18.15,790.0,966.6,738.52
2018,9,13,14,0,933.0,83.0,3.8,18.1,765.0,933.32,717.18
2018,9,13,14,15,924.5,81.5,3.85,17.95,732.5,893.2,691.17
2018,9,13,14,30,916.0,80.0,3.9,17.8,700.0,850.25,662.9
2018,9,13,14,45,819.0,105.5,3.9,17.7,636.0,770.99,607.56
2018,9,13,15,0,722.0,131.0,3.9,17.6,572.0,692.11,550.78
2018,9,13,15,15,648.0,139.0,3.9,17.6,513.0,613.48,491.15
2018,9,13,15,30,574.0,147.0,3.9,17.6,454.0,539.29,433.61
2018,9,13,15,45,683.0,108.0,3.9,17.25,440.0,531.03,428.42
2018,9,13,16,0,792.0,69.0,3.9,16.9,426.0,507.62,409.49
2018,9,13,16,15,776.5,65.0,3.85,16.65,380.5,449.21,360.42
2018,9,13,16,30,761.0,61.0,3.8,16.4,335.0,390.98,309.81
2018,9,13,16,45,717.0,57.0,3.75,16.15,283.0,323.0,250.05
2018,9,13,17,0,673.0,53.0,3.7,15.9,231.0,259.29,192.58
2018,9,13,17,15,602.5,47.5,3.55,15.5,180.0,192.56,133.49
2018,9,13,17,30,532.0,42.0,3.4,15.1,129.0,133.79,82.92
2018,9,13,17,45,401.5,33.0,3.25,14.75,85.0,74.73,38.65
2018,9,13,18,0,271.0,24.0,3.1,14.4,41.0,31.81,5.06
2018,9,13,18,15,135.5,12.0,3.05,14.1,20.5,10.91,0.0
2018,9,13,18,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,14,5,45,11.5,3.5,2.25,11.3,3.5,0.0,0.0
2018,9,14,6,0,23.0,7.0,2.3,11.5,7.0,6.37,0.0
2018,9,14,6,15,154.5,21.5,2.35,11.9,38.5,26.15,5.87
2018,9,14,6,30,286.0,36.0,2.4,12.3,70.0,68.58,38.81
2018,9,14,6,45,372.0,41.5,2.45,12.7,108.5,110.03,71.22
2018,9,14,7,0,458.0,47.0,2.5,13.1,147.0,162.22,115.43
2018,9,14,7,15,301.5,71.5,2.45,13.4,144.5,167.81,129.04
2018,9,14,7,30,145.0,96.0,2.4,13.7,142.0,145.88,116.16
2018,9,14,7,45,100.5,118.5,2.35,14.05,153.0,158.48,127.98
2018,9,14,8,0,56.0,141.0,2.3,14.4,164.0,159.63,129.07
2018,9,14,8,15,111.0,159.0,2.25,14.75,211.5,217.48,176.84
2018,9,14,8,30,166.0,177.0,2.2,15.1,259.0,275.22,223.81
2018,9,14,8,45,133.0,210.0,2.15,15.45,280.0,296.93,239.78
2018,9,14,9,0,100.0,243.0,2.1,15.8,301.0,305.12,244.68
2018,9,14,9,15,144.0,266.5,2.05,16.2,356.0,378.03,301.48
2018,9,14,9,30,188.0,290.0,2.0,16.6,411.0,444.45,351.75
2018,9,14,9,45,242.0,293.0,1.95,16.95,458.0,513.8,403.48
2018,9,14,10,0,296.0,296.0,1.9,17.3,505.0,574.04,447.46
2018,9,14,10,15,309.0,310.0,1.85,17.65,536.0,611.79,473.16
2018,9,14,10,30,322.0,324.0,1.8,18.0,567.0,649.14,498.3
2018,9,14,10,45,431.5,298.0,1.75,18.35,633.0,750.09,570.15
2018,9,14,11,0,541.0,272.0,1.7,18.7,699.0,840.1,631.88
2018,9,14,11,15,573.5,263.5,1.8,18.85,723.0,873.51,654.57
2018,9,14,11,30,606.0,255.0,1.9,19.0,747.0,909.68,679.51
2018,9,14,11,45,574.5,266.5,1.95,19.15,735.5,891.19,666.02
2018,9,14,12,0,543.0,278.0,2.0,19.3,724.0,874.15,653.96
2018,9,14,12,15,603.5,251.5,2.1,19.3,746.0,911.98,682.17
2018,9,14,12,30,664.0,225.0,2.2,19.3,768.0,942.84,704.7
2018,9,14,12,45,622.0,238.0,2.35,19.3,741.5,907.56,681.89
2018,9,14,13,0,580.0,251.0,2.5,19.3,715.0,869.83,657.16
2018,9,14,13,15,579.0,243.5,2.6,19.25,698.0,849.86,645.25
2018,9,14,13,30,578.0,236.0,2.7,19.2,681.0,827.24,631.22
2018,9,14,13,45,662.5,197.5,2.8,19.1,691.5,849.43,650.12
2018,9,14,14,0,747.0,159.0,2.9,19.0,702.0,862.62,660.99
2018,9,14,14,15,720.5,160.0,2.95,18.85,664.5,814.46,628.89
2018,9,14,14,30,694.0,161.0,3.0,18.7,627.0,765.28,596.06
2018,9,14,14,45,540.0,198.5,3.1,18.6,548.5,647.71,509.46
2018,9,14,15,0,386.0,236.0,3.2,18.5,470.0,535.07,424.05
2018,9,14,15,15,338.0,225.0,3.2,18.5,419.0,470.78,375.3
2018,9,14,15,30,290.0,214.0,3.2,18.5,368.0,410.2,328.27
2018,9,14,15,45,330.0,187.5,3.3,18.05,347.0,389.63,313.53
2018,9,14,16,0,370.0,161.0,3.4,17.6,326.0,372.4,300.18
2018,9,14,16,15,432.5,129.0,3.45,17.25,299.5,346.43,278.63
2018,9,14,16,30,495.0,97.0,3.5,16.9,273.0,316.17,251.69
2018,9,14,16,45,465.5,85.0,3.5,16.5,229.5,257.45,200.87
2018,9,14,17,0,436.0,73.0,3.5,16.1,186.0,205.71,154.83
2018,9,14,17,15,365.0,61.5,3.5,15.7,141.5,148.28,105.35
2018,9,14,17,30,294.0,50.0,3.5,15.3,97.0,99.73,64.8
2018,9,14,17,45,208.0,36.0,3.45,14.85,63.0,56.45,31.43
2018,9,14,18,0,122.0,22.0,3.4,14.4,29.0,23.4,0.0
2018,9,14,18,15,61.0,11.0,3.35,14.15,14.5,10.01,0.0
2018,9,14,18,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,15,5,45,40.5,5.0,3.5,12.25,5.5,0.0,0.0
2018,9,15,6,0,81.0,10.0,3.6,12.4,11.0,9.1,0.0
2018,9,15,6,15,235.0,22.5,3.75,12.7,45.5,31.78,5.88
2018,9,15,6,30,389.0,35.0,3.9,13.0,80.0,79.59,43.16
2018,9,15,6,45,445.5,42.5,4.05,13.3,119.0,124.62,80.09
2018,9,15,7,0,502.0,50.0,4.2,13.6,158.0,176.67,125.94
2018,9,15,7,15,404.0,59.5,4.2,13.85,161.5,190.65,145.65
2018,9,15,7,30,306.0,69.0,4.2,14.1,165.0,187.93,149.06
2018,9,15,7,45,333.0,91.0,4.2,14.4,212.0,242.46,196.53
2018,9,15,8,0,360.0,113.0,4.2,14.7,259.0,299.76,245.18
2018,9,15,8,15,380.5,128.0,4.15,14.95,300.0,348.85,286.12
2018,9,15,8,30,401.0,143.0,4.1,15.2,341.0,399.48,327.29
2018,9,15,8,45,345.5,160.5,4.1,15.45,342.5,404.59,330.64
2018,9,15,9,0,290.0,178.0,4.1,15.7,344.0,391.25,319.05
2018,9,15,9,15,457.5,168.5,4.1,15.95,452.5,533.61,432.72
2018,9,15,9,30,625.0,159.0,4.1,16.2,561.0,684.16,548.17
2018,9,15,9,45,732.0,136.5,4.1,16.4,632.0,775.34,614.41
2018,9,15,10,0,839.0,114.0,4.1,16.6,703.0,867.72,679.11
2018,9,15,10,15,865.5,109.0,4.1,16.75,738.0,905.98,704.18
2018,9,15,10,30,892.0,104.0,4.1,16.9,773.0,950.27,733.67
2018,9,15,10,45,919.5,95.5,4.15,17.05,802.0,989.41,759.58
2018,9,15,11,0,947.0,87.0,4.2,17.2,831.0,1025.88,783.56
2018,9,15,11,15,950.5,87.0,4.25,17.3,844.5,1045.2,795.92
2018,9,15,11,30,954.0,87.0,4.3,17.4,858.0,1060.6,805.84
2018,9,15,11,45,944.0,92.0,4.3,17.45,859.5,1063.97,807.56
2018,9,15,12,0,934.0,97.0,4.3,17.5,861.0,1063.12,806.66
2018,9,15,12,15,869.0,124.0,4.35,17.55,833.0,1026.33,781.67
2018,9,15,12,30,804.0,151.0,4.4,17.6,805.0,997.52,762.67
2018,9,15,12,45,867.0,123.0,4.45,17.65,820.0,1011.22,772.96
2018,9,15,13,0,930.0,95.0,4.5,17.7,835.0,1031.18,787.39
2018,9,15,13,15,940.0,89.0,4.5,17.65,822.5,1017.82,778.83
2018,9,15,13,30,950.0,83.0,4.5,17.6,810.0,1000.13,767.64
2018,9,15,13,45,945.5,81.0,4.55,17.6,784.5,969.24,747.64
2018,9,15,14,0,941.0,79.0,4.6,17.6,759.0,934.87,725.18
2018,9,15,14,15,933.0,77.5,4.6,17.5,726.0,894.73,698.37
2018,9,15,14,30,925.0,76.0,4.6,17.4,693.0,851.71,669.29
2018,9,15,14,45,914.0,74.0,4.6,17.3,654.0,803.13,635.86
2018,9,15,15,0,903.0,72.0,4.6,17.2,615.0,752.4,600.43
2018,9,15,15,15,887.5,70.0,4.6,17.2,570.5,696.68,560.53
2018,9,15,15,30,872.0,68.0,4.6,17.2,526.0,639.82,517.07
2018,9,15,15,45,851.5,65.5,4.65,16.8,478.0,578.61,469.28
2018,9,15,16,0,831.0,63.0,4.7,16.4,430.0,517.42,419.74
2018,9,15,16,15,803.0,60.0,4.7,16.1,379.0,454.23,366.48
2018,9,15,16,30,775.0,57.0,4.7,15.8,328.0,390.32,310.82
2018,9,15,16,45,706.5,54.5,4.65,15.5,271.0,314.53,244.39
2018,9,15,17,0,638.0,52.0,4.6,15.2,214.0,245.97,183.11
2018,9,15,17,15,572.5,45.5,4.5,14.8,165.5,181.48,125.5
2018,9,15,17,30,507.0,39.0,4.4,14.4,117.0,125.12,76.7
2018,9,15,17,45,371.0,30.0,4.25,14.0,75.5,67.66,33.7
2018,9,15,18,0,235.0,21.0,4.1,13.6,34.0,26.79,0.0
2018,9,15,18,15,117.5,10.5,3.95,13.35,17.0,9.55,0.0
2018,9,15,18,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,16,5,45,57.0,5.0,2.3,11.4,6.0,0.0,0.0
2018,9,16,6,0,114.0,10.0,2.3,11.6,12.0,9.1,0.0
2018,9,16,6,15,280.5,21.0,2.35,12.05,47.0,32.87,3.83
2018,9,16,6,30,447.0,32.0,2.4,12.5,82.0,83.93,44.12
2018,9,16,6,45,536.5,38.5,2.5,12.95,130.0,137.87,87.2
2018,9,16,7,0,626.0,45.0,2.6,13.4,178.0,202.66,142.93
2018,9,16,7,15,680.5,49.0,2.55,13.8,229.5,265.03,199.47
2018,9,16,7,30,735.0,53.0,2.5,14.2,281.0,333.27,260.38
2018,9,16,7,45,771.0,56.0,2.5,14.6,333.0,398.0,317.32
2018,9,16,8,0,807.0,59.0,2.5,15.0,385.0,463.67,373.08
2018,9,16,8,15,832.0,61.5,2.45,15.4,435.0,526.59,424.52
2018,9,16,8,30,857.0,64.0,2.4,15.8,485.0,590.31,474.54
2018,9,16,8,45,875.0,66.0,2.35,16.2,531.0,649.33,519.13
2018,9,16,9,0,893.0,68.0,2.3,16.6,577.0,707.71,560.49
2018,9,16,9,15,906.5,69.5,2.25,16.95,618.0,761.17,596.11
2018,9,16,9,30,920.0,71.0,2.2,17.3,659.0,812.91,629.75
2018,9,16,9,45,929.5,72.5,2.1,17.65,694.5,859.32,658.54
2018,9,16,10,0,939.0,74.0,2.0,18.0,730.0,903.14,684.94
2018,9,16,10,15,946.5,74.5,1.95,18.25,758.5,941.17,707.76
2018,9,16,10,30,954.0,75.0,1.9,18.5,787.0,976.01,728.2
2018,9,16,10,45,959.0,75.5,1.9,18.75,808.5,1005.08,745.32
2018,9,16,11,0,964.0,76.0,1.9,19.0,830.0,1030.47,760.05
2018,9,16,11,15,967.0,77.0,1.95,19.1,844.0,1050.62,772.58
2018,9,16,11,30,970.0,78.0,2.0,19.2,858.0,1066.77,782.69
2018,9,16,11,45,971.0,78.0,2.0,19.35,863.5,1075.66,787.46
2018,9,16,12,0,972.0,78.0,2.0,19.5,869.0,1080.37,789.78
2018,9,16,12,15,971.0,78.5,2.15,19.55,866.5,1079.42,791.05
2018,9,16,12,30,970.0,79.0,2.3,19.6,864.0,1074.28,789.72
2018,9,16,12,45,967.0,79.5,2.4,19.65,853.5,1062.96,783.85
2018,9,16,13,0,964.0,80.0,2.5,19.7,843.0,1047.59,775.44
2018,9,16,13,15,960.0,79.0,2.6,19.6,824.5,1025.56,763.14
2018,9,16,13,30,956.0,78.0,2.7,19.5,806.0,999.7,748.28
2018,9,16,13,45,949.5,77.0,2.85,19.45,779.5,967.85,729.59
2018,9,16,14,0,943.0,76.0,3.0,19.4,753.0,932.62,708.35
2018,9,16,14,15,934.5,75.0,3.1,19.2,720.0,892.47,683.43
2018,9,16,14,30,926.0,74.0,3.2,19.0,687.0,849.47,656.14
2018,9,16,14,45,914.5,72.0,3.3,18.85,648.0,800.38,623.94
2018,9,16,15,0,903.0,70.0,3.4,18.7,609.0,749.19,589.63
2018,9,16,15,15,887.0,68.5,3.4,18.7,564.5,693.65,550.72
2018,9,16,15,30,871.0,67.0,3.4,18.7,520.0,637.0,508.26
2018,9,16,15,45,849.0,64.5,3.55,18.15,471.5,574.93,461.19
2018,9,16,16,0,827.0,62.0,3.7,17.6,423.0,513.06,412.3
2018,9,16,16,15,796.5,59.0,3.7,17.25,371.5,448.93,359.04
2018,9,16,16,30,766.0,56.0,3.7,16.9,320.0,384.38,303.57
2018,9,16,16,45,721.0,51.5,3.7,16.55,267.5,315.38,242.93
2018,9,16,17,0,676.0,47.0,3.7,16.2,215.0,250.82,184.67
2018,9,16,17,15,603.0,41.5,3.55,15.8,165.0,183.72,125.27
2018,9,16,17,30,530.0,36.0,3.4,15.4,115.0,125.38,75.32
2018,9,16,17,45,383.5,28.0,3.3,15.0,73.0,66.37,31.58
2018,9,16,18,0,237.0,20.0,3.2,14.6,31.0,25.48,0.0
2018,9,16,18,15,118.5,10.0,3.1,14.35,15.5,9.1,0.0
2018,9,16,18,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,17,5,45,29.5,3.5,2.55,11.9,4.0,0.0,0.0
2018,9,17,6,0,59.0,7.0,2.6,12.1,8.0,6.37,0.0
2018,9,17,6,15,229.0,19.5,2.7,12.45,42.0,29.44,0.98
2018,9,17,6,30,399.0,32.0,2.8,12.8,76.0,79.33,42.07
2018,9,17,6,45,452.5,36.0,2.95,13.15,111.0,121.01,76.71
2018,9,17,7,0,506.0,40.0,3.1,13.5,146.0,169.48,119.8
2018,9,17,7,15,330.5,45.5,3.05,13.75,122.5,154.98,117.75
2018,9,17,7,30,155.0,51.0,3.0,14.0,99.0,114.48,89.82
2018,9,17,7,45,136.5,78.0,2.95,14.3,125.5,139.24,112.01
2018,9,17,8,0,118.0,105.0,2.9,14.6,152.0,160.84,130.58
2018,9,17,8,15,161.0,134.0,2.85,14.85,207.5,220.62,180.39
2018,9,17,8,30,204.0,163.0,2.8,15.1,263.0,293.68,239.92
2018,9,17,8,45,266.0,179.5,2.8,15.35,322.5,363.13,295.79
2018,9,17,9,0,328.0,196.0,2.8,15.6,382.0,438.26,354.98
2018,9,17,9,15,399.5,200.5,2.8,15.8,443.5,525.67,422.42
2018,9,17,9,30,471.0,205.0,2.8,16.0,505.0,606.38,483.31
2018,9,17,9,45,641.0,164.0,2.8,16.25,596.0,731.54,577.6
2018,9,17,10,0,811.0,123.0,2.8,16.5,687.0,855.15,663.7
2018,9,17,10,15,828.5,122.0,2.85,16.65,718.5,897.12,690.86
2018,9,17,10,30,846.0,121.0,2.9,16.8,750.0,936.82,716.97
2018,9,17,10,45,893.5,104.5,2.95,17.0,785.5,975.9,742.35
2018,9,17,11,0,941.0,88.0,3.0,17.2,821.0,1022.27,772.5
2018,9,17,11,15,944.0,89.0,3.1,17.25,834.5,1041.95,785.43
2018,9,17,11,30,947.0,90.0,3.2,17.3,848.0,1057.71,796.1
2018,9,17,11,45,948.0,89.5,3.3,17.35,853.0,1065.76,801.78
2018,9,17,12,0,949.0,89.0,3.4,17.4,858.0,1069.72,804.94
2018,9,17,12,15,949.0,90.0,3.45,17.4,856.5,1070.26,805.72
2018,9,17,12,30,949.0,91.0,3.5,17.4,855.0,1066.68,803.92
2018,9,17,12,45,947.0,90.5,3.6,17.4,844.5,1055.32,797.47
2018,9,17,13,0,945.0,90.0,3.7,17.4,834.0,1039.96,788.45
2018,9,17,13,15,941.5,88.5,3.8,17.35,815.5,1018.08,775.22
2018,9,17,13,30,938.0,87.0,3.9,17.3,797.0,992.44,759.43
2018,9,17,13,45,932.0,86.0,3.95,17.25,771.0,961.42,739.55
2018,9,17,14,0,926.0,85.0,4.0,17.2,745.0,927.05,717.26
2018,9,17,14,15,918.0,82.5,4.05,17.1,712.0,886.1,690.3
2018,9,17,14,30,910.0,80.0,4.1,17.0,679.0,842.34,661.06
2018,9,17,14,45,899.0,78.5,4.15,16.85,640.5,794.77,628.81
2018,9,17,15,0,888.0,77.0,4.2,16.7,602.0,745.11,594.55
2018,9,17,15,15,871.5,74.5,4.2,16.7,557.5,688.71,554.2
2018,9,17,15,30,855.0,72.0,4.2,16.7,513.0,631.32,510.07
2018,9,17,15,45,833.0,69.0,4.25,16.35,464.5,569.48,461.77
2018,9,17,16,0,811.0,66.0,4.3,16.0,416.0,510.26,413.72
2018,9,17,16,15,780.0,62.5,4.25,15.7,365.0,443.87,357.95
2018,9,17,16,30,749.0,59.0,4.2,15.4,314.0,379.48,301.93
2018,9,17,16,45,701.5,55.0,4.2,15.15,262.0,311.13,241.27
2018,9,17,17,0,654.0,51.0,4.2,14.9,210.0,247.5,183.41
2018,9,17,17,15,576.0,45.0,4.05,14.55,160.0,180.0,123.6
2018,9,17,17,30,498.0,39.0,3.9,14.2,110.0,122.09,74.12
2018,9,17,17,45,350.5,29.0,3.8,13.85,69.0,63.65,30.23
2018,9,17,18,0,203.0,19.0,3.7,13.5,28.0,23.03,0.0
2018,9,17,18,15,101.5,9.5,3.6,13.3,14.0,8.64,0.0
2018,9,17,18,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,18,5,45,6.5,1.5,2.6,11.35,1.5,0.0,0.0
2018,9,18,6,0,13.0,3.0,2.6,11.5,3.0,2.73,0.0
2018,9,18,6,15,30.5,7.5,2.7,11.9,10.0,8.41,0.0
2018,9,18,6,30,48.0,12.0,2.8,12.3,17.0,17.38,6.46
2018,9,18,6,45,24.0,15.5,2.85,12.7,18.0,18.97,9.4
2018,9,18,7,0,0.0,19.0,2.9,13.1,19.0,16.7,8.68
2018,9,18,7,15,0.0,30.5,2.85,13.35,30.5,26.85,17.51
2018,9,18,7,30,0.0,42.0,2.8,13.6,42.0,37.03,26.27
2018,9,18,7,45,3.0,79.5,2.7,13.85,80.5,71.94,56.0
2018,9,18,8,0,6.0,117.0,2.6,14.1,119.0,108.38,86.54
2018,9,18,8,15,4.0,130.0,2.5,14.4,131.5,119.59,95.49
2018,9,18,8,30,2.0,143.0,2.4,14.7,144.0,130.63,104.18
2018,9,18,8,45,13.0,173.0,2.35,14.95,180.5,166.35,133.32
2018,9,18,9,0,24.0,203.0,2.3,15.2,217.0,203.48,163.14
2018,9,18,9,15,107.0,230.5,2.25,15.45,297.5,314.96,253.51
2018,9,18,9,30,190.0,258.0,2.2,15.7,378.0,414.91,332.02
2018,9,18,9,45,214.0,270.5,2.15,15.95,413.0,456.3,362.76
2018,9,18,10,0,238.0,283.0,2.1,16.2,448.0,513.06,404.6
2018,9,18,10,15,200.0,306.5,2.1,16.45,449.0,498.2,391.18
2018,9,18,10,30,162.0,330.0,2.1,16.7,450.0,494.64,386.42
2018,9,18,10,45,149.5,336.0,2.1,16.95,449.0,493.82,384.68
2018,9,18,11,0,137.0,342.0,2.1,17.2,448.0,491.77,382.05
2018,9,18,11,15,90.5,339.0,2.1,17.35,409.5,428.01,332.73
2018,9,18,11,30,44.0,336.0,2.1,17.5,371.0,379.31,294.31
2018,9,18,11,45,65.5,346.5,2.15,17.65,399.0,412.77,320.37
2018,9,18,12,0,87.0,357.0,2.2,17.8,427.0,446.23,345.83
2018,9,18,12,15,201.0,337.5,2.3,17.85,498.5,558.27,432.58
2018,9,18,12,30,315.0,318.0,2.4,17.9,570.0,668.34,515.12
2018,9,18,12,45,500.0,255.5,2.5,18.0,650.0,799.69,612.93
2018,9,18,13,0,685.0,193.0,2.6,18.1,730.0,913.92,694.55
2018,9,18,13,15,799.5,145.5,2.75,18.05,757.5,953.38,722.33
2018,9,18,13,30,914.0,98.0,2.9,18.0,785.0,981.62,743.31
2018,9,18,13,45,907.0,96.5,3.0,18.0,759.0,949.64,723.03
2018,9,18,14,0,900.0,95.0,3.1,18.0,733.0,914.47,700.92
2018,9,18,14,15,890.0,93.5,3.2,17.9,700.0,873.72,674.91
2018,9,18,14,30,880.0,92.0,3.3,17.8,667.0,830.38,646.73
2018,9,18,14,45,864.5,90.5,3.45,17.65,627.0,780.43,613.68
2018,9,18,15,0,849.0,89.0,3.6,17.5,587.0,734.01,582.58
2018,9,18,15,15,828.0,87.0,3.6,17.5,542.0,676.16,540.79
2018,9,18,15,30,807.0,85.0,3.6,17.5,497.0,617.84,496.15
2018,9,18,15,45,782.5,81.5,3.8,17.05,449.0,555.73,448.53
2018,9,18,16,0,758.0,78.0,4.0,16.6,401.0,494.24,399.49
2018,9,18,16,15,717.0,75.5,4.05,16.25,350.0,427.0,343.62
2018,9,18,16,30,676.0,73.0,4.1,15.9,299.0,363.46,288.94
2018,9,18,16,45,617.5,67.5,4.15,15.55,247.0,293.82,228.14
2018,9,18,17,0,559.0,62.0,4.2,15.2,195.0,230.44,171.62
2018,9,18,17,15,468.5,54.0,4.15,14.75,146.5,164.16,114.2
2018,9,18,17,30,378.0,46.0,4.1,14.3,98.0,109.05,68.28
2018,9,18,17,45,244.0,32.5,4.05,13.8,60.5,55.6,27.14
2018,9,18,18,0,110.0,19.0,4.0,13.3,23.0,20.22,0.0
2018,9,18,18,15,55.0,9.5,3.85,13.1,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,19,5,45,19.5,4.5,2.15,10.85,4.5,0.0,0.0
2018,9,19,6,0,39.0,9.0,2.1,11.0,9.0,8.19,0.0
