Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,6,15,37.5,9.0,2.4,13.65,10.5,10.53,0.0
2018,9,29,6,30,55.0,15.0,2.5,14.0,19.0,22.66,7.13
2018,9,29,6,45,27.5,27.5,2.6,14.4,29.5,32.3,19.88
2018,9,29,7,0,0.0,40.0,2.7,14.8,40.0,35.32,24.18
2018,9,29,7,15,0.0,49.0,2.75,15.05,49.0,43.29,31.25
2018,9,29,7,30,0.0,58.0,2.8,15.3,58.0,51.3,38.19
2018,9,29,7,45,2.5,79.0,2.8,15.6,80.0,71.75,55.49
2018,9,29,8,0,5.0,100.0,2.8,15.9,102.0,92.7,72.98
2018,9,29,8,15,2.5,92.5,2.75,16.15,93.5,84.02,65.44
2018,9,29,8,30,0.0,85.0,2.7,16.4,85.0,75.39,57.94
2018,9,29,8,45,0.0,100.0,2.65,16.7,100.0,89.2,69.17
2018,9,29,9,0,0.0,115.0,2.6,17.0,115.0,103.1,80.34
2018,9,29,9,15,0.0,97.5,2.6,17.2,97.5,86.65,66.5
2018,9,29,9,30,0.0,80.0,2.6,17.4,80.0,70.86,53.29
2018,9,29,9,45,0.0,94.0,2.6,17.6,94.0,83.37,63.42
2018,9,29,10,0,0.0,108.0,2.6,17.8,108.0,96.27,73.76
2018,9,29,10,15,0.5,129.0,2.6,17.95,129.5,116.26,89.81
2018,9,29,10,30,1.0,150.0,2.6,18.1,151.0,136.49,105.93
2018,9,29,10,45,1.0,136.5,2.65,18.25,137.5,123.77,95.48
2018,9,29,11,0,1.0,123.0,2.7,18.4,124.0,111.19,85.22
2018,9,29,11,15,6.0,121.0,2.75,18.45,125.5,114.3,87.92
2018,9,29,11,30,11.0,119.0,2.8,18.5,127.0,123.97,95.89
2018,9,29,11,45,17.5,154.5,2.8,18.55,167.5,165.98,129.71
2018,9,29,12,0,24.0,190.0,2.8,18.6,208.0,208.71,163.66
2018,9,29,12,15,12.5,162.0,2.85,18.6,171.5,159.48,124.09
2018,9,29,12,30,1.0,134.0,2.9,18.6,135.0,121.5,93.29
2018,9,29,12,45,3.0,151.0,2.95,18.6,153.5,139.44,107.88
2018,9,29,13,0,5.0,168.0,3.0,18.6,172.0,157.51,122.47
2018,9,29,13,15,4.5,163.0,3.0,18.5,166.5,152.19,118.34
2018,9,29,13,30,4.0,158.0,3.0,18.4,161.0,146.9,114.27
2018,9,29,13,45,42.5,183.0,3.0,18.35,211.0,215.55,170.89
2018,9,29,14,0,81.0,208.0,3.0,18.3,261.0,287.58,229.12
2018,9,29,14,15,56.5,167.5,2.95,18.2,203.5,208.64,166.17
2018,9,29,14,30,32.0,127.0,2.9,18.1,146.0,145.9,115.39
2018,9,29,14,45,260.5,103.0,2.9,18.0,242.5,323.81,264.84
2018,9,29,15,0,489.0,79.0,2.9,17.9,339.0,454.41,370.79
2018,9,29,15,15,413.5,90.0,2.9,17.9,297.0,392.46,320.07
2018,9,29,15,30,338.0,101.0,2.9,17.9,255.0,329.06,268.49
2018,9,29,15,45,169.0,92.0,2.8,17.6,169.0,194.71,158.13
2018,9,29,16,0,0.0,83.0,2.7,17.3,83.0,73.98,56.75
2018,9,29,16,15,0.0,71.0,2.6,17.05,71.0,63.06,47.83
2018,9,29,16,30,0.0,59.0,2.5,16.8,59.0,52.19,38.7
2018,9,29,16,45,169.0,48.5,2.45,16.55,79.0,112.78,85.91
2018,9,29,17,0,338.0,38.0,2.4,16.3,99.0,137.73,98.58
2018,9,29,17,15,309.5,33.5,2.2,15.9,75.5,104.01,67.31
2018,9,29,17,30,281.0,29.0,2.0,15.5,52.0,72.39,34.45
2018,9,29,17,45,150.5,16.5,1.8,15.1,27.5,25.83,0.0
2018,9,29,18,0,20.0,4.0,1.6,14.7,3.0,0.0,0.0
2018,9,29,18,15,10.0,2.0,1.6,14.6,1.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,30,5,45,6.0,1.0,1.1,14.05,1.0,0.0,0.0
2018,9,30,6,0,12.0,2.0,1.1,14.1,2.0,0.0,0.0
2018,9,30,6,15,118.5,15.0,1.05,14.4,23.0,21.21,0.0
2018,9,30,6,30,225.0,28.0,1.0,14.7,44.0,60.06,23.45
2018,9,30,6,45,336.0,38.5,1.0,15.0,84.5,111.12,71.36
2018,9,30,7,0,447.0,49.0,1.0,15.3,125.0,174.06,123.95
2018,9,30,7,15,518.5,56.0,0.95,15.55,173.0,234.62,176.94
2018,9,30,7,30,590.0,63.0,0.9,15.8,221.0,303.34,236.13
2018,9,30,7,45,630.5,69.0,0.9,16.05,269.0,365.05,288.86
2018,9,30,8,0,671.0,75.0,0.9,16.3,317.0,430.36,342.53
2018,9,30,8,15,667.5,86.5,0.9,16.65,355.5,480.54,382.43
2018,9,30,8,30,664.0,98.0,0.9,17.0,394.0,528.78,419.21
2018,9,30,8,45,687.5,103.5,0.9,17.35,437.5,586.16,461.53
2018,9,30,9,0,711.0,109.0,0.9,17.7,481.0,643.9,502.56
2018,9,30,9,15,607.5,139.0,0.95,18.0,474.0,632.78,492.21
2018,9,30,9,30,504.0,169.0,1.0,18.3,467.0,603.3,469.05
2018,9,30,9,45,592.5,161.5,1.05,18.6,531.5,697.48,536.98
2018,9,30,10,0,681.0,154.0,1.1,18.9,596.0,789.04,598.74
2018,9,30,10,15,767.0,130.0,1.2,19.05,647.5,857.51,643.86
2018,9,30,10,30,853.0,106.0,1.3,19.2,699.0,923.18,686.7
2018,9,30,10,45,869.5,103.0,1.4,19.35,722.0,955.7,707.44
2018,9,30,11,0,886.0,100.0,1.5,19.5,745.0,985.3,726.7
2018,9,30,11,15,855.5,117.0,1.55,19.6,748.0,998.55,734.83
2018,9,30,11,30,825.0,134.0,1.6,19.7,751.0,997.16,733.85
2018,9,30,11,45,724.5,181.0,1.65,19.75,725.0,961.43,710.97
2018,9,30,12,0,624.0,228.0,1.7,19.8,699.0,912.31,679.21
2018,9,30,12,15,564.0,250.0,1.75,19.8,674.0,868.74,649.88
2018,9,30,12,30,504.0,272.0,1.8,19.8,649.0,828.8,622.38
2018,9,30,12,45,531.0,253.5,1.8,19.8,645.5,829.38,624.43
2018,9,30,13,0,558.0,235.0,1.8,19.8,642.0,826.63,623.88
2018,9,30,13,15,490.0,252.5,1.85,19.65,603.0,769.0,583.86
2018,9,30,13,30,422.0,270.0,1.9,19.5,564.0,711.39,543.64
2018,9,30,13,45,417.5,259.0,1.9,19.4,540.5,682.37,524.5
2018,9,30,14,0,413.0,248.0,1.9,19.3,517.0,651.83,503.83
2018,9,30,14,15,337.0,250.0,1.9,19.1,462.0,559.84,436.95
2018,9,30,14,30,261.0,252.0,1.9,18.9,407.0,487.21,382.88
2018,9,30,14,45,242.5,232.0,1.9,18.7,368.5,439.27,347.83
2018,9,30,15,0,224.0,212.0,1.9,18.5,330.0,392.28,312.65
2018,9,30,15,15,156.5,191.0,1.9,18.5,270.0,302.0,241.93
2018,9,30,15,30,89.0,170.0,1.9,18.5,210.0,220.65,176.79
2018,9,30,15,45,70.0,154.5,1.95,18.1,184.0,189.69,152.17
2018,9,30,16,0,51.0,139.0,2.0,17.7,158.0,160.81,128.74
2018,9,30,16,15,35.5,118.5,1.95,17.45,130.5,130.4,103.69
2018,9,30,16,30,20.0,98.0,1.9,17.2,103.0,97.91,76.66
2018,9,30,16,45,10.5,76.5,1.85,16.95,79.0,73.38,55.98
2018,9,30,17,0,1.0,55.0,1.8,16.7,55.0,50.1,36.27
2018,9,30,17,15,3.0,36.5,1.65,16.45,36.5,33.35,21.52
2018,9,30,17,30,5.0,18.0,1.5,16.2,18.0,16.53,4.87
2018,9,30,17,45,5.0,9.5,1.35,15.95,9.5,8.99,0.0
2018,9,30,18,0,5.0,1.0,1.2,15.7,1.0,0.0,0.0
2018,9,30,18,15,2.5,0.5,1.1,15.6,0.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,1,5,45,5.5,1.0,1.15,13.55,1.0,0.0,0.0
2018,10,1,6,0,11.0,2.0,1.1,13.6,2.0,0.0,0.0
2018,10,1,6,15,11.0,3.0,1.05,13.75,3.5,3.45,0.0
2018,10,1,6,30,11.0,4.0,1.0,13.9,5.0,5.61,0.0
2018,10,1,6,45,5.5,5.0,1.0,14.1,5.5,5.83,0.0
2018,10,1,7,0,0.0,6.0,1.0,14.3,6.0,5.26,0.0
2018,10,1,7,15,0.0,7.0,0.95,14.55,7.0,6.14,0.0
2018,10,1,7,30,0.0,8.0,0.9,14.8,8.0,7.02,0.4
2018,10,1,7,45,0.0,14.0,0.9,15.05,14.0,12.31,4.95
2018,10,1,8,0,0.0,20.0,0.9,15.3,20.0,17.6,9.47
2018,10,1,8,15,0.0,23.0,0.95,15.6,23.0,20.25,11.69
2018,10,1,8,30,0.0,26.0,1.0,15.9,26.0,22.91,13.88
2018,10,1,8,45,0.0,37.0,1.0,16.25,37.0,32.65,22.03
2018,10,1,9,0,0.0,48.0,1.0,16.6,48.0,42.4,30.1
2018,10,1,9,15,1.0,88.0,1.0,16.85,88.5,78.71,60.15
2018,10,1,9,30,2.0,128.0,1.0,17.1,129.0,116.74,91.0
2018,10,1,9,45,30.5,193.5,1.0,17.4,213.0,213.94,169.33
2018,10,1,10,0,59.0,259.0,1.0,17.7,297.0,309.7,243.49
2018,10,1,10,15,110.0,292.0,1.05,17.95,366.5,409.12,318.95
2018,10,1,10,30,161.0,325.0,1.1,18.2,436.0,496.77,383.51
2018,10,1,10,45,159.5,334.0,1.1,18.45,446.5,509.5,391.13
2018,10,1,11,0,158.0,343.0,1.1,18.7,457.0,521.53,398.86
2018,10,1,11,15,210.0,345.0,1.15,18.85,499.5,577.76,440.39
2018,10,1,11,30,262.0,347.0,1.2,19.0,542.0,652.68,493.66
2018,10,1,11,45,265.5,347.0,1.2,19.2,545.5,658.24,496.38
2018,10,1,12,0,269.0,347.0,1.2,19.4,549.0,662.49,498.95
2018,10,1,12,15,262.0,347.0,1.3,19.45,543.0,654.82,494.19
2018,10,1,12,30,255.0,347.0,1.4,19.5,537.0,645.88,488.64
2018,10,1,12,45,179.5,339.5,1.5,19.55,472.0,541.62,413.69
2018,10,1,13,0,104.0,332.0,1.6,19.6,407.0,439.28,338.26
2018,10,1,13,15,87.0,317.5,1.6,19.45,379.0,405.05,313.49
2018,10,1,13,30,70.0,303.0,1.6,19.3,351.0,371.33,288.39
2018,10,1,13,45,47.5,268.5,1.65,19.2,300.5,311.33,242.94
2018,10,1,14,0,25.0,234.0,1.7,19.1,250.0,240.14,187.98
2018,10,1,14,15,22.5,221.5,1.65,18.9,235.5,225.06,176.78
2018,10,1,14,30,20.0,209.0,1.6,18.7,221.0,210.18,165.46
2018,10,1,14,45,12.5,178.5,1.55,18.5,186.0,173.78,136.79
2018,10,1,15,0,5.0,148.0,1.5,18.3,151.0,138.41,108.59
2018,10,1,15,15,3.0,131.0,1.5,18.3,132.5,120.78,94.57
2018,10,1,15,30,1.0,114.0,1.5,18.3,114.0,103.44,80.62
2018,10,1,15,45,12.5,117.5,1.35,17.8,122.0,113.75,89.69
2018,10,1,16,0,24.0,121.0,1.2,17.3,130.0,128.39,102.12
2018,10,1,16,15,36.0,110.5,1.2,17.05,121.5,122.43,97.18
2018,10,1,16,30,48.0,100.0,1.2,16.8,113.0,115.2,90.75
2018,10,1,16,45,33.5,79.5,1.15,16.55,87.5,87.33,67.12
2018,10,1,17,0,19.0,59.0,1.1,16.3,62.0,61.35,45.03
2018,10,1,17,15,19.0,40.5,1.1,16.1,42.5,42.27,28.04
2018,10,1,17,30,19.0,22.0,1.1,15.9,23.0,22.81,6.9
2018,10,1,17,45,18.5,12.5,1.1,15.65,12.5,12.65,0.0
2018,10,1,18,0,18.0,3.0,1.1,15.4,2.0,0.0,0.0
2018,10,1,18,15,9.0,1.5,1.1,15.35,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,2,5,45,6.0,0.5,1.0,15.25,0.5,0.0,0.0
2018,10,2,6,0,12.0,1.0,1.0,15.2,1.0,0.0,0.0
2018,10,2,6,15,12.0,4.0,1.05,15.45,4.5,4.44,0.0
2018,10,2,6,30,12.0,7.0,1.1,15.7,8.0,8.21,0.0
2018,10,2,6,45,6.0,10.5,1.15,15.95,11.0,10.56,2.71
2018,10,2,7,0,0.0,14.0,1.2,16.2,14.0,12.29,4.69
2018,10,2,7,15,0.0,17.5,1.15,16.65,17.5,15.38,7.42
2018,10,2,7,30,0.0,21.0,1.1,17.1,21.0,18.47,10.1
2018,10,2,7,45,0.0,21.0,1.05,17.5,21.0,18.47,10.11
2018,10,2,8,0,0.0,21.0,1.0,17.9,21.0,18.48,10.07
2018,10,2,8,15,0.0,44.5,1.05,18.25,44.5,39.26,27.55
2018,10,2,8,30,0.0,68.0,1.1,18.6,68.0,60.11,44.81
2018,10,2,8,45,147.5,113.0,1.2,18.9,189.0,221.47,179.15
2018,10,2,9,0,295.0,158.0,1.3,19.2,310.0,383.29,307.13
2018,10,2,9,15,282.0,203.0,1.4,19.5,357.5,437.07,345.7
2018,10,2,9,30,269.0,248.0,1.5,19.8,405.0,489.12,382.76
2018,10,2,9,45,337.0,246.5,1.6,20.05,455.0,555.63,432.41
2018,10,2,10,0,405.0,245.0,1.7,20.3,505.0,640.95,494.21
2018,10,2,10,15,279.0,258.5,1.75,20.55,441.0,540.74,418.07
2018,10,2,10,30,153.0,272.0,1.8,20.8,377.0,430.65,333.87
2018,10,2,10,45,104.5,277.5,1.85,21.0,350.0,394.38,305.42
2018,10,2,11,0,56.0,283.0,1.9,21.2,323.0,338.48,261.52
2018,10,2,11,15,50.5,289.0,1.9,21.35,325.5,340.38,262.64
2018,10,2,11,30,45.0,295.0,1.9,21.5,328.0,341.98,263.29
2018,10,2,11,45,175.5,313.0,1.9,21.65,443.5,511.49,392.82
2018,10,2,12,0,306.0,331.0,1.9,21.8,559.0,682.16,515.96
2018,10,2,12,15,334.5,324.5,1.9,21.85,572.5,702.73,529.6
2018,10,2,12,30,363.0,318.0,1.9,21.9,586.0,721.43,543.21
2018,10,2,12,45,385.5,303.0,1.9,21.95,584.0,722.44,544.72
2018,10,2,13,0,408.0,288.0,1.9,22.0,582.0,737.66,555.9
2018,10,2,13,15,439.0,265.5,1.9,21.9,574.0,734.05,555.03
2018,10,2,13,30,470.0,243.0,1.9,21.8,566.0,726.95,551.95
2018,10,2,13,45,326.5,264.5,1.9,21.7,484.5,590.58,453.21
2018,10,2,14,0,183.0,286.0,1.9,21.6,403.0,463.17,358.21
2018,10,2,14,15,161.0,273.0,1.9,21.45,372.0,423.73,329.84
2018,10,2,14,30,139.0,260.0,1.9,21.3,341.0,385.44,301.4
2018,10,2,14,45,98.5,209.5,1.95,21.1,265.0,293.23,231.09
2018,10,2,15,0,58.0,159.0,2.0,20.9,189.0,194.8,153.93
2018,10,2,15,15,195.5,148.0,2.0,20.9,236.0,291.89,234.04
2018,10,2,15,30,333.0,137.0,2.0,20.9,283.0,364.75,291.99
2018,10,2,15,45,460.5,109.0,2.05,20.35,286.0,386.12,309.18
2018,10,2,16,0,588.0,81.0,2.1,19.8,289.0,397.67,316.97
2018,10,2,16,15,571.0,72.0,2.05,19.45,248.5,344.28,271.84
2018,10,2,16,30,554.0,63.0,2.0,19.1,208.0,291.88,226.12
2018,10,2,16,45,404.5,58.5,2.0,18.8,152.0,202.63,152.21
2018,10,2,17,0,255.0,54.0,2.0,18.5,96.0,129.5,92.61
2018,10,2,17,15,192.0,39.0,1.95,18.15,64.0,84.07,54.11
2018,10,2,17,30,129.0,24.0,1.9,17.8,32.0,44.17,11.76
2018,10,2,17,45,64.5,12.0,1.85,17.4,16.0,15.29,0.0
2018,10,2,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.55,16.65,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.65,15.85,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,3,6,15,5.0,9.5,0.55,16.1,10.0,8.98,0.0
2018,10,3,6,30,10.0,19.0,0.5,16.2,20.0,18.7,1.77
2018,10,3,6,45,47.0,38.0,0.5,16.3,45.5,48.16,31.38
2018,10,3,7,0,84.0,57.0,0.5,16.4,71.0,80.05,58.3
2018,10,3,7,15,172.0,72.5,0.55,16.6,113.0,134.05,102.52
2018,10,3,7,30,260.0,88.0,0.6,16.8,155.0,195.13,153.25
2018,10,3,7,45,234.0,102.0,0.6,17.05,172.0,214.51,170.99
2018,10,3,8,0,208.0,116.0,0.6,17.3,189.0,230.56,185.03
2018,10,3,8,15,200.0,146.5,0.7,17.45,225.0,271.41,218.03
2018,10,3,8,30,192.0,177.0,0.8,17.6,261.0,301.34,241.51
2018,10,3,8,45,149.0,185.0,0.85,17.8,254.0,291.11,232.62
2018,10,3,9,0,106.0,193.0,0.9,18.0,247.0,276.35,219.99
2018,10,3,9,15,235.0,191.5,0.95,18.15,324.0,389.39,309.79
2018,10,3,9,30,364.0,190.0,1.0,18.3,401.0,516.16,405.77
2018,10,3,9,45,387.0,199.5,1.05,18.45,435.5,561.51,437.64
2018,10,3,10,0,410.0,209.0,1.1,18.6,470.0,607.1,469.95
2018,10,3,10,15,247.5,244.5,1.15,18.7,404.0,497.17,385.84
2018,10,3,10,30,85.0,280.0,1.2,18.8,338.0,360.59,280.12
2018,10,3,10,45,46.5,231.0,1.2,18.9,263.0,272.48,212.54
2018,10,3,11,0,8.0,182.0,1.2,19.0,188.0,174.14,134.79
2018,10,3,11,15,23.5,229.0,1.25,19.0,246.5,249.19,194.19
2018,10,3,11,30,39.0,276.0,1.3,19.0,305.0,315.54,245.09
2018,10,3,11,45,78.5,295.5,1.35,19.0,354.0,376.83,292.46
2018,10,3,12,0,118.0,315.0,1.4,19.0,403.0,456.74,352.61
2018,10,3,12,15,165.5,315.5,1.45,18.95,438.0,504.69,389.04
2018,10,3,12,30,213.0,316.0,1.5,18.9,473.0,551.44,424.45
2018,10,3,12,45,116.0,276.5,1.6,18.9,362.0,409.07,317.63
2018,10,3,13,0,19.0,237.0,1.7,18.9,251.0,239.03,185.88
2018,10,3,13,15,24.0,235.0,1.7,18.8,252.0,255.35,199.64
2018,10,3,13,30,29.0,233.0,1.7,18.7,253.0,257.4,201.68
2018,10,3,13,45,152.5,232.0,1.75,18.65,330.0,381.96,302.31
2018,10,3,14,0,276.0,231.0,1.8,18.6,407.0,498.26,392.87
2018,10,3,14,15,542.5,159.5,1.8,18.55,481.5,654.37,513.37
2018,10,3,14,30,809.0,88.0,1.8,18.5,556.0,760.74,590.6
2018,10,3,14,45,767.0,87.0,1.75,18.4,506.0,693.11,542.44
2018,10,3,15,0,725.0,86.0,1.7,18.3,456.0,626.54,495.75
2018,10,3,15,15,689.0,81.0,1.7,18.3,407.5,561.01,447.09
2018,10,3,15,30,653.0,76.0,1.7,18.3,359.0,498.27,399.04
2018,10,3,15,45,664.0,71.0,1.65,18.1,330.0,461.29,369.51
2018,10,3,16,0,675.0,66.0,1.6,17.9,301.0,422.66,337.05
2018,10,3,16,15,614.0,61.0,1.55,17.75,249.0,350.38,277.02
2018,10,3,16,30,553.0,56.0,1.5,17.6,197.0,283.16,219.63
2018,10,3,16,45,422.5,48.0,1.45,17.4,141.5,196.93,147.49
2018,10,3,17,0,292.0,40.0,1.4,17.2,86.0,126.48,89.11
2018,10,3,17,15,195.5,27.0,1.35,16.95,53.0,71.52,43.8
2018,10,3,17,30,99.0,14.0,1.3,16.7,20.0,29.23,1.94
2018,10,3,17,45,49.5,7.0,1.2,16.4,10.0,9.66,0.0
2018,10,3,18,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,4,6,15,0.5,3.5,2.0,14.3,3.5,3.22,0.0
2018,10,4,6,30,1.0,7.0,2.1,14.4,7.0,6.27,0.0
2018,10,4,6,45,21.0,18.5,2.15,14.55,21.5,22.38,11.64
2018,10,4,7,0,41.0,30.0,2.2,14.7,36.0,40.4,27.01
2018,10,4,7,15,39.0,49.0,2.25,14.75,56.5,57.91,42.75
2018,10,4,7,30,37.0,68.0,2.3,14.8,77.0,78.02,60.48
2018,10,4,7,45,39.0,85.0,2.35,14.9,96.5,97.72,77.53
2018,10,4,8,0,41.0,102.0,2.4,15.0,116.0,117.72,94.53
2018,10,4,8,15,21.5,97.0,2.5,15.15,104.5,103.42,82.31
2018,10,4,8,30,2.0,92.0,2.6,15.3,93.0,83.29,64.93
2018,10,4,8,45,3.0,94.5,2.7,15.4,96.0,86.18,67.18
2018,10,4,9,0,4.0,97.0,2.8,15.5,99.0,89.21,69.52
2018,10,4,9,15,2.0,87.0,2.9,15.65,88.0,78.57,60.39
2018,10,4,9,30,0.0,77.0,3.0,15.8,77.0,68.18,51.5
2018,10,4,9,45,4.0,118.5,3.1,15.95,121.0,109.53,85.68
2018,10,4,10,0,8.0,160.0,3.2,16.1,165.0,152.58,120.72
2018,10,4,10,15,6.5,167.5,3.25,16.15,171.5,158.57,125.22
2018,10,4,10,30,5.0,175.0,3.3,16.2,178.0,164.49,129.72
2018,10,4,10,45,4.0,174.0,3.35,16.25,176.5,162.59,127.96
2018,10,4,11,0,3.0,173.0,3.4,16.3,175.0,160.66,126.22
2018,10,4,11,15,8.0,202.5,3.45,16.3,208.5,194.28,153.35
2018,10,4,11,30,13.0,232.0,3.5,16.3,242.0,228.48,180.66
2018,10,4,11,45,19.5,251.0,3.55,16.3,265.5,254.08,201.09
2018,10,4,12,0,26.0,270.0,3.6,16.3,289.0,296.59,234.7
2018,10,4,12,15,99.0,301.5,3.6,16.3,374.0,404.44,321.3
2018,10,4,12,30,172.0,333.0,3.6,16.3,459.0,530.22,418.79
2018,10,4,12,45,146.5,331.5,3.6,16.25,437.5,501.41,395.82
2018,10,4,13,0,121.0,330.0,3.6,16.2,416.0,472.6,373.51
2018,10,4,13,15,170.0,296.0,3.55,16.2,413.0,478.22,380.27
2018,10,4,13,30,219.0,262.0,3.5,16.2,410.0,497.95,397.36
2018,10,4,13,45,390.5,217.0,3.45,16.2,468.5,612.25,488.89
2018,10,4,14,0,562.0,172.0,3.4,16.2,527.0,704.99,561.65
2018,10,4,14,15,704.0,127.5,3.4,16.15,547.5,753.07,598.54
2018,10,4,14,30,846.0,83.0,3.4,16.1,568.0,776.79,617.05
2018,10,4,14,45,834.5,80.0,3.4,16.1,530.5,734.73,587.32
2018,10,4,15,0,823.0,77.0,3.4,16.1,493.0,684.52,551.59
2018,10,4,15,15,800.0,74.0,3.4,16.1,448.5,625.24,506.98
2018,10,4,15,30,777.0,71.0,3.4,16.1,404.0,565.91,460.31
2018,10,4,15,45,750.5,67.0,3.35,15.85,357.5,503.81,410.27
2018,10,4,16,0,724.0,63.0,3.3,15.6,311.0,442.77,359.32
2018,10,4,16,15,682.5,58.0,3.25,15.35,262.5,375.42,301.57
2018,10,4,16,30,641.0,53.0,3.2,15.1,214.0,311.6,244.9
2018,10,4,16,45,568.5,47.0,3.15,14.85,165.5,241.8,182.7
2018,10,4,17,0,496.0,41.0,3.1,14.6,117.0,179.31,126.5
2018,10,4,17,15,362.0,32.0,3.0,14.25,76.0,110.66,68.17
2018,10,4,17,30,228.0,23.0,2.9,13.9,35.0,55.23,0.0
2018,10,4,17,45,114.0,11.5,2.8,13.55,17.5,17.93,0.0
2018,10,4,18,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,5,6,15,129.0,11.0,1.85,12.0,18.5,19.08,0.0
2018,10,5,6,30,258.0,22.0,1.7,12.4,37.0,59.87,2.86
2018,10,5,6,45,387.5,30.5,1.6,12.75,78.0,116.26,72.53
2018,10,5,7,0,517.0,39.0,1.5,13.1,119.0,185.34,131.72
2018,10,5,7,15,587.5,44.5,1.4,13.35,167.5,247.25,187.46
2018,10,5,7,30,658.0,50.0,1.3,13.6,216.0,318.08,249.95
2018,10,5,7,45,694.0,55.0,1.15,13.85,263.5,380.44,304.18
2018,10,5,8,0,730.0,60.0,1.0,14.1,311.0,445.66,358.2
2018,10,5,8,15,750.5,65.5,1.05,14.5,356.0,505.28,406.34
2018,10,5,8,30,771.0,71.0,1.1,14.9,401.0,565.32,452.94
2018,10,5,8,45,649.5,107.0,1.1,15.35,405.5,567.8,452.99
2018,10,5,9,0,528.0,143.0,1.1,15.8,410.0,547.21,435.5
2018,10,5,9,15,654.5,123.0,1.1,16.2,480.0,653.21,514.45
2018,10,5,9,30,781.0,103.0,1.1,16.6,550.0,756.86,585.37
2018,10,5,9,45,832.0,91.5,1.05,17.05,593.0,817.04,622.69
2018,10,5,10,0,883.0,80.0,1.0,17.5,636.0,869.76,654.47
2018,10,5,10,15,890.0,81.5,0.9,17.85,662.0,905.21,673.54
2018,10,5,10,30,897.0,83.0,0.8,18.2,688.0,937.59,690.36
2018,10,5,10,45,893.5,88.0,0.75,18.55,705.0,960.84,702.03
2018,10,5,11,0,890.0,93.0,0.7,18.9,722.0,980.26,711.31
2018,10,5,11,15,800.0,133.5,0.7,19.1,706.0,961.74,698.24
2018,10,5,11,30,710.0,174.0,0.7,19.3,690.0,933.45,679.65
2018,10,5,11,45,638.5,204.5,0.75,19.5,670.5,900.0,658.88
2018,10,5,12,0,567.0,235.0,0.8,19.7,651.0,856.16,630.07
2018,10,5,12,15,728.0,165.0,1.0,19.75,695.5,945.69,693.42
2018,10,5,12,30,889.0,95.0,1.2,19.8,740.0,1003.37,732.79
2018,10,5,12,45,894.0,90.5,1.4,19.85,730.0,993.27,729.2
2018,10,5,13,0,899.0,86.0,1.6,19.9,720.0,979.21,723.7
2018,10,5,13,15,892.5,85.5,1.8,19.8,700.0,955.01,711.68
2018,10,5,13,30,886.0,85.0,2.0,19.7,680.0,927.43,697.09
2018,10,5,13,45,876.5,83.5,2.2,19.65,652.5,892.76,677.13
2018,10,5,14,0,867.0,82.0,2.4,19.6,625.0,855.25,654.71
2018,10,5,14,15,855.0,80.5,2.55,19.45,591.5,813.03,628.3
2018,10,5,14,30,843.0,79.0,2.7,19.3,558.0,768.6,599.76
2018,10,5,14,45,802.5,83.0,2.85,19.1,513.0,713.05,562.56
2018,10,5,15,0,762.0,87.0,3.0,18.9,468.0,651.77,520.16
2018,10,5,15,15,763.5,77.5,3.0,18.9,430.0,604.08,484.39
2018,10,5,15,30,765.0,68.0,3.0,18.9,392.0,554.02,445.54
2018,10,5,15,45,722.0,66.5,3.25,18.4,343.0,486.35,392.65
2018,10,5,16,0,679.0,65.0,3.5,17.9,294.0,421.48,339.85
2018,10,5,16,15,635.5,59.0,3.6,17.55,246.0,355.83,284.09
2018,10,5,16,30,592.0,53.0,3.7,17.2,198.0,293.07,228.91
2018,10,5,16,45,524.0,46.0,3.8,16.8,152.5,225.83,169.39
2018,10,5,17,0,456.0,39.0,3.9,16.4,107.0,166.4,116.24
2018,10,5,17,15,326.0,29.5,3.9,16.0,68.5,100.92,60.55
2018,10,5,17,30,196.0,20.0,3.9,15.6,30.0,47.73,0.0
2018,10,5,17,45,98.0,10.0,3.9,15.2,15.0,15.41,0.0
2018,10,5,18,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,6,6,15,130.5,10.5,2.55,13.25,17.5,18.89,0.0
2018,10,6,6,30,261.0,21.0,2.7,13.6,35.0,59.42,0.0
2018,10,6,6,45,397.5,29.0,2.8,13.95,76.5,117.3,72.17
2018,10,6,7,0,534.0,37.0,2.9,14.3,118.0,187.22,132.4
2018,10,6,7,15,562.0,43.5,2.9,14.65,157.5,238.54,180.97
2018,10,6,7,30,590.0,50.0,2.9,15.0,197.0,293.31,231.59
2018,10,6,7,45,674.0,53.0,2.9,15.35,255.5,369.91,297.92
2018,10,6,8,0,758.0,56.0,2.9,15.7,314.0,455.76,369.86
2018,10,6,8,15,767.5,63.5,2.95,16.15,357.5,513.01,417.15
2018,10,6,8,30,777.0,71.0,3.0,16.6,401.0,569.46,462.06
2018,10,6,8,45,832.0,66.5,3.05,17.05,454.0,636.47,514.09
2018,10,6,9,0,887.0,62.0,3.1,17.5,507.0,710.24,567.48
2018,10,6,9,15,899.0,65.0,3.05,17.85,546.5,762.79,603.05
2018,10,6,9,30,911.0,68.0,3.0,18.2,586.0,813.43,636.65
2018,10,6,9,45,917.5,71.5,2.95,18.5,619.5,857.89,665.38
2018,10,6,10,0,924.0,75.0,2.9,18.8,653.0,899.5,691.7
2018,10,6,10,15,932.5,75.5,2.9,19.0,680.0,936.28,715.03
2018,10,6,10,30,941.0,76.0,2.9,19.2,707.0,969.92,736.09
2018,10,6,10,45,945.5,77.0,2.85,19.45,726.5,997.0,752.05
2018,10,6,11,0,950.0,78.0,2.8,19.7,746.0,1020.4,765.54
2018,10,6,11,15,952.5,78.0,2.85,19.85,757.0,1036.81,775.69
2018,10,6,11,30,955.0,78.0,2.9,20.0,768.0,1049.25,783.4
2018,10,6,11,45,956.5,78.0,2.95,20.15,772.0,1056.63,787.95
2018,10,6,12,0,958.0,78.0,3.0,20.3,776.0,1059.91,790.0
2018,10,6,12,15,955.0,78.5,3.05,20.35,770.5,1055.15,787.24
2018,10,6,12,30,952.0,79.0,3.1,20.4,765.0,1046.3,781.99
2018,10,6,12,45,948.0,78.5,3.15,20.5,752.0,1031.25,772.64
2018,10,6,13,0,944.0,78.0,3.2,20.6,739.0,1012.29,760.82
2018,10,6,13,15,938.5,77.5,3.3,20.65,719.0,988.11,746.1
2018,10,6,13,30,933.0,77.0,3.4,20.7,699.0,960.34,728.92
2018,10,6,13,45,924.0,75.5,3.45,20.7,670.5,924.78,706.11
2018,10,6,14,0,915.0,74.0,3.5,20.7,642.0,886.18,681.06
2018,10,6,14,15,903.0,72.5,3.55,20.65,607.5,842.26,652.15
2018,10,6,14,30,891.0,71.0,3.6,20.6,573.0,795.98,621.2
2018,10,6,14,45,875.0,69.5,3.7,20.55,533.0,744.61,586.31
2018,10,6,15,0,859.0,68.0,3.8,20.5,493.0,691.79,549.69
2018,10,6,15,15,836.5,65.5,3.8,20.5,448.0,632.38,505.94
2018,10,6,15,30,814.0,63.0,3.8,20.5,403.0,576.68,462.34
2018,10,6,15,45,782.5,60.0,3.8,20.15,354.5,511.17,410.37
2018,10,6,16,0,751.0,57.0,3.8,19.8,306.0,447.19,357.73
2018,10,6,16,15,703.0,53.0,3.7,19.3,256.0,376.78,298.22
2018,10,6,16,30,655.0,49.0,3.6,18.8,206.0,310.62,240.28
2018,10,6,16,45,576.5,43.5,3.5,18.35,157.5,237.89,176.41
2018,10,6,17,0,498.0,38.0,3.4,17.9,109.0,175.34,120.84
2018,10,6,17,15,351.0,28.5,3.4,17.45,68.5,104.26,60.49
2018,10,6,17,30,204.0,19.0,3.4,17.0,28.0,47.11,0.0
2018,10,6,17,45,102.0,9.5,3.45,16.6,14.0,8.64,0.0
2018,10,6,18,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.5,16.05,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.45,16.2,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.6,16.45,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.7,15.65,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,7,6,15,141.5,10.5,3.7,14.9,17.5,19.85,0.0
2018,10,7,6,30,283.0,21.0,3.8,15.2,35.0,62.39,0.0
2018,10,7,6,45,419.5,28.0,3.9,15.5,76.5,121.21,73.33
2018,10,7,7,0,556.0,35.0,4.0,15.8,118.0,191.53,134.49
2018,10,7,7,15,627.0,40.5,4.1,16.05,167.5,257.01,193.95
2018,10,7,7,30,698.0,46.0,4.2,16.3,217.0,330.34,259.71
2018,10,7,7,45,742.0,49.5,4.3,16.6,267.0,396.79,319.01
2018,10,7,8,0,786.0,53.0,4.4,16.9,317.0,466.91,379.42
2018,10,7,8,15,815.0,56.0,4.4,17.2,365.5,527.91,430.58
2018,10,7,8,30,844.0,59.0,4.4,17.5,414.0,592.89,482.95
2018,10,7,8,45,864.0,61.5,4.4,17.8,459.0,652.08,529.11
2018,10,7,9,0,884.0,64.0,4.4,18.1,504.0,710.74,571.57
2018,10,7,9,15,898.5,65.5,4.4,18.4,543.5,763.17,608.13
2018,10,7,9,30,913.0,67.0,4.4,18.7,583.0,813.91,642.85
2018,10,7,9,45,923.0,69.0,4.35,19.0,617.0,859.49,672.96
2018,10,7,10,0,933.0,71.0,4.3,19.3,651.0,902.45,700.99
2018,10,7,10,15,941.0,72.0,4.3,19.6,678.0,939.56,724.84
2018,10,7,10,30,949.0,73.0,4.3,19.9,705.0,973.47,746.32
2018,10,7,10,45,953.5,73.5,4.25,20.15,724.0,1000.04,762.51
2018,10,7,11,0,958.0,74.0,4.2,20.4,743.0,1022.9,776.17
2018,10,7,11,15,960.0,74.5,4.1,20.65,754.0,1039.45,785.26
2018,10,7,11,30,962.0,75.0,4.0,20.9,765.0,1051.98,791.74
2018,10,7,11,45,962.0,75.0,3.95,21.1,768.0,1057.82,794.36
2018,10,7,12,0,962.0,75.0,3.9,21.3,771.0,1059.52,794.41
2018,10,7,12,15,957.5,76.0,3.9,21.45,765.5,1053.78,790.19
2018,10,7,12,30,953.0,77.0,3.9,21.6,760.0,1043.96,783.47
2018,10,7,12,45,945.5,79.0,3.85,21.75,746.5,1028.4,772.72
2018,10,7,13,0,938.0,81.0,3.8,21.9,733.0,1009.03,759.59
2018,10,7,13,15,934.0,79.0,3.8,21.95,713.0,984.54,743.76
2018,10,7,13,30,930.0,77.0,3.8,22.0,693.0,956.41,725.52
2018,10,7,13,45,923.5,75.0,3.8,22.05,665.5,922.54,703.33
2018,10,7,14,0,917.0,73.0,3.8,22.1,638.0,885.47,678.86
2018,10,7,14,15,905.5,71.0,3.8,22.05,603.0,841.28,649.47
2018,10,7,14,30,894.0,69.0,3.8,22.0,568.0,794.68,618.1
2018,10,7,14,45,879.0,67.0,3.8,22.0,528.0,743.33,582.76
2018,10,7,15,0,864.0,65.0,3.8,22.0,488.0,690.45,545.76
2018,10,7,15,15,842.0,63.0,3.8,22.0,443.5,631.74,502.78
2018,10,7,15,30,820.0,61.0,3.8,22.0,399.0,572.83,457.0
2018,10,7,15,45,788.0,57.5,3.55,21.7,350.0,510.08,406.69
2018,10,7,16,0,756.0,54.0,3.3,21.4,301.0,445.07,353.08
2018,10,7,16,15,707.5,50.0,3.1,20.85,251.0,374.31,293.66
2018,10,7,16,30,659.0,46.0,2.9,20.3,201.0,307.88,235.87
2018,10,7,16,45,581.0,41.0,2.65,19.75,153.0,235.84,172.96
2018,10,7,17,0,503.0,36.0,2.4,19.2,105.0,173.84,118.17
2018,10,7,17,15,355.5,27.0,2.4,18.75,65.5,103.22,57.49
2018,10,7,17,30,208.0,18.0,2.4,18.3,26.0,41.83,0.0
2018,10,7,17,45,104.0,9.0,2.35,17.85,13.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,10,8,6,15,124.0,9.5,2.85,16.15,15.5,17.82,0.0
2018,10,8,6,30,248.0,19.0,2.9,16.5,31.0,55.93,0.0
2018,10,8,6,45,397.5,26.5,2.95,16.85,72.5,115.88,68.85
2018,10,8,7,0,547.0,34.0,3.0,17.2,114.0,188.7,131.44
2018,10,8,7,15,619.0,39.0,3.15,17.55,162.5,253.37,189.66
2018,10,8,7,30,691.0,44.0,3.3,17.9,211.0,325.98,254.12
2018,10,8,7,45,735.0,47.5,3.4,18.2,260.5,391.91,312.35
2018,10,8,8,0,779.0,51.0,3.5,18.5,310.0,461.54,371.64
2018,10,8,8,15,807.5,53.5,3.55,18.8,357.5,521.14,421.18
2018,10,8,8,30,836.0,56.0,3.6,19.1,405.0,584.74,471.98
2018,10,8,8,45,856.0,58.0,3.65,19.45,449.0,642.84,516.82
2018,10,8,9,0,876.0,60.0,3.7,19.8,493.0,700.43,557.93
2018,10,8,9,15,890.5,61.5,3.65,20.05,532.0,752.41,593.65
2018,10,8,9,30,905.0,63.0,3.6,20.3,571.0,802.72,627.52
2018,10,8,9,45,914.5,65.0,3.6,20.6,604.0,847.49,657.02
2018,10,8,10,0,924.0,67.0,3.6,20.9,637.0,889.65,684.33
2018,10,8,10,15,931.5,68.0,3.5,21.1,663.5,925.93,706.93
2018,10,8,10,30,939.0,69.0,3.4,21.3,690.0,959.03,727.13
2018,10,8,10,45,944.0,69.0,3.35,21.55,709.0,985.15,742.65
2018,10,8,11,0,949.0,69.0,3.3,21.8,728.0,1007.62,755.72
2018,10,8,11,15,951.0,69.5,3.25,22.0,739.0,1023.95,764.89
2018,10,8,11,30,953.0,70.0,3.2,22.2,750.0,1036.3,771.54
2018,10,8,11,45,953.0,70.5,3.1,22.4,753.0,1042.61,773.9
2018,10,8,12,0,953.0,71.0,3.0,22.6,756.0,1044.83,773.73
2018,10,8,12,15,951.0,71.5,2.95,22.7,751.5,1040.94,770.49
2018,10,8,12,30,949.0,72.0,2.9,22.8,747.0,1032.98,764.81
2018,10,8,12,45,944.0,72.5,2.85,22.9,734.5,1018.07,754.74
2018,10,8,13,0,939.0,73.0,2.8,23.0,722.0,999.3,742.33
2018,10,8,13,15,932.5,72.5,2.75,23.0,701.0,974.17,726.12
2018,10,8,13,30,926.0,72.0,2.7,23.0,680.0,945.52,707.67
2018,10,8,13,45,916.5,71.5,2.65,22.95,652.5,910.85,685.31
2018,10,8,14,0,907.0,71.0,2.6,22.9,625.0,873.19,660.87
2018,10,8,14,15,895.0,69.5,2.6,22.85,591.0,829.51,632.5
2018,10,8,14,30,883.0,68.0,2.6,22.8,557.0,783.51,602.21
2018,10,8,14,45,866.0,66.5,2.6,22.7,517.0,731.73,567.49
2018,10,8,15,0,849.0,65.0,2.6,22.6,477.0,678.63,531.23
2018,10,8,15,15,826.5,62.5,2.6,22.6,432.5,619.76,488.7
2018,10,8,15,30,804.0,60.0,2.6,22.6,388.0,564.65,446.37
2018,10,8,15,45,771.5,57.0,2.55,22.1,340.0,499.27,395.48
2018,10,8,16,0,739.0,54.0,2.5,21.6,292.0,435.57,343.96
2018,10,8,16,15,689.0,50.5,2.4,20.95,243.0,365.79,285.88
2018,10,8,16,30,639.0,47.0,2.3,20.3,194.0,300.48,229.46
2018,10,8,16,45,558.5,41.0,2.2,19.65,146.5,227.92,166.64
2018,10,8,17,0,478.0,35.0,2.1,19.0,99.0,165.93,112.23
2018,10,8,17,15,331.0,26.5,2.2,18.35,61.5,97.25,51.95
2018,10,8,17,30,184.0,18.0,2.3,17.7,24.0,38.65,0.0
2018,10,8,17,45,92.0,9.0,2.35,17.1,12.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,9,6,15,89.0,9.0,0.7,13.15,13.0,8.19,0.0
2018,10,9,6,30,178.0,18.0,0.8,13.4,26.0,45.53,0.0
2018,10,9,6,45,334.0,27.5,0.9,13.7,66.5,104.8,62.59
2018,10,9,7,0,490.0,37.0,1.0,14.0,107.0,178.61,125.86
2018,10,9,7,15,422.0,42.0,1.15,14.4,119.0,194.03,146.83
2018,10,9,7,30,354.0,47.0,1.3,14.8,131.0,200.41,158.1
