Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,7,45,182.0,73.0,1.4,15.15,116.5,162.04,130.46
2018,10,9,8,0,10.0,99.0,1.5,15.5,102.0,95.41,75.3
2018,10,9,8,15,26.0,128.5,1.4,16.0,138.5,139.96,112.43
2018,10,9,8,30,42.0,158.0,1.3,16.5,175.0,182.02,146.57
2018,10,9,8,45,76.0,184.5,1.25,16.95,220.0,234.63,188.92
2018,10,9,9,0,110.0,211.0,1.2,17.4,265.0,302.23,241.98
2018,10,9,9,15,151.5,228.5,1.05,17.85,309.5,357.81,284.33
2018,10,9,9,30,193.0,246.0,0.9,18.3,354.0,416.64,327.9
2018,10,9,9,45,221.5,260.0,0.75,18.75,390.5,463.42,360.84
2018,10,9,10,0,250.0,274.0,0.6,19.2,427.0,527.07,404.59
2018,10,9,10,15,266.5,279.5,0.6,19.65,449.0,556.56,424.07
2018,10,9,10,30,283.0,285.0,0.6,20.1,471.0,585.92,443.56
2018,10,9,10,45,269.0,298.5,0.55,20.55,479.5,595.1,447.35
2018,10,9,11,0,255.0,312.0,0.5,21.0,488.0,602.55,450.13
2018,10,9,11,15,245.5,320.0,0.7,21.1,491.5,606.53,454.14
2018,10,9,11,30,236.0,328.0,0.9,21.2,495.0,590.6,444.49
2018,10,9,11,45,193.5,333.5,1.15,21.3,471.0,555.98,420.65
2018,10,9,12,0,151.0,339.0,1.4,21.4,447.0,520.18,395.29
2018,10,9,12,15,121.0,331.5,1.65,21.25,417.5,481.2,367.86
2018,10,9,12,30,91.0,324.0,1.9,21.1,388.0,423.67,326.13
2018,10,9,12,45,79.0,314.5,2.1,21.0,369.5,400.24,309.39
2018,10,9,13,0,67.0,305.0,2.3,20.9,351.0,376.92,292.32
2018,10,9,13,15,73.0,298.0,2.55,20.65,347.0,373.71,291.2
2018,10,9,13,30,79.0,291.0,2.8,20.4,343.0,370.07,289.63
2018,10,9,13,45,90.5,281.0,3.0,20.15,338.0,367.43,288.98
2018,10,9,14,0,102.0,271.0,3.2,19.9,333.0,363.92,287.63
2018,10,9,14,15,304.0,204.0,3.3,19.6,373.5,480.8,384.34
2018,10,9,14,30,506.0,137.0,3.4,19.3,414.0,574.87,460.92
2018,10,9,14,45,477.0,129.5,3.55,18.95,375.5,514.39,415.37
2018,10,9,15,0,448.0,122.0,3.7,18.6,337.0,462.8,376.18
2018,10,9,15,15,432.0,118.5,3.7,18.6,309.5,425.59,346.66
2018,10,9,15,30,416.0,115.0,3.7,18.6,282.0,388.71,316.69
2018,10,9,15,45,492.5,94.5,3.7,17.85,268.0,389.3,317.27
2018,10,9,16,0,569.0,74.0,3.7,17.1,254.0,375.02,304.21
2018,10,9,16,15,429.5,71.0,3.65,16.65,193.5,276.5,221.9
2018,10,9,16,30,290.0,68.0,3.6,16.2,133.0,190.49,149.58
2018,10,9,16,45,160.5,51.5,3.55,15.75,86.0,107.45,80.39
2018,10,9,17,0,31.0,35.0,3.5,15.3,39.0,40.57,26.71
2018,10,9,17,15,47.0,23.5,3.45,14.9,26.5,33.06,15.55
2018,10,9,17,30,63.0,12.0,3.4,14.5,14.0,18.46,0.0
2018,10,9,17,45,31.5,6.0,3.4,14.1,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.45,11.9,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,10,10,6,15,68.5,9.0,0.55,12.2,12.0,8.19,0.0
2018,10,10,6,30,137.0,18.0,0.6,12.4,24.0,35.03,0.0
2018,10,10,6,45,270.0,30.5,0.7,12.65,61.5,95.28,56.96
2018,10,10,7,0,403.0,43.0,0.8,12.9,99.0,162.2,115.56
2018,10,10,7,15,486.5,50.5,0.8,13.2,145.5,224.69,170.54
2018,10,10,7,30,570.0,58.0,0.8,13.5,192.0,296.73,233.01
2018,10,10,7,45,500.0,76.0,0.85,13.8,213.0,320.54,257.16
2018,10,10,8,0,430.0,94.0,0.9,14.1,234.0,330.96,268.56
2018,10,10,8,15,263.5,125.0,0.85,14.5,215.0,286.64,233.5
2018,10,10,8,30,97.0,156.0,0.8,14.9,196.0,223.42,180.92
2018,10,10,8,45,68.5,172.5,0.75,15.25,202.0,216.74,174.87
2018,10,10,9,0,40.0,189.0,0.7,15.6,208.0,216.76,173.57
2018,10,10,9,15,42.0,206.0,0.6,15.95,227.5,237.81,189.48
2018,10,10,9,30,44.0,223.0,0.5,16.3,247.0,259.08,205.14
2018,10,10,9,45,53.5,240.5,0.4,16.65,271.5,287.37,226.11
2018,10,10,10,0,63.0,258.0,0.3,17.0,296.0,316.35,247.11
2018,10,10,10,15,291.5,227.0,0.4,17.25,416.0,519.79,404.03
2018,10,10,10,30,520.0,196.0,0.5,17.5,536.0,722.8,549.19
2018,10,10,10,45,704.0,145.0,0.55,17.75,619.0,860.68,639.53
2018,10,10,11,0,888.0,94.0,0.6,18.0,702.0,977.46,712.38
2018,10,10,11,15,890.0,95.0,0.7,18.1,713.0,993.35,721.96
2018,10,10,11,30,892.0,96.0,0.8,18.2,724.0,1005.51,730.95
2018,10,10,11,45,892.0,96.5,0.95,18.3,727.0,1011.31,737.13
2018,10,10,12,0,892.0,97.0,1.1,18.4,730.0,1013.26,740.95
2018,10,10,12,15,890.0,97.0,1.25,18.4,725.0,1008.79,740.97
2018,10,10,12,30,888.0,97.0,1.4,18.4,720.0,1000.51,738.54
2018,10,10,12,45,882.5,97.5,1.55,18.4,707.5,985.63,731.77
2018,10,10,13,0,877.0,98.0,1.7,18.4,695.0,967.17,722.56
2018,10,10,13,15,869.5,97.0,1.85,18.3,674.5,941.61,708.74
2018,10,10,13,30,862.0,96.0,2.0,18.2,654.0,912.84,692.52
2018,10,10,13,45,842.5,98.0,2.15,18.1,624.0,882.25,674.74
2018,10,10,14,0,823.0,100.0,2.3,18.0,594.0,840.57,648.88
2018,10,10,14,15,816.0,96.0,2.4,17.8,562.5,800.34,623.43
2018,10,10,14,30,809.0,92.0,2.5,17.6,531.0,757.67,595.72
2018,10,10,14,45,789.0,89.5,2.65,17.4,491.5,704.84,560.25
2018,10,10,15,0,769.0,87.0,2.8,17.2,452.0,651.12,522.91
2018,10,10,15,15,742.5,83.5,2.8,17.2,408.0,591.53,477.42
2018,10,10,15,30,716.0,80.0,2.8,17.2,364.0,534.44,432.47
2018,10,10,15,45,675.5,75.5,2.9,16.65,316.5,467.38,379.33
2018,10,10,16,0,635.0,71.0,3.0,16.1,269.0,403.13,326.39
2018,10,10,16,15,532.0,68.5,3.0,15.65,214.5,317.33,254.36
2018,10,10,16,30,429.0,66.0,3.0,15.2,160.0,242.15,189.91
2018,10,10,16,45,362.0,54.0,3.0,14.8,119.0,178.43,133.94
2018,10,10,17,0,295.0,42.0,3.0,14.4,78.0,125.61,86.98
2018,10,10,17,15,189.0,28.0,2.95,14.05,47.0,69.93,32.98
2018,10,10,17,30,83.0,14.0,2.9,13.7,16.0,22.58,0.0
2018,10,10,17,45,41.5,7.0,2.8,13.35,8.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,11,6,15,57.0,9.0,1.0,11.95,11.0,0.0,0.0
2018,10,11,6,30,114.0,18.0,1.0,12.2,22.0,32.0,0.0
2018,10,11,6,45,237.5,31.0,0.95,12.4,57.5,88.97,52.29
2018,10,11,7,0,361.0,44.0,0.9,12.6,93.0,152.42,108.94
2018,10,11,7,15,329.0,55.5,0.85,12.9,114.5,176.39,134.88
2018,10,11,7,30,297.0,67.0,0.8,13.2,136.0,197.59,156.85
2018,10,11,7,45,178.5,95.0,0.75,13.45,139.0,185.92,150.44
2018,10,11,8,0,60.0,123.0,0.7,13.7,142.0,152.01,123.08
2018,10,11,8,15,101.0,145.0,0.65,14.0,183.5,209.51,170.76
2018,10,11,8,30,142.0,167.0,0.6,14.3,225.0,263.84,214.47
2018,10,11,8,45,176.5,185.5,0.5,14.65,265.5,313.96,253.51
2018,10,11,9,0,211.0,204.0,0.4,15.0,306.0,367.14,293.75
2018,10,11,9,15,370.5,186.5,0.45,15.3,383.0,489.71,388.44
2018,10,11,9,30,530.0,169.0,0.5,15.6,460.0,628.27,489.99
2018,10,11,9,45,671.5,136.0,0.55,15.9,527.5,738.45,566.66
2018,10,11,10,0,813.0,103.0,0.6,16.2,595.0,843.27,635.3
2018,10,11,10,15,838.5,99.5,0.6,16.55,626.0,887.46,661.02
2018,10,11,10,30,864.0,96.0,0.6,16.9,657.0,920.64,680.13
2018,10,11,10,45,871.0,96.5,0.6,17.25,676.0,947.36,695.1
2018,10,11,11,0,878.0,97.0,0.6,17.6,695.0,970.79,708.01
2018,10,11,11,15,882.0,97.0,0.55,17.9,706.0,987.25,715.57
2018,10,11,11,30,886.0,97.0,0.5,18.2,717.0,1000.07,720.98
2018,10,11,11,45,888.0,97.0,0.45,18.5,721.0,1007.16,722.97
2018,10,11,12,0,890.0,97.0,0.4,18.8,725.0,1010.45,722.82
2018,10,11,12,15,891.0,96.0,0.4,18.95,721.0,1007.73,720.77
2018,10,11,12,30,892.0,95.0,0.4,19.1,717.0,1001.17,716.62
2018,10,11,12,45,890.5,93.5,0.45,19.25,705.0,987.76,709.6
2018,10,11,13,0,889.0,92.0,0.5,19.4,693.0,970.62,700.44
2018,10,11,13,15,883.5,90.5,0.65,19.45,673.0,946.09,689.11
2018,10,11,13,30,878.0,89.0,0.8,19.5,653.0,918.2,675.37
2018,10,11,13,45,869.5,88.0,0.9,19.5,626.5,885.03,656.99
2018,10,11,14,0,861.0,87.0,1.0,19.5,600.0,849.01,636.36
2018,10,11,14,15,848.0,85.0,1.15,19.4,566.0,812.54,615.89
2018,10,11,14,30,835.0,83.0,1.3,19.3,532.0,766.35,587.97
2018,10,11,14,45,817.0,80.0,1.45,19.2,492.0,713.43,554.41
2018,10,11,15,0,799.0,77.0,1.6,19.1,452.0,659.42,518.94
2018,10,11,15,15,773.5,74.0,1.6,19.1,408.0,599.79,474.95
2018,10,11,15,30,748.0,71.0,1.6,19.1,364.0,540.44,429.62
2018,10,11,15,45,712.5,66.5,1.85,18.6,317.0,474.65,379.45
2018,10,11,16,0,677.0,62.0,2.1,18.1,270.0,411.0,328.32
2018,10,11,16,15,610.0,57.5,2.3,17.55,220.0,337.98,267.46
2018,10,11,16,30,543.0,53.0,2.5,17.0,170.0,270.2,208.9
2018,10,11,16,45,415.0,46.0,2.65,16.4,121.5,188.21,139.3
2018,10,11,17,0,287.0,39.0,2.8,15.8,73.0,120.22,81.9
2018,10,11,17,15,175.5,25.5,2.95,15.3,43.0,64.05,25.54
2018,10,11,17,30,64.0,12.0,3.1,14.8,13.0,18.43,0.0
2018,10,11,17,45,32.0,6.0,3.25,14.3,6.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,12,6,15,76.0,8.5,1.85,12.35,11.0,0.0,0.0
2018,10,12,6,30,152.0,17.0,1.9,12.7,22.0,36.41,0.0
2018,10,12,6,45,291.0,27.5,2.0,13.1,58.5,96.82,54.52
2018,10,12,7,0,430.0,38.0,2.1,13.5,95.0,165.29,116.93
2018,10,12,7,15,513.5,45.5,2.1,13.95,142.0,229.18,173.95
2018,10,12,7,30,597.0,53.0,2.1,14.4,189.0,302.68,238.64
2018,10,12,7,45,649.5,57.5,2.05,14.85,237.5,368.04,295.85
2018,10,12,8,0,702.0,62.0,2.0,15.3,286.0,436.85,353.88
2018,10,12,8,15,737.5,66.0,1.95,15.9,333.5,501.34,406.11
2018,10,12,8,30,773.0,70.0,1.9,16.5,381.0,567.8,457.67
2018,10,12,8,45,798.0,72.5,1.85,17.05,425.0,627.11,501.9
2018,10,12,9,0,823.0,75.0,1.8,17.6,469.0,686.48,543.59
2018,10,12,9,15,844.5,76.5,1.75,18.2,509.5,741.72,579.83
2018,10,12,9,30,866.0,78.0,1.7,18.8,550.0,789.4,609.8
2018,10,12,9,45,884.0,77.5,1.6,19.35,584.5,836.47,638.27
2018,10,12,10,0,902.0,77.0,1.5,19.9,619.0,881.61,664.63
2018,10,12,10,15,911.0,78.0,1.45,20.4,645.5,918.24,685.46
2018,10,12,10,30,920.0,79.0,1.4,20.9,672.0,951.83,704.04
2018,10,12,10,45,926.0,80.0,1.35,21.35,691.5,979.35,718.6
2018,10,12,11,0,932.0,81.0,1.3,21.8,711.0,1003.32,730.81
2018,10,12,11,15,935.0,81.5,1.3,22.1,722.5,1020.06,739.73
2018,10,12,11,30,938.0,82.0,1.3,22.4,734.0,1032.92,746.38
2018,10,12,11,45,939.0,82.0,1.3,22.7,737.0,1039.24,749.09
2018,10,12,12,0,940.0,82.0,1.3,23.0,740.0,1041.53,749.52
2018,10,12,12,15,939.0,81.5,1.4,23.05,735.5,1037.19,748.49
2018,10,12,12,30,938.0,81.0,1.5,23.1,731.0,1028.84,745.08
2018,10,12,12,45,934.5,81.0,1.65,23.15,718.5,1014.68,738.8
2018,10,12,13,0,931.0,81.0,1.8,23.2,706.0,996.69,729.99
2018,10,12,13,15,925.5,79.5,1.95,23.05,685.0,971.27,716.78
2018,10,12,13,30,920.0,78.0,2.1,22.9,664.0,942.34,701.04
2018,10,12,13,45,911.5,76.5,2.25,22.8,636.5,907.4,680.83
2018,10,12,14,0,903.0,75.0,2.4,22.7,609.0,869.45,658.2
2018,10,12,14,15,890.5,73.5,2.55,22.45,574.5,825.45,631.26
2018,10,12,14,30,878.0,72.0,2.7,22.2,540.0,779.2,602.12
2018,10,12,14,45,861.5,69.5,2.8,22.0,500.0,726.83,567.47
2018,10,12,15,0,845.0,67.0,2.9,21.8,460.0,673.14,531.05
2018,10,12,15,15,820.5,64.5,2.9,21.8,415.0,617.81,490.08
2018,10,12,15,30,796.0,62.0,2.9,21.8,370.0,557.47,443.35
2018,10,12,15,45,762.5,58.5,2.9,21.0,322.5,491.54,391.97
2018,10,12,16,0,729.0,55.0,2.9,20.2,275.0,427.45,339.82
2018,10,12,16,15,678.0,50.5,2.85,19.5,226.0,356.99,280.39
2018,10,12,16,30,627.0,46.0,2.8,18.8,177.0,291.15,222.72
2018,10,12,16,45,540.0,39.5,2.8,18.1,130.5,218.91,159.54
2018,10,12,17,0,453.0,33.0,2.8,17.4,84.0,155.46,102.97
2018,10,12,17,15,285.0,22.0,2.85,16.85,48.5,80.13,24.59
2018,10,12,17,30,117.0,11.0,2.9,16.3,13.0,23.62,0.0
2018,10,12,17,45,58.5,5.5,2.95,15.8,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,13,6,15,85.0,7.5,0.85,12.65,10.5,0.0,0.0
2018,10,13,6,30,170.0,15.0,0.8,12.9,21.0,37.21,0.0
2018,10,13,6,45,330.5,25.0,0.75,13.15,59.5,102.19,54.96
2018,10,13,7,0,491.0,35.0,0.7,13.4,98.0,178.81,125.11
2018,10,13,7,15,573.0,41.0,0.7,13.75,146.0,242.68,182.15
2018,10,13,7,30,655.0,47.0,0.7,14.1,194.0,317.58,247.36
2018,10,13,7,45,705.5,51.0,0.65,14.45,243.5,384.85,305.03
2018,10,13,8,0,756.0,55.0,0.6,14.8,293.0,456.52,363.67
2018,10,13,8,15,789.0,58.0,0.6,15.3,341.0,521.19,414.61
2018,10,13,8,30,822.0,61.0,0.6,15.8,389.0,587.45,464.51
2018,10,13,8,45,844.5,63.5,0.65,16.3,433.5,642.57,505.01
2018,10,13,9,0,867.0,66.0,0.7,16.8,478.0,701.6,545.23
2018,10,13,9,15,882.5,68.0,0.7,17.15,517.0,754.13,578.99
2018,10,13,9,30,898.0,70.0,0.7,17.5,556.0,805.08,610.97
2018,10,13,9,45,771.5,112.0,0.75,17.9,547.5,789.9,598.55
2018,10,13,10,0,645.0,154.0,0.8,18.3,539.0,759.82,576.99
2018,10,13,10,15,447.5,221.5,0.85,18.6,494.0,671.34,511.84
2018,10,13,10,30,250.0,289.0,0.9,18.9,449.0,561.71,429.59
2018,10,13,10,45,182.0,297.5,1.0,19.2,416.0,495.85,381.46
2018,10,13,11,0,114.0,306.0,1.1,19.5,383.0,443.49,341.39
2018,10,13,11,15,78.5,297.5,1.15,19.65,351.0,382.49,295.49
2018,10,13,11,30,43.0,289.0,1.2,19.8,319.0,338.28,261.32
2018,10,13,11,45,43.0,290.0,1.3,20.0,320.0,339.56,262.51
2018,10,13,12,0,43.0,291.0,1.4,20.2,321.0,340.73,263.4
2018,10,13,12,15,60.5,297.0,1.45,20.2,339.0,364.88,282.37
2018,10,13,12,30,78.0,303.0,1.5,20.2,357.0,388.72,300.93
2018,10,13,12,45,96.0,305.0,1.6,20.25,370.0,407.92,316.13
2018,10,13,13,0,114.0,307.0,1.7,20.3,383.0,426.39,330.81
2018,10,13,13,15,108.0,296.0,1.75,20.25,366.0,406.32,316.08
2018,10,13,13,30,102.0,285.0,1.8,20.2,349.0,386.23,301.49
2018,10,13,13,45,274.0,231.5,1.9,20.1,394.0,506.88,398.12
2018,10,13,14,0,446.0,178.0,2.0,20.0,439.0,600.45,471.66
2018,10,13,14,15,666.0,124.5,2.05,19.85,489.0,710.81,555.23
2018,10,13,14,30,886.0,71.0,2.1,19.7,539.0,782.94,607.66
2018,10,13,14,45,869.0,69.0,2.15,19.55,499.0,730.48,571.71
2018,10,13,15,0,852.0,67.0,2.2,19.4,459.0,676.72,535.18
2018,10,13,15,15,827.5,64.0,2.2,19.4,413.5,620.5,493.66
2018,10,13,15,30,803.0,61.0,2.2,19.4,368.0,559.25,446.34
2018,10,13,15,45,767.0,58.0,2.25,18.85,320.0,492.27,393.91
2018,10,13,16,0,731.0,55.0,2.3,18.3,272.0,427.35,340.82
2018,10,13,16,15,636.5,52.0,2.3,17.7,216.0,340.01,268.23
2018,10,13,16,30,542.0,49.0,2.3,17.1,160.0,264.1,203.16
2018,10,13,16,45,435.5,39.5,2.3,16.5,113.0,186.62,136.62
2018,10,13,17,0,329.0,30.0,2.3,15.9,66.0,122.09,80.54
2018,10,13,17,15,189.0,18.5,2.3,15.4,37.0,58.74,10.09
2018,10,13,17,30,49.0,7.0,2.3,14.9,8.0,12.02,0.0
2018,10,13,17,45,24.5,3.5,2.3,14.4,4.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,14,6,15,33.5,5.0,1.25,11.5,6.0,0.0,0.0
2018,10,14,6,30,67.0,10.0,1.2,11.8,12.0,18.44,0.0
2018,10,14,6,45,216.5,22.0,1.2,12.15,46.0,75.92,38.79
2018,10,14,7,0,366.0,34.0,1.2,12.5,80.0,145.07,102.28
2018,10,14,7,15,393.5,40.0,1.2,12.95,109.5,184.75,140.28
2018,10,14,7,30,421.0,46.0,1.2,13.4,139.0,227.3,179.8
2018,10,14,7,45,210.5,66.5,1.2,13.8,113.0,177.82,143.87
2018,10,14,8,0,0.0,87.0,1.2,14.2,87.0,79.05,61.78
2018,10,14,8,15,29.0,115.5,1.35,14.7,127.0,129.01,104.07
2018,10,14,8,30,58.0,144.0,1.5,15.2,167.0,178.23,144.86
2018,10,14,8,45,118.5,173.0,1.6,15.75,226.5,262.78,213.99
2018,10,14,9,0,179.0,202.0,1.7,16.3,286.0,343.66,278.34
2018,10,14,9,15,217.0,214.5,1.75,16.75,325.0,393.85,317.13
2018,10,14,9,30,255.0,227.0,1.8,17.2,364.0,460.75,367.89
2018,10,14,9,45,301.0,234.0,1.8,17.6,405.5,517.11,409.87
2018,10,14,10,0,347.0,241.0,1.8,18.0,447.0,575.72,452.71
2018,10,14,10,15,459.0,219.5,1.8,18.4,504.0,679.53,528.81
2018,10,14,10,30,571.0,198.0,1.8,18.8,561.0,772.14,594.57
2018,10,14,10,45,631.5,185.0,1.85,19.15,597.5,835.71,637.4
2018,10,14,11,0,692.0,172.0,1.9,19.5,634.0,892.42,674.44
2018,10,14,11,15,712.0,168.5,1.9,19.8,650.5,918.51,690.11
2018,10,14,11,30,732.0,165.0,1.9,20.1,667.0,941.76,704.2
2018,10,14,11,45,817.5,136.0,1.9,20.45,699.0,990.64,735.04
2018,10,14,12,0,903.0,107.0,1.9,20.8,731.0,1032.4,760.6
2018,10,14,12,15,945.0,92.0,1.9,21.05,741.0,1053.61,773.15
2018,10,14,12,30,987.0,77.0,1.9,21.3,751.0,1069.9,782.88
2018,10,14,12,45,985.5,76.0,1.85,21.55,738.5,1055.81,772.67
2018,10,14,13,0,984.0,75.0,1.8,21.8,726.0,1037.63,760.36
2018,10,14,13,15,979.0,74.5,1.8,21.95,705.5,1012.77,744.93
2018,10,14,13,30,974.0,74.0,1.8,22.1,685.0,984.17,727.19
2018,10,14,13,45,966.0,73.0,1.8,22.2,656.5,948.72,705.1
2018,10,14,14,0,958.0,72.0,1.8,22.3,628.0,910.06,680.82
2018,10,14,14,15,945.5,70.0,1.8,22.25,592.0,863.51,651.4
2018,10,14,14,30,933.0,68.0,1.8,22.2,556.0,814.53,619.98
2018,10,14,14,45,916.5,66.0,1.8,22.2,514.5,760.48,584.39
2018,10,14,15,0,900.0,64.0,1.8,22.2,473.0,704.95,547.07
2018,10,14,15,15,876.0,61.5,1.8,22.2,426.5,642.84,502.68
2018,10,14,15,30,852.0,59.0,1.8,22.2,380.0,580.68,455.71
2018,10,14,15,45,817.0,55.5,1.7,21.55,330.0,515.06,404.83
2018,10,14,16,0,782.0,52.0,1.6,20.9,280.0,447.39,350.35
2018,10,14,16,15,719.5,48.5,1.6,20.0,228.0,370.35,287.12
2018,10,14,16,30,657.0,45.0,1.6,19.1,176.0,299.13,226.13
2018,10,14,16,45,527.5,39.0,1.65,18.15,125.0,213.32,153.81
2018,10,14,17,0,398.0,33.0,1.7,17.2,74.0,141.2,91.53
2018,10,14,17,15,248.0,21.0,1.85,16.7,42.0,70.68,0.93
2018,10,14,17,30,98.0,9.0,2.0,16.2,10.0,19.41,0.0
2018,10,14,17,45,49.0,4.5,2.15,15.7,5.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,10,15,6,15,91.5,7.5,3.4,12.75,10.0,0.0,0.0
2018,10,15,6,30,183.0,15.0,3.5,13.1,20.0,39.28,0.0
2018,10,15,6,45,352.5,24.0,3.55,13.4,58.5,105.26,50.57
2018,10,15,7,0,522.0,33.0,3.6,13.7,97.0,183.76,128.16
2018,10,15,7,15,604.5,39.0,3.6,14.15,145.5,251.59,190.18
2018,10,15,7,30,687.0,45.0,3.6,14.6,194.0,328.47,259.05
2018,10,15,7,45,736.5,49.0,3.6,15.05,244.5,397.04,320.25
2018,10,15,8,0,786.0,53.0,3.6,15.5,295.0,469.81,382.74
2018,10,15,8,15,818.5,56.0,3.45,16.0,343.5,535.67,437.14
2018,10,15,8,30,851.0,59.0,3.3,16.5,392.0,598.78,487.24
2018,10,15,8,45,873.0,61.5,3.15,17.0,437.0,659.0,532.96
2018,10,15,9,0,895.0,64.0,3.0,17.5,482.0,718.84,574.68
2018,10,15,9,15,910.0,66.0,2.8,17.95,521.5,772.05,609.7
2018,10,15,9,30,925.0,68.0,2.6,18.4,561.0,823.55,642.43
2018,10,15,9,45,936.0,69.5,2.4,18.85,594.5,869.1,669.94
2018,10,15,10,0,947.0,71.0,2.2,19.3,628.0,912.06,694.83
2018,10,15,10,15,955.0,72.5,2.05,19.65,655.0,949.48,716.01
2018,10,15,10,30,963.0,74.0,1.9,20.0,682.0,983.65,734.54
2018,10,15,10,45,968.0,74.5,1.75,20.4,701.0,1010.32,747.58
2018,10,15,11,0,973.0,75.0,1.6,20.8,720.0,1033.24,757.95
2018,10,15,11,15,975.5,76.0,1.5,21.15,731.5,1050.45,765.42
2018,10,15,11,30,978.0,77.0,1.4,21.5,743.0,1063.6,770.35
2018,10,15,11,45,978.5,77.0,1.25,21.85,746.0,1069.43,769.77
2018,10,15,12,0,979.0,77.0,1.1,22.2,749.0,1071.08,766.62
2018,10,15,12,15,978.5,76.5,0.95,22.4,744.0,1066.93,760.36
2018,10,15,12,30,978.0,76.0,0.8,22.6,739.0,1058.61,751.64
2018,10,15,12,45,975.0,75.5,0.65,22.8,726.0,1043.73,739.02
2018,10,15,13,0,972.0,75.0,0.5,23.0,713.0,1024.84,724.19
2018,10,15,13,15,965.5,74.0,0.5,23.0,691.5,998.18,708.96
2018,10,15,13,30,959.0,73.0,0.5,23.0,670.0,967.9,691.6
2018,10,15,13,45,950.0,72.0,0.55,23.0,641.5,931.98,671.75
2018,10,15,14,0,941.0,71.0,0.6,23.0,613.0,892.96,649.71
2018,10,15,14,15,928.5,69.0,0.7,22.85,577.5,847.01,624.07
2018,10,15,14,30,916.0,67.0,0.8,22.7,542.0,798.71,596.14
2018,10,15,14,45,899.0,65.5,0.95,22.55,501.5,745.64,564.71
2018,10,15,15,0,882.0,64.0,1.1,22.4,461.0,691.2,531.02
2018,10,15,15,15,857.0,61.5,1.1,22.4,415.0,629.38,487.42
2018,10,15,15,30,832.0,59.0,1.1,22.4,369.0,571.59,444.26
2018,10,15,15,45,795.5,56.0,1.3,21.6,319.5,502.95,393.76
2018,10,15,16,0,759.0,53.0,1.5,20.8,270.0,436.38,341.74
2018,10,15,16,15,702.5,48.0,1.6,20.0,219.5,361.62,280.31
2018,10,15,16,30,646.0,43.0,1.7,19.2,169.0,292.14,220.56
2018,10,15,16,45,549.5,36.5,1.8,18.35,122.0,214.8,153.96
2018,10,15,17,0,453.0,30.0,1.9,17.5,75.0,150.91,95.72
2018,10,15,17,15,280.0,19.5,2.0,16.95,42.5,74.02,0.0
2018,10,15,17,30,107.0,9.0,2.1,16.4,10.0,20.35,0.0
2018,10,15,17,45,53.5,4.5,2.2,15.9,5.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,16,6,15,68.5,7.0,0.65,12.15,8.5,0.0,0.0
2018,10,16,6,30,137.0,14.0,0.6,12.4,17.0,32.03,0.0
2018,10,16,6,45,277.0,24.5,0.55,12.65,51.0,90.12,39.81
2018,10,16,7,0,417.0,35.0,0.5,12.9,85.0,160.36,111.72
2018,10,16,7,15,517.0,42.0,0.5,13.3,133.0,228.16,171.28
2018,10,16,7,30,617.0,49.0,0.5,13.7,181.0,305.72,237.98
2018,10,16,7,45,565.5,64.5,0.5,14.15,208.5,339.69,270.13
2018,10,16,8,0,514.0,80.0,0.5,14.6,236.0,364.73,293.0
2018,10,16,8,15,483.0,95.5,0.5,15.15,261.0,389.29,313.58
2018,10,16,8,30,452.0,111.0,0.5,15.7,286.0,414.35,333.01
2018,10,16,8,45,350.0,142.5,0.5,16.2,287.5,405.94,324.81
2018,10,16,9,0,248.0,174.0,0.5,16.7,289.0,373.62,297.95
2018,10,16,9,15,224.5,195.5,0.45,17.2,306.0,391.74,310.2
2018,10,16,9,30,201.0,217.0,0.4,17.7,323.0,393.21,309.29
2018,10,16,9,45,226.0,229.5,0.35,18.2,356.0,435.44,339.78
2018,10,16,10,0,251.0,242.0,0.3,18.7,389.0,494.48,381.0
2018,10,16,10,15,251.0,254.5,0.35,19.15,406.5,516.94,395.58
2018,10,16,10,30,251.0,267.0,0.4,19.6,424.0,538.44,409.79
2018,10,16,10,45,228.5,278.0,0.45,20.0,424.5,518.37,394.37
2018,10,16,11,0,206.0,289.0,0.5,20.4,425.0,513.62,390.0
2018,10,16,11,15,214.0,296.0,0.5,20.75,439.0,532.4,402.71
2018,10,16,11,30,222.0,303.0,0.5,21.1,453.0,550.49,414.6
2018,10,16,11,45,193.0,306.5,0.55,21.45,437.5,527.09,396.94
2018,10,16,12,0,164.0,310.0,0.6,21.8,422.0,502.69,378.92
2018,10,16,12,15,175.5,307.5,0.65,21.95,426.5,510.61,385.4
2018,10,16,12,30,187.0,305.0,0.7,22.1,431.0,517.66,390.99
2018,10,16,12,45,201.5,296.0,0.75,22.25,429.5,519.03,392.81
2018,10,16,13,0,216.0,287.0,0.8,22.4,428.0,519.21,393.88
2018,10,16,13,15,273.0,270.5,0.85,22.4,443.0,566.33,429.43
2018,10,16,13,30,330.0,254.0,0.9,22.4,458.0,591.97,449.45
2018,10,16,13,45,448.5,210.0,1.0,22.35,474.0,652.82,496.24
2018,10,16,14,0,567.0,166.0,1.1,22.3,490.0,688.29,524.88
2018,10,16,14,15,698.0,125.5,1.25,22.15,500.0,735.39,560.86
2018,10,16,14,30,829.0,85.0,1.4,22.0,510.0,758.02,579.2
2018,10,16,14,45,822.0,79.5,1.5,21.85,473.0,710.53,548.35
2018,10,16,15,0,815.0,74.0,1.6,21.7,436.0,661.03,515.86
2018,10,16,15,15,805.0,67.5,1.6,21.7,394.5,606.65,475.93
2018,10,16,15,30,795.0,61.0,1.6,21.7,353.0,551.03,433.63
2018,10,16,15,45,764.5,56.5,1.9,20.9,306.0,485.86,384.68
2018,10,16,16,0,734.0,52.0,2.2,20.1,259.0,422.24,333.89
2018,10,16,16,15,666.5,48.0,2.3,19.3,208.5,345.54,269.94
2018,10,16,16,30,599.0,44.0,2.4,18.5,158.0,275.34,209.1
2018,10,16,16,45,495.0,37.0,2.55,17.75,112.5,200.28,144.1
2018,10,16,17,0,391.0,30.0,2.7,17.0,67.0,135.78,84.94
2018,10,16,17,15,225.0,18.5,2.8,16.45,37.0,62.69,0.0
2018,10,16,17,30,59.0,7.0,2.9,15.9,7.0,13.03,0.0
2018,10,16,17,45,29.5,3.5,3.0,15.4,3.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,10,17,6,15,9.0,2.0,0.55,11.5,2.0,0.0,0.0
2018,10,17,6,30,18.0,4.0,0.6,11.7,4.0,6.19,0.0
2018,10,17,6,45,18.5,10.0,0.65,11.95,11.0,13.7,1.24
2018,10,17,7,0,19.0,16.0,0.7,12.2,18.0,21.19,11.29
2018,10,17,7,15,72.5,24.0,0.75,12.55,38.5,51.49,36.61
2018,10,17,7,30,126.0,32.0,0.8,12.9,59.0,91.8,71.39
2018,10,17,7,45,63.0,44.5,0.8,13.25,58.0,73.45,57.3
2018,10,17,8,0,0.0,57.0,0.8,13.6,57.0,50.34,37.67
2018,10,17,8,15,9.0,84.0,0.8,14.0,87.5,80.6,63.45
2018,10,17,8,30,18.0,111.0,0.8,14.4,118.0,112.61,90.2
2018,10,17,8,45,40.0,140.5,0.85,14.85,158.0,164.95,133.5
2018,10,17,9,0,62.0,170.0,0.9,15.3,198.0,213.94,173.09
2018,10,17,9,15,154.5,182.5,0.9,15.7,261.5,311.43,252.0
2018,10,17,9,30,247.0,195.0,0.9,16.1,325.0,418.85,335.41
2018,10,17,9,45,441.0,174.5,0.9,16.45,423.5,582.46,459.37
2018,10,17,10,0,635.0,154.0,0.9,16.8,522.0,750.46,578.58
2018,10,17,10,15,775.0,117.5,0.9,17.2,586.5,849.04,641.84
2018,10,17,10,30,915.0,81.0,0.9,17.6,651.0,946.59,703.0
2018,10,17,10,45,921.0,82.0,0.9,18.0,670.0,973.59,717.1
2018,10,17,11,0,927.0,83.0,0.9,18.4,689.0,997.08,729.94
2018,10,17,11,15,931.0,83.5,0.85,18.7,700.5,1014.36,738.11
2018,10,17,11,30,935.0,84.0,0.8,19.0,712.0,1027.81,743.98
2018,10,17,11,45,936.0,84.0,0.75,19.3,715.0,1033.78,745.3
2018,10,17,12,0,937.0,84.0,0.7,19.6,718.0,1035.75,744.37
2018,10,17,12,15,935.5,84.0,0.7,19.85,713.0,1031.25,740.98
2018,10,17,12,30,934.0,84.0,0.7,20.1,708.0,1022.78,735.38
2018,10,17,12,45,929.5,83.0,0.7,20.3,694.5,1006.28,725.14
2018,10,17,13,0,925.0,82.0,0.7,20.5,681.0,986.01,712.77
2018,10,17,13,15,918.0,81.5,0.8,20.55,660.0,960.38,699.63
2018,10,17,13,30,911.0,81.0,0.9,20.6,639.0,931.35,684.14
2018,10,17,13,45,901.5,79.5,0.95,20.6,611.0,895.7,663.32
2018,10,17,14,0,892.0,78.0,1.0,20.6,583.0,857.18,640.38
2018,10,17,14,15,877.5,76.0,1.15,20.45,548.0,811.35,613.89
2018,10,17,14,30,863.0,74.0,1.3,20.3,513.0,763.51,585.09
2018,10,17,14,45,843.5,72.5,1.4,20.15,473.0,716.68,555.49
2018,10,17,15,0,824.0,71.0,1.5,20.0,433.0,662.45,519.66
2018,10,17,15,15,796.5,67.5,1.5,20.0,388.0,600.07,473.55
2018,10,17,15,30,769.0,64.0,1.5,20.0,343.0,538.18,426.22
2018,10,17,15,45,728.5,60.5,1.75,19.25,295.0,470.21,374.53
2018,10,17,16,0,688.0,57.0,2.0,18.5,247.0,404.87,321.94
2018,10,17,16,15,625.0,51.5,2.1,17.8,198.5,332.83,261.28
2018,10,17,16,30,562.0,46.0,2.2,17.1,150.0,265.39,202.37
2018,10,17,16,45,445.0,38.0,2.35,16.4,104.5,185.98,134.14
2018,10,17,17,0,328.0,30.0,2.5,15.7,59.0,120.56,74.02
2018,10,17,17,15,190.0,18.0,2.6,15.2,32.5,48.94,0.0
2018,10,17,17,30,52.0,6.0,2.7,14.7,6.0,5.46,0.0
2018,10,17,17,45,26.0,3.0,2.8,14.25,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,18,6,15,47.5,5.0,1.2,12.0,6.0,0.0,0.0
2018,10,18,6,30,95.0,10.0,1.1,12.2,12.0,22.6,0.0
2018,10,18,6,45,255.0,22.0,1.0,12.4,46.5,82.7,26.57
2018,10,18,7,0,415.0,34.0,0.9,12.6,81.0,159.44,110.41
2018,10,18,7,15,464.5,42.0,0.85,12.95,118.5,211.59,159.45
2018,10,18,7,30,514.0,50.0,0.8,13.3,156.0,269.26,211.36
2018,10,18,7,45,290.5,75.0,0.75,13.65,138.0,224.76,181.18
2018,10,18,8,0,67.0,100.0,0.7,14.0,120.0,132.29,106.6
2018,10,18,8,15,85.0,123.5,0.65,14.35,153.0,179.17,145.97
2018,10,18,8,30,103.0,147.0,0.6,14.7,186.0,220.41,179.36
2018,10,18,8,45,107.0,169.5,0.5,15.05,214.5,253.02,204.68
2018,10,18,9,0,111.0,192.0,0.4,15.4,243.0,285.92,229.53
2018,10,18,9,15,201.5,201.5,0.4,15.8,303.0,368.94,294.78
2018,10,18,9,30,292.0,211.0,0.4,16.2,363.0,473.25,373.08
2018,10,18,9,45,508.5,169.0,0.4,16.6,453.5,632.23,490.3
2018,10,18,10,0,725.0,127.0,0.4,17.0,544.0,797.43,602.13
2018,10,18,10,15,819.0,104.0,0.4,17.4,595.0,872.41,647.24
2018,10,18,10,30,913.0,81.0,0.4,17.8,646.0,944.02,690.26
2018,10,18,10,45,919.0,82.0,0.45,18.25,665.0,970.9,705.2
2018,10,18,11,0,925.0,83.0,0.5,18.7,684.0,994.28,718.71
2018,10,18,11,15,928.0,83.5,0.5,19.0,695.0,1010.49,727.08
2018,10,18,11,30,931.0,84.0,0.5,19.3,706.0,1022.87,733.28
2018,10,18,11,45,932.0,84.5,0.55,19.6,709.0,1029.36,737.26
2018,10,18,12,0,933.0,85.0,0.6,19.9,712.0,1031.88,739.05
2018,10,18,12,15,931.5,85.0,0.6,20.2,707.0,1027.35,735.5
2018,10,18,12,30,930.0,85.0,0.6,20.5,702.0,1018.87,729.79
2018,10,18,12,45,926.5,84.0,0.6,20.8,689.0,1003.34,719.93
2018,10,18,13,0,923.0,83.0,0.6,21.1,676.0,984.04,707.96
2018,10,18,13,15,916.5,82.0,0.65,21.2,655.0,958.29,693.69
2018,10,18,13,30,910.0,81.0,0.7,21.3,634.0,929.13,677.26
2018,10,18,13,45,900.5,79.5,0.75,21.45,606.0,893.51,656.41
2018,10,18,14,0,891.0,78.0,0.8,21.6,578.0,855.02,633.49
2018,10,18,14,15,877.0,76.5,0.9,21.5,543.5,810.26,607.38
2018,10,18,14,30,863.0,75.0,1.0,21.4,509.0,763.45,579.18
2018,10,18,14,45,834.0,74.5,1.1,21.3,466.5,710.94,546.14
2018,10,18,15,0,805.0,74.0,1.2,21.2,424.0,651.82,507.08
2018,10,18,15,15,773.0,70.5,1.2,21.2,378.0,587.5,460.04
2018,10,18,15,30,741.0,67.0,1.2,21.2,332.0,524.16,412.09
2018,10,18,15,45,700.5,62.5,1.45,20.5,285.0,456.57,361.2
2018,10,18,16,0,660.0,58.0,1.7,19.8,238.0,393.61,310.86
2018,10,18,16,15,581.0,53.0,1.8,19.0,188.5,315.5,246.17
2018,10,18,16,30,502.0,48.0,1.9,18.2,139.0,245.52,186.18
2018,10,18,16,45,402.5,38.5,2.0,17.45,97.0,173.46,124.16
2018,10,18,17,0,303.0,29.0,2.1,16.7,55.0,113.03,66.63
2018,10,18,17,15,174.0,17.5,2.25,16.2,30.0,45.55,0.0
2018,10,18,17,30,45.0,6.0,2.4,15.7,5.0,0.0,0.0
2018,10,18,17,45,22.5,3.0,2.5,15.2,2.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.5,12.65,0.0,0.0,0.0
