Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,4,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.35,12.45,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,19,6,15,44.0,5.0,0.55,12.4,5.5,0.0,0.0
2018,10,19,6,30,88.0,10.0,0.6,12.6,11.0,21.66,0.0
2018,10,19,6,45,245.5,21.5,0.7,12.8,44.0,79.96,18.8
2018,10,19,7,0,403.0,33.0,0.8,13.0,77.0,155.52,106.85
2018,10,19,7,15,460.0,38.5,0.9,13.4,113.0,206.57,155.12
2018,10,19,7,30,517.0,44.0,1.0,13.8,149.0,263.82,206.89
2018,10,19,7,45,283.5,62.5,1.1,14.25,122.5,207.45,167.3
2018,10,19,8,0,50.0,81.0,1.2,14.7,96.0,103.07,82.17
2018,10,19,8,15,50.0,106.5,1.2,15.2,123.5,132.25,106.85
2018,10,19,8,30,50.0,132.0,1.2,15.7,151.0,161.67,130.88
2018,10,19,8,45,62.0,156.5,1.2,16.25,182.5,198.08,160.29
2018,10,19,9,0,74.0,181.0,1.2,16.8,214.0,235.76,190.1
2018,10,19,9,15,127.0,199.0,1.2,17.35,262.0,310.52,249.49
2018,10,19,9,30,180.0,217.0,1.2,17.9,310.0,377.8,301.42
2018,10,19,9,45,378.0,191.5,1.2,18.45,402.5,549.35,433.0
2018,10,19,10,0,576.0,166.0,1.2,19.0,495.0,705.07,545.84
2018,10,19,10,15,745.0,124.0,1.2,19.55,569.0,833.94,631.35
2018,10,19,10,30,914.0,82.0,1.2,20.1,643.0,945.38,701.47
2018,10,19,10,45,920.0,82.5,1.2,20.65,661.5,971.6,714.65
2018,10,19,11,0,926.0,83.0,1.2,21.2,680.0,994.32,726.67
2018,10,19,11,15,930.0,83.0,1.15,21.6,691.0,1010.84,734.3
2018,10,19,11,30,934.0,83.0,1.1,22.0,702.0,1023.54,739.63
2018,10,19,11,45,935.5,83.0,1.05,22.35,705.5,1029.88,741.23
2018,10,19,12,0,937.0,83.0,1.0,22.7,709.0,1032.24,740.57
2018,10,19,12,15,933.0,84.0,1.0,22.9,703.0,1026.41,736.47
2018,10,19,12,30,929.0,85.0,1.0,23.1,697.0,1016.66,730.21
2018,10,19,12,45,921.5,85.5,0.95,23.3,683.0,999.08,718.27
2018,10,19,13,0,914.0,86.0,0.9,23.5,669.0,977.86,704.29
2018,10,19,13,15,907.5,85.5,0.85,23.5,648.5,952.87,688.62
2018,10,19,13,30,901.0,85.0,0.8,23.5,628.0,924.52,670.92
2018,10,19,13,45,891.0,83.5,0.8,23.55,600.0,888.7,649.27
2018,10,19,14,0,881.0,82.0,0.8,23.6,572.0,850.1,625.72
2018,10,19,14,15,867.0,79.5,0.85,23.5,537.0,804.5,598.43
2018,10,19,14,30,853.0,77.0,0.9,23.4,502.0,763.31,573.6
2018,10,19,14,45,817.0,77.5,0.95,23.3,458.0,700.94,533.51
2018,10,19,15,0,781.0,78.0,1.0,23.2,414.0,638.94,492.13
2018,10,19,15,15,736.5,76.0,1.0,23.2,366.0,569.53,441.83
2018,10,19,15,30,692.0,74.0,1.0,23.2,318.0,504.81,393.23
2018,10,19,15,45,652.0,68.0,1.25,22.4,272.0,438.32,343.88
2018,10,19,16,0,612.0,62.0,1.5,21.6,226.0,374.73,293.73
2018,10,19,16,15,546.0,55.5,1.65,20.7,179.5,303.1,234.76
2018,10,19,16,30,480.0,49.0,1.8,19.8,133.0,238.17,179.2
2018,10,19,16,45,379.5,39.0,1.95,18.85,92.0,166.75,118.25
2018,10,19,17,0,279.0,29.0,2.1,17.9,51.0,106.1,59.25
2018,10,19,17,15,159.0,17.0,2.2,17.4,27.5,42.38,0.0
2018,10,19,17,30,39.0,5.0,2.3,16.9,4.0,0.0,0.0
2018,10,19,17,45,19.5,2.5,2.45,16.4,2.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,20,6,15,18.0,3.0,1.0,11.65,3.0,0.0,0.0
2018,10,20,6,30,36.0,6.0,1.0,11.9,6.0,10.62,0.0
2018,10,20,6,45,82.0,12.5,1.0,12.15,19.0,34.45,1.48
2018,10,20,7,0,128.0,19.0,1.0,12.4,32.0,62.56,41.09
2018,10,20,7,15,165.5,27.0,1.0,12.75,54.0,92.16,68.37
2018,10,20,7,30,203.0,35.0,1.0,13.1,76.0,126.32,99.13
2018,10,20,7,45,124.0,41.0,1.0,13.45,68.0,102.45,81.58
2018,10,20,8,0,45.0,47.0,1.0,13.8,60.0,70.64,55.25
2018,10,20,8,15,22.5,70.5,0.9,14.25,77.0,78.74,62.01
2018,10,20,8,30,0.0,94.0,0.8,14.7,94.0,85.0,66.68
2018,10,20,8,45,10.0,128.0,0.75,15.15,132.5,124.97,99.87
2018,10,20,9,0,20.0,162.0,0.7,15.6,171.0,166.61,133.62
2018,10,20,9,15,48.5,185.5,0.7,16.0,209.5,223.86,179.72
2018,10,20,9,30,77.0,209.0,0.7,16.4,248.0,273.93,219.04
2018,10,20,9,45,68.5,222.0,0.7,16.8,258.5,283.45,225.12
2018,10,20,10,0,60.0,235.0,0.7,17.2,269.0,292.32,230.87
2018,10,20,10,15,91.5,252.5,0.7,17.6,307.0,341.46,268.69
2018,10,20,10,30,123.0,270.0,0.7,18.0,345.0,408.93,318.97
2018,10,20,10,45,176.5,273.5,0.75,18.4,384.5,465.69,361.39
2018,10,20,11,0,230.0,277.0,0.8,18.8,424.0,523.91,404.16
2018,10,20,11,15,254.0,278.0,0.85,19.0,443.0,569.89,436.7
2018,10,20,11,30,278.0,279.0,0.9,19.2,462.0,597.14,456.09
2018,10,20,11,45,186.5,290.5,0.95,19.45,413.5,503.33,386.23
2018,10,20,12,0,95.0,302.0,1.0,19.7,365.0,408.45,314.64
2018,10,20,12,15,126.5,303.0,1.1,19.75,386.0,458.78,353.76
2018,10,20,12,30,158.0,304.0,1.2,19.8,407.0,489.72,377.53
2018,10,20,12,45,219.0,289.0,1.3,19.85,429.0,528.87,408.49
2018,10,20,13,0,280.0,274.0,1.4,19.9,451.0,583.39,449.93
2018,10,20,13,15,314.0,255.0,1.45,19.85,447.5,586.66,453.78
2018,10,20,13,30,348.0,236.0,1.5,19.8,444.0,587.19,456.12
2018,10,20,13,45,397.5,210.0,1.55,19.8,437.5,606.67,472.22
2018,10,20,14,0,447.0,184.0,1.6,19.8,431.0,605.25,473.32
2018,10,20,14,15,556.5,149.5,1.65,19.6,437.5,637.12,500.13
2018,10,20,14,30,666.0,115.0,1.7,19.4,444.0,666.46,524.0
2018,10,20,14,45,733.0,93.5,1.75,19.25,428.0,660.49,521.27
2018,10,20,15,0,800.0,72.0,1.8,19.1,412.0,643.77,510.6
2018,10,20,15,15,780.5,67.0,1.8,19.1,369.5,585.99,466.78
2018,10,20,15,30,761.0,62.0,1.8,19.1,327.0,527.99,421.59
2018,10,20,15,45,720.0,58.5,1.85,18.5,280.0,460.46,368.28
2018,10,20,16,0,679.0,55.0,1.9,17.9,233.0,395.62,314.75
2018,10,20,16,15,615.0,49.5,1.9,17.25,185.5,324.27,254.0
2018,10,20,16,30,551.0,44.0,1.9,16.6,138.0,257.46,195.18
2018,10,20,16,45,441.5,35.5,1.9,16.0,95.0,181.01,128.61
2018,10,20,17,0,332.0,27.0,1.9,15.4,52.0,115.37,60.49
2018,10,20,17,15,179.0,15.5,1.95,14.95,27.5,44.24,0.0
2018,10,20,17,30,26.0,4.0,2.0,14.5,3.0,0.0,0.0
2018,10,20,17,45,13.0,2.0,2.05,14.05,1.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,21,6,15,3.5,1.0,1.8,10.9,1.0,0.0,0.0
2018,10,21,6,30,7.0,2.0,1.8,11.2,2.0,2.83,0.0
2018,10,21,6,45,3.5,6.0,1.75,11.45,6.0,6.08,0.0
2018,10,21,7,0,0.0,10.0,1.7,11.7,10.0,8.78,1.41
2018,10,21,7,15,0.0,16.5,1.75,12.1,16.5,14.5,6.63
2018,10,21,7,30,0.0,23.0,1.8,12.5,23.0,20.23,11.73
2018,10,21,7,45,0.0,32.0,1.85,12.95,32.0,28.18,18.67
2018,10,21,8,0,0.0,41.0,1.9,13.4,41.0,36.15,25.54
2018,10,21,8,15,1.0,69.5,1.85,13.7,70.0,62.29,47.88
2018,10,21,8,30,2.0,98.0,1.8,14.0,99.0,90.31,71.48
2018,10,21,8,45,39.5,139.0,1.8,14.35,156.5,164.17,133.7
2018,10,21,9,0,77.0,180.0,1.8,14.7,214.0,237.63,194.01
2018,10,21,9,15,294.5,169.5,1.7,15.0,316.5,415.85,339.79
2018,10,21,9,30,512.0,159.0,1.6,15.3,419.0,603.37,484.0
2018,10,21,9,45,690.0,123.5,1.55,15.65,497.5,737.87,580.74
2018,10,21,10,0,868.0,88.0,1.5,16.0,576.0,868.83,668.75
2018,10,21,10,15,878.5,89.0,1.45,16.25,602.0,897.09,684.05
2018,10,21,10,30,889.0,90.0,1.4,16.5,628.0,930.5,703.86
2018,10,21,10,45,896.0,90.5,1.35,16.8,646.5,956.99,718.64
2018,10,21,11,0,903.0,91.0,1.3,17.1,665.0,980.1,731.17
2018,10,21,11,15,907.5,91.0,1.3,17.35,676.0,996.68,740.44
2018,10,21,11,30,912.0,91.0,1.3,17.6,687.0,1009.55,747.49
2018,10,21,11,45,913.5,91.0,1.35,17.8,690.0,1015.68,751.39
2018,10,21,12,0,915.0,91.0,1.4,18.0,693.0,1017.92,753.02
2018,10,21,12,15,911.5,91.5,1.55,18.05,687.5,1011.97,751.58
2018,10,21,12,30,908.0,92.0,1.7,18.1,682.0,1002.19,747.69
2018,10,21,12,45,900.5,92.0,1.8,18.15,667.5,984.2,737.7
2018,10,21,13,0,893.0,92.0,1.9,18.2,653.0,962.68,725.39
2018,10,21,13,15,886.0,91.5,2.1,18.15,632.5,937.62,712.04
2018,10,21,13,30,879.0,91.0,2.3,18.1,612.0,909.32,696.11
2018,10,21,13,45,868.5,88.5,2.45,18.0,583.5,880.67,679.28
2018,10,21,14,0,858.0,86.0,2.6,17.9,555.0,840.64,654.12
2018,10,21,14,15,843.0,83.5,2.75,17.7,520.5,794.51,624.39
2018,10,21,14,30,828.0,81.0,2.9,17.5,486.0,746.5,592.59
2018,10,21,14,45,807.5,78.0,3.0,17.25,446.0,692.32,555.29
2018,10,21,15,0,787.0,75.0,3.1,17.0,406.0,637.33,515.87
2018,10,21,15,15,756.5,71.5,3.1,17.0,361.5,574.99,467.29
2018,10,21,15,30,726.0,68.0,3.1,17.0,317.0,513.5,417.88
2018,10,21,15,45,682.0,63.5,3.25,16.35,270.5,447.27,364.17
2018,10,21,16,0,638.0,59.0,3.4,15.7,224.0,382.12,309.13
2018,10,21,16,15,569.0,53.0,3.3,15.3,177.0,308.61,245.06
2018,10,21,16,30,500.0,47.0,3.2,14.9,130.0,242.08,185.46
2018,10,21,16,45,384.5,37.5,3.15,14.45,88.5,165.93,118.56
2018,10,21,17,0,269.0,28.0,3.1,14.0,47.0,100.39,48.05
2018,10,21,17,15,142.5,15.0,3.0,13.75,24.5,37.51,0.0
2018,10,21,17,30,16.0,2.0,2.9,13.5,2.0,0.0,0.0
2018,10,21,17,45,8.0,1.0,2.85,13.2,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,22,6,15,9.5,1.5,2.15,10.6,1.5,0.0,0.0
2018,10,22,6,30,19.0,3.0,2.2,10.9,3.0,5.48,0.0
2018,10,22,6,45,9.5,5.0,2.25,11.25,5.0,6.77,0.0
2018,10,22,7,0,0.0,7.0,2.3,11.6,7.0,6.14,0.0
2018,10,22,7,15,0.0,11.0,2.3,11.9,11.0,9.65,2.51
2018,10,22,7,30,0.0,15.0,2.3,12.2,15.0,13.18,5.67
2018,10,22,7,45,0.0,19.5,2.35,12.55,19.5,17.14,9.17
2018,10,22,8,0,0.0,24.0,2.4,12.9,24.0,21.11,12.63
2018,10,22,8,15,0.0,41.0,2.35,13.15,41.0,36.15,25.57
2018,10,22,8,30,0.0,58.0,2.3,13.4,58.0,51.22,38.4
2018,10,22,8,45,5.0,100.5,2.25,13.7,102.5,94.26,74.87
2018,10,22,9,0,10.0,143.0,2.2,14.0,147.0,140.19,113.06
2018,10,22,9,15,27.0,169.5,2.2,14.25,182.5,190.34,154.44
2018,10,22,9,30,44.0,196.0,2.2,14.5,218.0,233.76,189.65
2018,10,22,9,45,83.0,219.5,2.2,14.75,264.5,293.43,238.05
2018,10,22,10,0,122.0,243.0,2.2,15.0,311.0,371.17,299.5
2018,10,22,10,15,319.5,217.0,2.25,15.2,406.5,535.79,431.05
2018,10,22,10,30,517.0,191.0,2.3,15.4,502.0,713.09,565.33
2018,10,22,10,45,720.5,136.0,2.35,15.6,583.5,860.66,670.18
2018,10,22,11,0,924.0,81.0,2.4,15.8,665.0,986.98,755.33
2018,10,22,11,15,928.0,81.5,2.45,15.9,676.0,1003.89,765.13
2018,10,22,11,30,932.0,82.0,2.5,16.0,687.0,1017.01,773.68
2018,10,22,11,45,933.0,82.0,2.6,16.15,690.0,1022.69,777.79
2018,10,22,12,0,934.0,82.0,2.7,16.3,693.0,1024.42,779.46
2018,10,22,12,15,932.5,82.0,2.8,16.3,687.5,1019.73,777.42
2018,10,22,12,30,931.0,82.0,2.9,16.3,682.0,1011.11,772.88
2018,10,22,12,45,927.0,81.0,2.95,16.3,668.5,994.98,762.9
2018,10,22,13,0,923.0,80.0,3.0,16.3,655.0,975.12,750.5
2018,10,22,13,15,905.5,82.0,3.1,16.25,631.0,942.85,730.08
2018,10,22,13,30,888.0,84.0,3.2,16.2,607.0,907.71,707.55
2018,10,22,13,45,878.0,82.5,3.25,16.1,579.0,872.29,684.41
2018,10,22,14,0,868.0,81.0,3.3,16.0,551.0,834.15,659.07
2018,10,22,14,15,864.5,76.0,3.35,15.85,519.5,794.48,632.46
2018,10,22,14,30,861.0,71.0,3.4,15.7,488.0,752.04,603.43
2018,10,22,14,45,841.0,69.0,3.45,15.5,448.0,704.55,570.22
2018,10,22,15,0,821.0,67.0,3.5,15.3,408.0,649.77,530.57
2018,10,22,15,15,792.0,64.0,3.5,15.3,363.5,587.53,481.51
2018,10,22,15,30,763.0,61.0,3.5,15.3,319.0,525.93,431.41
2018,10,22,15,45,720.5,56.5,3.5,14.85,271.5,456.57,374.04
2018,10,22,16,0,678.0,52.0,3.5,14.4,224.0,390.12,316.9
2018,10,22,16,15,611.0,47.0,3.35,14.05,177.0,316.38,251.83
2018,10,22,16,30,544.0,42.0,3.2,13.7,130.0,251.71,192.89
2018,10,22,16,45,419.0,33.5,3.05,13.4,87.5,171.64,121.9
2018,10,22,17,0,294.0,25.0,2.9,13.1,45.0,102.5,42.17
2018,10,22,17,15,157.5,14.0,2.8,12.85,23.5,38.99,0.0
2018,10,22,17,30,21.0,3.0,2.7,12.6,2.0,0.0,0.0
2018,10,22,17,45,10.5,1.5,2.55,12.3,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,23,6,15,2.0,2.0,2.0,11.7,2.0,0.0,0.0
2018,10,23,6,30,4.0,4.0,2.0,11.9,4.0,4.22,0.0
2018,10,23,6,45,14.0,18.0,2.0,12.1,19.0,20.21,0.0
2018,10,23,7,0,24.0,32.0,2.0,12.3,34.0,38.79,24.09
2018,10,23,7,15,27.5,44.0,2.05,12.5,48.0,52.35,37.74
2018,10,23,7,30,31.0,56.0,2.1,12.7,62.0,66.6,50.79
2018,10,23,7,45,39.5,74.0,2.15,12.9,83.5,90.43,71.71
2018,10,23,8,0,48.0,92.0,2.2,13.1,105.0,115.23,93.23
2018,10,23,8,15,114.0,117.0,2.2,13.2,156.0,189.75,156.75
2018,10,23,8,30,180.0,142.0,2.2,13.3,207.0,263.61,218.7
2018,10,23,8,45,101.0,141.5,2.25,13.4,179.0,218.65,180.35
2018,10,23,9,0,22.0,141.0,2.3,13.5,151.0,146.77,118.92
2018,10,23,9,15,11.0,122.0,2.35,13.6,127.0,119.43,95.73
2018,10,23,9,30,0.0,103.0,2.4,13.7,103.0,92.3,72.48
2018,10,23,9,45,29.0,150.5,2.45,13.8,166.5,171.78,139.31
2018,10,23,10,0,58.0,198.0,2.5,13.9,230.0,249.47,203.0
2018,10,23,10,15,96.0,231.0,2.55,13.95,287.0,321.77,261.49
2018,10,23,10,30,134.0,264.0,2.6,14.0,344.0,413.28,333.63
2018,10,23,10,45,163.0,277.5,2.65,14.1,377.5,458.98,368.99
2018,10,23,11,0,192.0,291.0,2.7,14.2,411.0,505.28,404.63
2018,10,23,11,15,333.0,260.5,2.75,14.3,473.5,626.13,499.57
2018,10,23,11,30,474.0,230.0,2.8,14.4,536.0,750.17,593.45
2018,10,23,11,45,571.5,199.0,2.8,14.5,569.0,812.76,640.07
2018,10,23,12,0,669.0,168.0,2.8,14.6,602.0,881.66,688.61
2018,10,23,12,15,781.0,129.0,2.75,14.85,632.0,936.58,725.59
2018,10,23,12,30,893.0,90.0,2.7,15.1,662.0,982.74,756.13
2018,10,23,12,45,828.5,108.0,2.65,15.3,630.0,941.9,726.97
2018,10,23,13,0,764.0,126.0,2.6,15.5,598.0,894.04,693.7
2018,10,23,13,15,626.0,156.5,2.55,15.7,535.0,786.29,617.55
2018,10,23,13,30,488.0,187.0,2.5,15.9,472.0,673.35,534.35
2018,10,23,13,45,652.5,136.5,2.4,16.05,498.5,751.6,594.41
2018,10,23,14,0,817.0,86.0,2.3,16.2,525.0,803.86,631.46
2018,10,23,14,15,836.0,77.0,2.3,16.25,501.5,778.58,613.96
2018,10,23,14,30,855.0,68.0,2.3,16.3,478.0,742.55,589.29
2018,10,23,14,45,836.0,65.5,2.3,16.35,438.5,689.7,551.98
2018,10,23,15,0,817.0,63.0,2.3,16.4,399.0,641.08,517.11
2018,10,23,15,15,788.0,60.5,2.3,16.4,355.0,579.77,469.63
2018,10,23,15,30,759.0,58.0,2.3,16.4,311.0,519.13,421.11
2018,10,23,15,45,716.0,54.0,2.35,16.1,264.0,450.45,365.08
2018,10,23,16,0,673.0,50.0,2.4,15.8,217.0,384.75,309.22
2018,10,23,16,15,599.0,45.0,2.4,15.35,170.0,308.63,243.34
2018,10,23,16,30,525.0,40.0,2.4,14.9,123.0,242.37,184.01
2018,10,23,16,45,394.0,31.5,2.35,14.4,81.5,162.03,113.5
2018,10,23,17,0,263.0,23.0,2.3,13.9,40.0,92.64,29.38
2018,10,23,17,15,131.5,11.5,2.4,13.6,20.0,32.29,0.0
2018,10,23,17,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,24,6,15,30.0,3.0,1.2,11.85,3.0,0.0,0.0
2018,10,24,6,30,60.0,6.0,1.2,12.0,6.0,14.2,0.0
2018,10,24,6,45,213.0,17.0,1.2,12.1,34.0,67.34,0.0
2018,10,24,7,0,366.0,28.0,1.2,12.2,62.0,141.79,92.37
2018,10,24,7,15,457.0,35.5,1.25,12.65,103.5,203.33,151.94
2018,10,24,7,30,548.0,43.0,1.3,13.1,145.0,275.53,215.94
2018,10,24,7,45,617.0,47.0,1.35,13.5,192.0,342.05,274.72
2018,10,24,8,0,686.0,51.0,1.4,13.9,239.0,417.23,338.67
2018,10,24,8,15,723.5,54.5,1.4,14.3,284.0,480.33,390.83
2018,10,24,8,30,761.0,58.0,1.4,14.7,329.0,545.59,442.6
2018,10,24,8,45,785.5,60.5,1.45,15.1,370.5,602.82,486.65
2018,10,24,9,0,810.0,63.0,1.5,15.5,412.0,660.09,528.23
2018,10,24,9,15,828.5,64.5,1.55,15.9,449.0,705.25,559.06
2018,10,24,9,30,847.0,66.0,1.6,16.3,486.0,754.8,592.59
2018,10,24,9,45,860.5,68.0,1.6,16.65,518.0,799.37,621.61
2018,10,24,10,0,874.0,70.0,1.6,17.0,550.0,841.82,648.7
2018,10,24,10,15,882.5,70.5,1.7,17.3,574.5,875.56,670.77
2018,10,24,10,30,891.0,71.0,1.8,17.6,599.0,906.37,690.86
2018,10,24,10,45,896.5,71.5,1.9,17.85,616.5,931.27,707.07
2018,10,24,11,0,902.0,72.0,2.0,18.1,634.0,952.76,721.08
2018,10,24,11,15,905.0,72.5,2.1,18.35,644.0,968.3,731.22
2018,10,24,11,30,908.0,73.0,2.2,18.6,654.0,980.13,739.05
2018,10,24,11,45,907.5,74.0,2.3,18.8,656.5,985.38,742.79
2018,10,24,12,0,907.0,75.0,2.4,19.0,659.0,986.8,744.15
2018,10,24,12,15,905.5,74.0,2.5,19.1,653.5,980.9,741.07
2018,10,24,12,30,904.0,73.0,2.6,19.2,648.0,971.19,735.59
2018,10,24,12,45,900.0,73.0,2.7,19.3,635.5,956.6,726.9
2018,10,24,13,0,896.0,73.0,2.8,19.4,623.0,938.39,715.83
2018,10,24,13,15,889.5,72.5,2.8,19.35,603.0,913.77,699.99
2018,10,24,13,30,883.0,72.0,2.8,19.3,583.0,885.89,681.95
2018,10,24,13,45,749.5,106.0,2.8,19.2,525.5,794.39,618.96
2018,10,24,14,0,616.0,140.0,2.8,19.1,468.0,701.93,554.11
2018,10,24,14,15,415.0,169.0,2.8,18.95,384.0,543.88,434.64
2018,10,24,14,30,214.0,198.0,2.8,18.8,300.0,379.28,305.41
2018,10,24,14,45,426.0,145.5,2.75,18.65,326.0,488.83,395.75
2018,10,24,15,0,638.0,93.0,2.7,18.5,352.0,557.65,451.06
2018,10,24,15,15,686.5,75.0,2.7,18.5,325.5,534.76,432.71
2018,10,24,15,30,735.0,57.0,2.7,18.5,299.0,503.2,406.97
2018,10,24,15,45,693.0,53.0,2.75,18.0,253.5,436.44,352.45
2018,10,24,16,0,651.0,49.0,2.8,17.5,208.0,372.6,298.25
2018,10,24,16,15,584.0,44.0,2.8,17.1,163.0,300.76,235.76
2018,10,24,16,30,517.0,39.0,2.8,16.7,118.0,238.02,179.25
2018,10,24,16,45,391.0,30.5,2.75,16.3,78.0,159.85,110.17
2018,10,24,17,0,265.0,22.0,2.7,15.9,38.0,91.19,17.7
2018,10,24,17,15,132.5,11.0,2.75,15.55,19.0,31.91,0.0
2018,10,24,17,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,25,6,15,29.5,3.0,1.35,11.9,3.0,0.0,0.0
2018,10,25,6,30,59.0,6.0,1.3,12.1,6.0,5.46,0.0
2018,10,25,6,45,218.0,17.0,1.25,12.3,33.5,60.0,0.0
2018,10,25,7,0,377.0,28.0,1.2,12.5,61.0,144.87,92.37
2018,10,25,7,15,476.5,34.5,1.2,12.85,103.5,208.73,155.32
2018,10,25,7,30,576.0,41.0,1.2,13.2,146.0,282.03,220.3
2018,10,25,7,45,533.0,50.0,1.2,13.6,169.0,309.99,248.99
2018,10,25,8,0,490.0,59.0,1.2,14.0,192.0,330.09,269.16
2018,10,25,8,15,281.5,98.0,1.15,14.5,177.5,270.43,221.97
2018,10,25,8,30,73.0,137.0,1.1,15.0,163.0,183.73,149.31
2018,10,25,8,45,117.5,158.0,1.1,15.5,205.5,249.6,203.58
2018,10,25,9,0,162.0,179.0,1.1,16.0,248.0,309.8,251.49
2018,10,25,9,15,201.5,192.5,1.05,16.55,286.0,361.05,291.1
2018,10,25,9,30,241.0,206.0,1.0,17.1,324.0,429.27,342.44
2018,10,25,9,45,337.5,198.5,1.0,17.65,376.0,508.71,402.57
2018,10,25,10,0,434.0,191.0,1.0,18.2,428.0,610.59,476.59
2018,10,25,10,15,498.5,183.5,0.95,18.7,467.5,673.03,519.37
2018,10,25,10,30,563.0,176.0,0.9,19.2,507.0,736.66,562.13
2018,10,25,10,45,559.5,182.5,0.85,19.7,520.0,753.85,570.7
2018,10,25,11,0,556.0,189.0,0.8,20.2,533.0,768.54,578.03
2018,10,25,11,15,679.0,152.0,0.8,20.5,579.0,860.81,638.63
2018,10,25,11,30,802.0,115.0,0.8,20.8,625.0,937.16,685.8
2018,10,25,11,45,863.0,95.0,0.8,21.1,645.5,966.49,702.4
2018,10,25,12,0,924.0,75.0,0.8,21.4,666.0,1002.12,723.57
2018,10,25,12,15,922.0,75.5,0.85,21.55,661.0,997.52,720.93
2018,10,25,12,30,920.0,76.0,0.9,21.7,656.0,989.06,716.6
2018,10,25,12,45,914.0,76.0,1.0,21.85,642.5,972.36,708.15
2018,10,25,13,0,908.0,76.0,1.1,22.0,629.0,952.05,697.43
2018,10,25,13,15,901.0,75.0,1.25,21.95,608.5,926.1,684.26
2018,10,25,13,30,894.0,74.0,1.4,21.9,588.0,896.89,668.61
2018,10,25,13,45,884.0,72.5,1.55,21.9,560.0,861.36,648.18
2018,10,25,14,0,874.0,71.0,1.7,21.9,532.0,823.11,625.39
2018,10,25,14,15,859.0,69.0,1.85,21.7,498.0,777.76,597.52
2018,10,25,14,30,844.0,67.0,2.0,21.5,464.0,730.54,567.54
2018,10,25,14,45,822.5,65.0,2.15,21.3,424.5,682.86,536.32
2018,10,25,15,0,801.0,63.0,2.3,21.1,385.0,628.15,498.57
2018,10,25,15,15,771.0,60.0,2.3,21.1,341.5,566.53,451.51
2018,10,25,15,30,741.0,57.0,2.3,21.1,298.0,505.73,403.49
2018,10,25,15,45,696.5,53.0,2.4,20.25,251.5,437.43,349.31
2018,10,25,16,0,652.0,49.0,2.5,19.4,205.0,372.31,295.18
2018,10,25,16,15,582.0,43.5,2.55,18.7,159.5,298.75,232.2
2018,10,25,16,30,512.0,38.0,2.6,18.0,114.0,234.75,175.32
2018,10,25,16,45,375.5,29.5,2.65,17.3,74.0,154.14,104.58
2018,10,25,17,0,239.0,21.0,2.7,16.6,34.0,83.5,2.42
2018,10,25,17,15,119.5,10.5,2.75,16.15,17.0,29.24,0.0
2018,10,25,17,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,26,6,15,29.5,3.5,1.15,12.6,3.0,0.0,0.0
2018,10,26,6,30,59.0,7.0,1.1,12.8,6.0,0.0,0.0
2018,10,26,6,45,183.0,17.5,1.0,12.95,30.0,53.31,0.0
2018,10,26,7,0,307.0,28.0,0.9,13.1,54.0,125.8,77.94
2018,10,26,7,15,332.5,39.5,0.85,13.45,84.5,167.02,124.11
2018,10,26,7,30,358.0,51.0,0.8,13.8,115.0,210.88,164.89
2018,10,26,7,45,327.0,72.0,0.8,14.15,143.5,239.67,192.46
2018,10,26,8,0,296.0,93.0,0.8,14.5,172.0,267.14,217.1
2018,10,26,8,15,336.0,106.0,0.75,15.0,211.0,321.01,261.43
2018,10,26,8,30,376.0,119.0,0.7,15.5,250.0,378.43,306.9
2018,10,26,8,45,424.5,126.5,0.65,15.95,292.0,438.36,352.96
2018,10,26,9,0,473.0,134.0,0.6,16.4,334.0,501.72,399.97
2018,10,26,9,15,517.0,137.0,0.6,16.85,373.5,559.45,441.78
2018,10,26,9,30,561.0,140.0,0.6,17.3,413.0,619.09,483.82
2018,10,26,9,45,571.0,147.5,0.55,17.75,441.0,664.26,513.07
2018,10,26,10,0,581.0,155.0,0.5,18.2,469.0,701.55,536.35
2018,10,26,10,15,592.5,159.5,0.5,18.55,492.5,735.26,557.67
2018,10,26,10,30,604.0,164.0,0.5,18.9,516.0,767.13,577.27
2018,10,26,10,45,622.0,163.5,0.45,19.3,536.0,797.54,594.75
2018,10,26,11,0,640.0,163.0,0.4,19.7,556.0,825.85,610.6
2018,10,26,11,15,652.0,162.5,0.4,20.0,568.5,846.04,622.21
2018,10,26,11,30,664.0,162.0,0.4,20.3,581.0,863.53,632.22
2018,10,26,11,45,678.5,158.0,0.45,20.6,587.5,876.61,640.47
2018,10,26,12,0,693.0,154.0,0.5,20.9,594.0,886.63,646.95
2018,10,26,12,15,708.5,147.0,0.55,21.1,593.5,890.89,650.17
2018,10,26,12,30,724.0,140.0,0.6,21.3,593.0,891.71,651.41
2018,10,26,12,45,797.0,112.0,0.7,21.5,601.5,913.1,667.04
2018,10,26,13,0,870.0,84.0,0.8,21.7,610.0,925.04,676.42
2018,10,26,13,15,831.0,92.0,0.85,21.8,580.5,890.57,655.4
2018,10,26,13,30,792.0,100.0,0.9,21.9,551.0,844.89,627.4
2018,10,26,13,45,706.0,118.0,1.0,22.0,505.5,773.66,582.47
2018,10,26,14,0,620.0,136.0,1.1,22.1,460.0,699.19,534.07
2018,10,26,14,15,604.0,129.5,1.15,22.05,428.5,655.62,505.67
2018,10,26,14,30,588.0,123.0,1.2,22.0,397.0,611.05,475.04
2018,10,26,14,45,582.0,113.0,1.25,21.95,364.5,569.09,445.66
2018,10,26,15,0,576.0,103.0,1.3,21.9,332.0,525.8,414.33
2018,10,26,15,15,537.5,96.5,1.3,21.9,291.0,464.97,368.11
2018,10,26,15,30,499.0,90.0,1.3,21.9,250.0,406.38,322.34
2018,10,26,15,45,428.0,82.5,1.4,21.25,204.5,328.83,261.36
2018,10,26,16,0,357.0,75.0,1.5,20.6,159.0,263.03,207.68
2018,10,26,16,15,311.5,61.0,1.55,19.9,122.5,207.55,160.72
2018,10,26,16,30,266.0,47.0,1.6,19.2,86.0,157.1,116.81
2018,10,26,16,45,194.5,33.5,1.7,18.45,56.0,105.4,70.41
2018,10,26,17,0,123.0,20.0,1.8,17.7,26.0,55.26,0.0
2018,10,26,17,15,61.5,10.0,1.85,17.35,13.0,19.2,0.0
2018,10,26,17,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,27,6,15,9.0,1.5,1.8,13.2,1.5,0.0,0.0
2018,10,27,6,30,18.0,3.0,1.8,13.4,3.0,0.0,0.0
2018,10,27,6,45,22.5,15.0,1.8,13.55,16.0,18.24,0.0
2018,10,27,7,0,27.0,27.0,1.8,13.7,29.0,34.43,18.2
2018,10,27,7,15,45.0,44.0,1.8,14.05,50.5,64.54,46.77
2018,10,27,7,30,63.0,61.0,1.8,14.4,72.0,92.11,71.15
2018,10,27,7,45,86.5,80.0,1.8,14.7,100.0,126.63,101.18
2018,10,27,8,0,110.0,99.0,1.8,15.0,128.0,163.74,133.1
2018,10,27,8,15,144.0,118.0,1.75,15.4,163.0,209.14,171.37
2018,10,27,8,30,178.0,137.0,1.7,15.8,198.0,257.95,211.66
2018,10,27,8,45,234.5,149.0,1.65,16.15,240.5,327.66,268.11
2018,10,27,9,0,291.0,161.0,1.6,16.5,283.0,391.88,318.86
2018,10,27,9,15,380.0,159.5,1.65,16.85,334.0,483.0,389.87
2018,10,27,9,30,469.0,158.0,1.7,17.2,385.0,567.52,454.01
2018,10,27,9,45,514.5,158.5,1.7,17.6,422.5,623.64,494.56
2018,10,27,10,0,560.0,159.0,1.7,18.0,460.0,680.92,535.26
2018,10,27,10,15,598.5,155.0,1.7,18.3,490.0,735.11,572.56
2018,10,27,10,30,637.0,151.0,1.7,18.6,520.0,782.17,603.74
2018,10,27,10,45,644.5,154.5,1.75,18.9,537.5,807.77,620.16
2018,10,27,11,0,652.0,158.0,1.8,19.2,555.0,830.87,635.06
2018,10,27,11,15,578.0,187.5,1.8,19.4,544.0,794.76,608.88
2018,10,27,11,30,504.0,217.0,1.8,19.6,533.0,762.91,584.36
2018,10,27,11,45,539.0,206.0,1.85,19.75,545.0,787.0,602.37
2018,10,27,12,0,574.0,195.0,1.9,19.9,557.0,808.64,618.13
2018,10,27,12,15,554.0,199.5,2.0,19.95,546.5,792.28,606.94
2018,10,27,12,30,534.0,204.0,2.1,20.0,536.0,773.59,594.44
2018,10,27,12,45,472.0,218.5,2.2,20.05,507.5,724.3,559.19
2018,10,27,13,0,410.0,233.0,2.3,20.1,479.0,674.14,522.99
2018,10,27,13,15,434.5,216.5,2.35,20.0,469.0,668.78,521.29
2018,10,27,13,30,459.0,200.0,2.4,19.9,459.0,660.36,517.02
2018,10,27,13,45,474.5,185.0,2.5,19.85,441.5,642.66,505.87
2018,10,27,14,0,490.0,170.0,2.6,19.8,424.0,622.14,492.51
2018,10,27,14,15,503.5,154.5,2.65,19.6,400.5,596.58,475.19
2018,10,27,14,30,517.0,139.0,2.7,19.4,377.0,568.23,455.39
2018,10,27,14,45,523.0,123.5,2.75,19.25,346.5,531.73,428.67
2018,10,27,15,0,529.0,108.0,2.8,19.1,316.0,499.09,404.04
2018,10,27,15,15,542.5,93.0,2.8,19.1,285.0,463.67,376.16
2018,10,27,15,30,556.0,78.0,2.8,19.1,254.0,425.35,344.86
2018,10,27,15,45,463.5,75.0,2.8,18.55,206.0,342.71,277.29
2018,10,27,16,0,371.0,72.0,2.8,18.0,158.0,265.89,213.07
2018,10,27,16,15,304.5,59.0,2.75,17.55,119.0,202.36,158.48
2018,10,27,16,30,238.0,46.0,2.7,17.1,80.0,146.37,109.64
2018,10,27,16,45,179.5,32.0,2.65,16.7,52.0,99.59,65.82
2018,10,27,17,0,121.0,18.0,2.6,16.3,24.0,52.05,0.0
2018,10,27,17,15,60.5,9.0,2.6,16.0,12.0,18.1,0.0
2018,10,27,17,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,28,6,15,0.0,0.5,2.05,13.45,0.5,0.0,0.0
2018,10,28,6,30,0.0,1.0,2.1,13.7,1.0,0.0,0.0
2018,10,28,6,45,64.5,11.0,2.1,13.95,16.0,23.18,0.0
2018,10,28,7,0,129.0,21.0,2.1,14.2,31.0,67.29,36.96
2018,10,28,7,15,292.5,30.0,2.15,14.5,74.0,143.87,105.76
2018,10,28,7,30,456.0,39.0,2.2,14.8,117.0,235.49,183.7
2018,10,28,7,45,355.0,45.0,2.3,15.1,117.0,225.02,181.1
2018,10,28,8,0,254.0,51.0,2.4,15.4,117.0,196.31,160.64
2018,10,28,8,15,137.5,81.0,2.45,15.7,117.5,171.06,140.14
2018,10,28,8,30,21.0,111.0,2.5,16.0,118.0,123.13,98.72
2018,10,28,8,45,31.0,136.0,2.55,16.3,148.0,157.57,127.36
2018,10,28,9,0,41.0,161.0,2.6,16.6,178.0,193.21,156.44
2018,10,28,9,15,44.5,177.0,2.65,16.85,197.0,214.45,173.31
2018,10,28,9,30,48.0,193.0,2.7,17.1,216.0,236.05,190.31
2018,10,28,9,45,86.0,214.0,2.75,17.35,258.5,292.14,235.73
2018,10,28,10,0,124.0,235.0,2.8,17.6,301.0,366.08,294.14
2018,10,28,10,15,135.5,245.5,2.85,17.75,321.0,391.74,313.61
2018,10,28,10,30,147.0,256.0,2.9,17.9,341.0,417.65,333.33
2018,10,28,10,45,109.5,258.0,2.95,18.05,322.5,370.9,295.62
2018,10,28,11,0,72.0,260.0,3.0,18.2,304.0,339.09,269.38
2018,10,28,11,15,74.0,252.5,3.1,18.25,298.0,332.6,264.5
2018,10,28,11,30,76.0,245.0,3.2,18.3,292.0,326.14,259.57
2018,10,28,11,45,107.0,244.5,3.25,18.35,311.0,373.9,297.74
2018,10,28,12,0,138.0,244.0,3.3,18.4,330.0,403.48,321.54
2018,10,28,12,15,111.0,251.5,3.4,18.4,320.5,385.76,306.83
2018,10,28,12,30,84.0,259.0,3.5,18.4,311.0,350.01,278.4
2018,10,28,12,45,154.0,252.0,3.55,18.35,344.5,425.14,339.43
2018,10,28,13,0,224.0,245.0,3.6,18.3,378.0,479.77,383.72
2018,10,28,13,15,214.5,238.0,3.6,18.2,362.0,458.57,367.46
2018,10,28,13,30,205.0,231.0,3.6,18.1,346.0,437.04,351.22
2018,10,28,13,45,180.5,229.0,3.65,18.0,326.5,408.41,328.89
2018,10,28,14,0,156.0,227.0,3.7,17.9,307.0,380.78,307.19
2018,10,28,14,15,188.0,208.0,3.7,17.65,298.0,378.79,307.45
2018,10,28,14,30,220.0,189.0,3.7,17.4,289.0,373.97,305.21
2018,10,28,14,45,196.5,171.5,3.7,17.2,255.0,328.34,268.87
2018,10,28,15,0,173.0,154.0,3.7,17.0,221.0,284.33,233.39
2018,10,28,15,15,190.0,135.5,3.7,17.0,201.5,266.06,218.8
2018,10,28,15,30,207.0,117.0,3.7,17.0,182.0,255.5,209.74
2018,10,28,15,45,196.5,98.5,3.6,16.55,152.0,217.95,177.99
2018,10,28,16,0,186.0,80.0,3.5,16.1,122.0,181.23,146.16
2018,10,28,16,15,149.0,63.0,3.35,15.8,91.5,136.65,107.2
2018,10,28,16,30,112.0,46.0,3.2,15.5,61.0,96.22,71.63
2018,10,28,16,45,138.0,32.5,3.1,15.15,43.5,88.87,57.93
2018,10,28,17,0,164.0,19.0,3.0,14.8,26.0,62.5,0.0
2018,10,28,17,15,82.0,9.5,2.95,14.55,13.0,8.64,0.0
2018,10,28,17,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
