Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,1,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,29,6,15,11.0,1.5,2.85,12.35,1.0,0.0,0.0
2018,10,29,6,30,22.0,3.0,2.8,12.5,2.0,0.0,0.0
2018,10,29,6,45,84.0,14.5,2.75,12.65,19.5,30.35,0.0
2018,10,29,7,0,146.0,26.0,2.7,12.8,37.0,78.14,41.43
2018,10,29,7,15,196.5,41.0,2.6,13.0,67.0,123.32,91.33
2018,10,29,7,30,247.0,56.0,2.5,13.2,97.0,171.71,135.09
2018,10,29,7,45,262.0,73.0,2.45,13.4,129.0,212.52,172.26
2018,10,29,8,0,277.0,90.0,2.4,13.6,161.0,245.22,201.83
2018,10,29,8,15,233.0,110.0,2.45,13.8,177.5,258.78,214.27
2018,10,29,8,30,189.0,130.0,2.5,14.0,194.0,256.86,212.95
2018,10,29,8,45,146.5,150.0,2.5,14.2,203.5,260.61,215.39
2018,10,29,9,0,104.0,170.0,2.5,14.4,213.0,260.11,213.74
2018,10,29,9,15,169.5,185.0,2.6,14.6,262.5,329.72,271.21
2018,10,29,9,30,235.0,200.0,2.7,14.8,312.0,418.51,342.32
2018,10,29,9,45,300.0,204.0,2.75,15.05,356.5,484.86,394.59
2018,10,29,10,0,365.0,208.0,2.8,15.3,401.0,554.74,448.66
2018,10,29,10,15,448.5,194.5,2.85,15.5,442.5,640.27,513.92
2018,10,29,10,30,532.0,181.0,2.9,15.7,484.0,712.6,568.3
2018,10,29,10,45,640.0,152.5,2.9,15.9,528.5,799.87,631.35
2018,10,29,11,0,748.0,124.0,2.9,16.1,573.0,879.94,686.75
2018,10,29,11,15,812.5,106.0,2.9,16.3,601.5,924.85,716.54
2018,10,29,11,30,877.0,88.0,2.9,16.5,630.0,962.6,741.42
2018,10,29,11,45,908.0,78.0,2.9,16.75,641.0,984.46,755.2
2018,10,29,12,0,939.0,68.0,2.9,17.0,652.0,1002.43,766.54
2018,10,29,12,15,867.5,91.5,2.85,17.25,627.5,959.23,735.78
2018,10,29,12,30,796.0,115.0,2.8,17.5,603.0,922.05,709.73
2018,10,29,12,45,853.5,95.0,2.75,17.75,608.0,942.74,723.77
2018,10,29,13,0,911.0,75.0,2.7,18.0,613.0,948.18,726.85
2018,10,29,13,15,903.5,74.0,2.7,18.1,592.0,921.78,709.14
2018,10,29,13,30,896.0,73.0,2.7,18.2,571.0,892.15,689.48
2018,10,29,13,45,884.5,71.5,2.65,18.3,543.0,855.4,664.42
2018,10,29,14,0,873.0,70.0,2.6,18.4,515.0,816.05,637.44
2018,10,29,14,15,857.0,68.5,2.65,18.35,481.0,770.77,606.99
2018,10,29,14,30,841.0,67.0,2.7,18.3,447.0,723.72,574.77
2018,10,29,14,45,818.5,64.5,2.75,18.25,407.5,675.11,540.75
2018,10,29,15,0,796.0,62.0,2.8,18.2,368.0,619.56,500.13
2018,10,29,15,15,764.0,59.0,2.8,18.2,324.5,557.28,451.32
2018,10,29,15,30,732.0,56.0,2.8,18.2,281.0,496.02,401.69
2018,10,29,15,45,684.5,52.0,2.85,17.8,235.5,427.04,344.83
2018,10,29,16,0,637.0,48.0,2.9,17.4,190.0,361.52,288.59
2018,10,29,16,15,558.5,42.0,2.95,16.8,145.0,287.86,224.43
2018,10,29,16,30,480.0,36.0,3.0,16.2,100.0,220.18,163.75
2018,10,29,16,45,334.5,27.0,3.05,15.65,63.0,139.14,87.76
2018,10,29,17,0,189.0,18.0,3.1,15.1,26.0,58.11,0.0
2018,10,29,17,15,94.5,9.0,3.2,14.8,13.0,8.19,0.0
2018,10,29,17,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,10,30,6,15,15.5,2.0,3.35,11.6,1.5,0.0,0.0
2018,10,30,6,30,31.0,4.0,3.4,11.8,3.0,0.0,0.0
2018,10,30,6,45,198.5,14.5,3.45,11.95,27.0,53.72,0.0
2018,10,30,7,0,366.0,25.0,3.5,12.1,51.0,135.46,67.32
2018,10,30,7,15,482.0,31.5,3.65,12.5,93.5,204.37,150.26
2018,10,30,7,30,598.0,38.0,3.8,12.9,136.0,286.4,224.46
2018,10,30,7,45,660.0,42.5,3.95,13.35,182.5,354.81,286.94
2018,10,30,8,0,722.0,47.0,4.1,13.8,229.0,428.79,352.3
2018,10,30,8,15,761.5,50.5,4.15,14.25,275.0,494.33,408.77
2018,10,30,8,30,801.0,54.0,4.2,14.7,321.0,562.12,464.97
2018,10,30,8,45,828.0,56.0,4.25,15.15,363.5,616.67,509.06
2018,10,30,9,0,855.0,58.0,4.3,15.6,406.0,675.87,553.72
2018,10,30,9,15,873.0,60.5,4.2,16.0,444.0,728.85,591.2
2018,10,30,9,30,891.0,63.0,4.1,16.4,482.0,780.51,627.02
2018,10,30,9,45,902.5,64.5,4.05,16.8,513.5,823.96,656.26
2018,10,30,10,0,914.0,66.0,4.0,17.2,545.0,865.0,683.34
2018,10,30,10,15,923.0,66.5,3.95,17.55,570.0,899.91,705.82
2018,10,30,10,30,932.0,67.0,3.9,17.9,595.0,931.8,725.96
2018,10,30,10,45,938.5,68.0,3.8,18.2,613.5,958.79,742.36
2018,10,30,11,0,945.0,69.0,3.7,18.5,632.0,982.27,756.26
2018,10,30,11,15,948.5,69.0,3.65,18.75,642.5,997.95,765.28
2018,10,30,11,30,952.0,69.0,3.6,19.0,653.0,1009.79,771.8
2018,10,30,11,45,953.5,69.0,3.55,19.2,655.5,1015.77,774.63
2018,10,30,12,0,955.0,69.0,3.5,19.4,658.0,1017.76,774.94
2018,10,30,12,15,952.0,69.5,3.45,19.55,652.5,1012.04,770.35
2018,10,30,12,30,949.0,70.0,3.4,19.7,647.0,1002.37,763.32
2018,10,30,12,45,943.5,70.0,3.4,19.8,633.5,985.83,752.31
2018,10,30,13,0,938.0,70.0,3.4,19.9,620.0,965.58,738.94
2018,10,30,13,15,929.5,69.5,3.4,19.95,598.5,938.39,721.01
2018,10,30,13,30,921.0,69.0,3.4,20.0,577.0,907.91,700.84
2018,10,30,13,45,911.0,68.0,3.35,20.05,549.5,872.42,676.8
2018,10,30,14,0,901.0,67.0,3.3,20.1,522.0,834.14,650.69
2018,10,30,14,15,878.0,66.0,3.3,20.0,485.0,783.05,615.77
2018,10,30,14,30,855.0,65.0,3.3,19.9,448.0,730.64,579.4
2018,10,30,14,45,801.5,68.5,3.3,19.8,402.0,666.97,533.94
2018,10,30,15,0,748.0,72.0,3.3,19.7,356.0,598.64,482.72
2018,10,30,15,15,674.5,70.5,3.3,19.7,303.5,517.44,418.89
2018,10,30,15,30,601.0,69.0,3.3,19.7,251.0,438.9,355.48
2018,10,30,15,45,574.0,60.5,3.15,19.05,211.5,382.02,308.22
2018,10,30,16,0,547.0,52.0,3.0,18.4,172.0,326.88,260.45
2018,10,30,16,15,525.0,43.5,2.9,17.65,136.0,275.82,214.21
2018,10,30,16,30,503.0,35.0,2.8,16.9,100.0,226.66,167.36
2018,10,30,16,45,353.0,26.5,2.75,16.2,62.5,142.72,86.63
2018,10,30,17,0,203.0,18.0,2.7,15.5,25.0,61.07,0.0
2018,10,30,17,15,101.5,9.0,2.8,15.2,12.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,31,6,15,13.5,1.5,2.05,12.5,1.0,0.0,0.0
2018,10,31,6,30,27.0,3.0,2.0,12.7,2.0,0.0,0.0
2018,10,31,6,45,86.5,13.5,1.95,12.9,18.0,29.93,0.0
2018,10,31,7,0,146.0,24.0,1.9,13.1,34.0,74.83,31.76
2018,10,31,7,15,240.0,36.5,1.95,13.6,68.0,132.5,96.64
2018,10,31,7,30,334.0,49.0,2.0,14.1,102.0,197.08,153.66
2018,10,31,7,45,380.0,60.5,2.1,14.65,140.0,250.15,201.12
2018,10,31,8,0,426.0,72.0,2.2,15.2,178.0,307.99,251.44
2018,10,31,8,15,342.0,91.0,2.3,15.55,186.5,307.44,252.88
2018,10,31,8,30,258.0,110.0,2.4,15.9,195.0,285.25,235.34
2018,10,31,8,45,316.0,125.0,2.5,16.25,243.0,352.83,291.01
2018,10,31,9,0,374.0,140.0,2.6,16.6,291.0,438.73,359.3
2018,10,31,9,15,497.0,130.0,2.65,17.0,350.0,535.16,435.44
2018,10,31,9,30,620.0,120.0,2.7,17.4,409.0,647.25,520.91
2018,10,31,9,45,690.0,109.5,2.7,17.8,451.5,715.91,569.33
2018,10,31,10,0,760.0,99.0,2.7,18.2,494.0,781.59,614.61
2018,10,31,10,15,778.0,99.5,2.75,18.6,520.5,820.66,640.37
2018,10,31,10,30,796.0,100.0,2.8,19.0,547.0,857.59,664.59
2018,10,31,10,45,835.5,91.5,2.85,19.45,574.0,901.02,693.01
2018,10,31,11,0,875.0,83.0,2.9,19.9,601.0,932.77,713.07
2018,10,31,11,15,798.5,109.0,2.85,20.2,587.5,912.81,697.32
2018,10,31,11,30,722.0,135.0,2.8,20.5,574.0,883.63,675.84
2018,10,31,11,45,717.0,138.0,2.8,20.85,575.5,886.01,676.67
2018,10,31,12,0,712.0,141.0,2.8,21.2,577.0,885.17,675.14
2018,10,31,12,15,675.0,151.0,2.75,21.35,561.5,858.49,656.08
2018,10,31,12,30,638.0,161.0,2.7,21.5,546.0,828.81,635.22
2018,10,31,12,45,665.5,148.0,2.7,21.65,542.0,831.75,637.58
2018,10,31,13,0,693.0,135.0,2.7,21.8,538.0,830.7,637.04
2018,10,31,13,15,660.0,139.0,2.7,21.85,512.0,790.64,609.51
2018,10,31,13,30,627.0,143.0,2.7,21.9,486.0,749.02,580.99
2018,10,31,13,45,512.5,165.0,2.7,21.9,436.0,650.3,509.52
2018,10,31,14,0,398.0,187.0,2.7,21.9,386.0,563.72,444.27
2018,10,31,14,15,433.0,165.5,2.7,21.8,369.0,551.68,437.43
2018,10,31,14,30,468.0,144.0,2.7,21.7,352.0,535.38,426.62
2018,10,31,14,45,445.5,134.0,2.7,21.6,317.5,487.22,390.17
2018,10,31,15,0,423.0,124.0,2.7,21.5,283.0,439.68,353.54
2018,10,31,15,15,326.0,118.5,2.7,21.5,232.5,340.55,274.81
2018,10,31,15,30,229.0,113.0,2.7,21.5,182.0,263.72,212.14
2018,10,31,15,45,176.5,97.0,2.4,20.9,145.0,206.64,165.13
2018,10,31,16,0,124.0,81.0,2.1,20.3,108.0,147.38,115.77
2018,10,31,16,15,98.5,63.0,2.05,19.6,81.0,110.87,84.59
2018,10,31,16,30,73.0,45.0,2.0,18.9,54.0,77.16,55.35
2018,10,31,16,45,53.5,29.0,1.95,18.15,34.0,49.58,26.78
2018,10,31,17,0,34.0,13.0,1.9,17.4,14.0,19.29,0.0
2018,10,31,17,15,17.0,6.5,1.9,17.1,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,1,6,15,12.5,1.5,1.4,14.85,1.0,0.0,0.0
2018,11,1,6,30,25.0,3.0,1.4,15.0,2.0,0.0,0.0
2018,11,1,6,45,107.5,13.5,1.35,15.1,19.0,34.2,0.0
2018,11,1,7,0,190.0,24.0,1.3,15.2,36.0,86.03,30.35
2018,11,1,7,15,261.5,36.0,1.4,15.65,68.0,139.14,99.97
2018,11,1,7,30,333.0,48.0,1.5,16.1,100.0,195.61,150.81
2018,11,1,7,45,395.0,58.5,1.6,16.55,140.0,257.55,204.92
2018,11,1,8,0,457.0,69.0,1.7,17.0,180.0,323.71,261.45
2018,11,1,8,15,590.0,63.0,1.75,17.35,236.0,416.19,337.71
2018,11,1,8,30,723.0,57.0,1.8,17.7,292.0,517.62,418.79
2018,11,1,8,45,604.0,89.5,1.85,18.05,303.5,517.57,417.87
2018,11,1,9,0,485.0,122.0,1.9,18.4,315.0,495.0,399.31
2018,11,1,9,15,487.0,135.0,1.9,18.85,344.5,533.29,427.81
2018,11,1,9,30,489.0,148.0,1.9,19.3,374.0,570.2,454.09
2018,11,1,9,45,559.5,139.0,1.9,19.75,414.5,642.38,507.08
2018,11,1,10,0,630.0,130.0,1.9,20.2,455.0,711.94,555.67
2018,11,1,10,15,659.0,129.0,1.9,20.6,483.5,755.56,584.26
2018,11,1,10,30,688.0,128.0,1.9,21.0,512.0,797.96,611.79
2018,11,1,10,45,684.0,134.5,1.9,21.45,526.0,817.32,622.97
2018,11,1,11,0,680.0,141.0,1.9,21.9,540.0,833.62,632.29
2018,11,1,11,15,723.5,130.0,1.9,22.25,561.0,871.29,656.43
2018,11,1,11,30,767.0,119.0,1.9,22.6,582.0,900.41,674.41
2018,11,1,11,45,760.0,121.5,1.9,22.95,582.0,906.37,677.0
2018,11,1,12,0,753.0,124.0,1.9,23.3,582.0,903.16,673.85
2018,11,1,12,15,827.5,99.0,1.85,23.5,598.0,936.2,694.86
2018,11,1,12,30,902.0,74.0,1.8,23.7,614.0,959.76,709.13
2018,11,1,12,45,854.0,87.5,1.8,23.95,590.0,920.64,682.94
2018,11,1,13,0,806.0,101.0,1.8,24.2,566.0,888.27,661.84
2018,11,1,13,15,787.5,100.5,1.8,24.2,541.5,854.27,640.13
2018,11,1,13,30,769.0,100.0,1.8,24.2,517.0,817.86,616.67
2018,11,1,13,45,760.5,96.0,1.75,24.25,491.0,783.79,594.09
2018,11,1,14,0,752.0,92.0,1.7,24.3,465.0,747.33,569.69
2018,11,1,14,15,765.5,81.0,1.75,24.15,438.5,717.72,551.17
2018,11,1,14,30,779.0,70.0,1.8,24.0,412.0,684.23,529.52
2018,11,1,14,45,779.0,64.5,1.8,23.85,380.0,644.26,502.48
2018,11,1,15,0,779.0,59.0,1.8,23.7,348.0,601.87,472.45
2018,11,1,15,15,732.5,58.5,1.8,23.7,304.0,534.85,421.41
2018,11,1,15,30,686.0,58.0,1.8,23.7,260.0,470.14,370.56
2018,11,1,15,45,509.5,63.0,1.75,22.6,199.0,351.08,277.27
2018,11,1,16,0,333.0,68.0,1.7,21.5,138.0,243.49,190.81
2018,11,1,16,15,263.5,55.0,1.75,20.7,102.0,181.53,138.87
2018,11,1,16,30,194.0,42.0,1.8,19.9,66.0,127.59,92.48
2018,11,1,16,45,143.0,27.5,1.9,19.05,41.0,82.44,43.84
2018,11,1,17,0,92.0,13.0,2.0,18.2,16.0,31.99,0.0
2018,11,1,17,15,46.0,6.5,2.0,17.85,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,2,6,45,136.5,11.5,1.4,13.3,20.0,38.27,0.0
2018,11,2,7,0,273.0,23.0,1.4,13.4,40.0,106.52,28.77
2018,11,2,7,15,402.0,31.0,1.45,13.75,80.0,180.8,129.6
2018,11,2,7,30,531.0,39.0,1.5,14.1,120.0,263.79,203.55
2018,11,2,7,45,600.5,44.0,1.5,14.45,165.0,329.02,261.93
2018,11,2,8,0,670.0,49.0,1.5,14.8,210.0,403.82,326.21
2018,11,2,8,15,713.5,53.0,1.45,15.25,255.0,469.21,380.61
2018,11,2,8,30,757.0,57.0,1.4,15.7,300.0,537.35,434.78
2018,11,2,8,45,787.0,59.0,1.35,16.1,341.5,596.6,480.08
2018,11,2,9,0,817.0,61.0,1.3,16.5,383.0,656.34,523.14
2018,11,2,9,15,811.0,68.5,1.3,17.05,414.0,696.62,549.63
2018,11,2,9,30,805.0,76.0,1.3,17.6,445.0,733.74,573.46
2018,11,2,9,45,796.5,84.5,1.3,18.15,470.5,766.79,594.01
2018,11,2,10,0,788.0,93.0,1.3,18.7,496.0,796.3,611.83
2018,11,2,10,15,844.0,83.0,1.35,19.05,533.5,856.29,651.41
2018,11,2,10,30,900.0,73.0,1.4,19.4,571.0,906.84,683.6
2018,11,2,10,45,906.0,74.0,1.5,19.75,589.0,932.55,699.77
2018,11,2,11,0,912.0,75.0,1.6,20.1,607.0,954.87,714.01
2018,11,2,11,15,902.5,79.5,1.7,20.35,613.5,963.37,719.51
2018,11,2,11,30,893.0,84.0,1.8,20.6,620.0,967.9,722.68
2018,11,2,11,45,874.5,90.5,1.9,20.85,617.0,962.34,719.33
2018,11,2,12,0,856.0,97.0,2.0,21.1,614.0,963.04,720.35
2018,11,2,12,15,847.5,98.5,2.05,21.2,606.5,953.54,714.47
2018,11,2,12,30,839.0,100.0,2.1,21.3,599.0,940.5,706.45
2018,11,2,12,45,794.0,109.5,2.2,21.4,573.5,899.21,679.97
2018,11,2,13,0,749.0,119.0,2.3,21.5,548.0,861.3,655.73
2018,11,2,13,15,821.5,96.0,2.3,21.4,551.5,878.49,668.92
2018,11,2,13,30,894.0,73.0,2.3,21.3,555.0,885.25,674.58
2018,11,2,13,45,883.5,71.5,2.3,21.25,527.5,849.6,651.11
2018,11,2,14,0,873.0,70.0,2.3,21.2,500.0,811.31,626.0
2018,11,2,14,15,843.5,70.5,2.3,21.2,462.5,765.07,594.86
2018,11,2,14,30,814.0,71.0,2.3,21.2,425.0,710.65,557.39
2018,11,2,14,45,792.0,68.0,2.3,21.15,386.5,656.82,519.77
2018,11,2,15,0,770.0,65.0,2.3,21.1,348.0,602.41,479.8
2018,11,2,15,15,695.0,65.5,2.3,21.1,297.5,519.32,415.52
2018,11,2,15,30,620.0,66.0,2.3,21.1,247.0,444.51,355.77
2018,11,2,15,45,506.5,63.5,2.2,20.5,194.5,349.75,279.29
2018,11,2,16,0,393.0,61.0,2.1,19.9,142.0,262.32,207.02
2018,11,2,16,15,275.0,51.0,2.2,19.2,100.5,181.38,139.39
2018,11,2,16,30,157.0,41.0,2.3,18.5,59.0,107.05,77.12
2018,11,2,16,45,131.5,26.5,2.4,17.75,37.0,77.47,37.86
2018,11,2,17,0,106.0,12.0,2.5,17.0,15.0,34.11,0.0
2018,11,2,17,15,53.0,6.0,2.65,16.65,7.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.95,15.95,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,3,6,45,131.5,11.0,1.75,13.85,18.5,36.76,0.0
2018,11,3,7,0,263.0,22.0,1.7,14.0,37.0,102.17,15.11
2018,11,3,7,15,422.0,28.5,1.85,14.55,79.5,184.46,130.68
2018,11,3,7,30,581.0,35.0,2.0,15.1,122.0,275.35,211.35
2018,11,3,7,45,646.5,39.5,2.1,15.65,167.0,343.82,272.81
2018,11,3,8,0,712.0,44.0,2.2,16.2,212.0,418.25,337.24
2018,11,3,8,15,757.0,46.5,2.3,16.6,258.0,484.57,393.44
2018,11,3,8,30,802.0,49.0,2.4,17.0,304.0,549.14,446.37
2018,11,3,8,45,829.0,52.0,2.5,17.4,346.5,609.03,493.72
2018,11,3,9,0,856.0,55.0,2.6,17.8,389.0,669.16,538.31
2018,11,3,9,15,874.5,57.0,2.6,18.25,426.5,721.57,574.67
2018,11,3,9,30,893.0,59.0,2.6,18.7,464.0,772.71,609.3
2018,11,3,9,45,905.5,60.5,2.65,19.15,496.0,816.76,638.5
2018,11,3,10,0,918.0,62.0,2.7,19.6,528.0,858.47,665.69
2018,11,3,10,15,927.0,63.0,2.7,20.0,553.0,893.9,687.93
2018,11,3,10,30,936.0,64.0,2.7,20.4,578.0,926.31,707.93
2018,11,3,10,45,937.0,66.0,2.7,20.8,594.5,949.44,721.49
2018,11,3,11,0,938.0,68.0,2.7,21.2,611.0,968.89,732.63
2018,11,3,11,15,945.5,67.5,2.65,21.5,623.0,987.5,743.12
2018,11,3,11,30,953.0,67.0,2.6,21.8,635.0,1002.39,751.17
2018,11,3,11,45,908.0,79.5,2.6,22.05,622.0,979.55,734.86
2018,11,3,12,0,863.0,92.0,2.6,22.3,609.0,962.27,722.79
2018,11,3,12,15,757.5,122.5,2.55,22.45,573.5,900.64,680.6
2018,11,3,12,30,652.0,153.0,2.5,22.6,538.0,830.41,632.45
2018,11,3,12,45,552.5,179.0,2.45,22.7,500.5,750.72,576.95
2018,11,3,13,0,453.0,205.0,2.4,22.8,463.0,679.67,524.51
2018,11,3,13,15,556.0,165.5,2.4,22.8,470.5,716.78,554.83
2018,11,3,13,30,659.0,126.0,2.4,22.8,478.0,755.22,582.74
2018,11,3,13,45,639.0,126.0,2.35,22.8,453.0,718.78,557.1
2018,11,3,14,0,619.0,126.0,2.3,22.8,428.0,680.9,530.86
2018,11,3,14,15,536.5,132.0,2.3,22.6,381.0,592.86,467.12
2018,11,3,14,30,454.0,138.0,2.3,22.4,334.0,516.93,410.33
2018,11,3,14,45,546.0,109.5,2.3,22.2,323.5,534.54,425.85
2018,11,3,15,0,638.0,81.0,2.3,22.0,313.0,536.75,428.52
2018,11,3,15,15,686.0,66.5,2.3,22.0,288.0,517.1,412.66
2018,11,3,15,30,734.0,52.0,2.3,22.0,263.0,488.79,388.93
2018,11,3,15,45,661.0,48.0,2.25,20.85,213.5,407.36,323.71
2018,11,3,16,0,588.0,44.0,2.2,19.7,164.0,332.17,261.22
2018,11,3,16,15,493.5,39.0,2.15,18.9,122.0,257.07,196.81
2018,11,3,16,30,399.0,34.0,2.1,18.1,80.0,189.49,136.65
2018,11,3,16,45,253.0,23.5,2.1,17.35,47.5,107.96,47.71
2018,11,3,17,0,107.0,13.0,2.1,16.6,15.0,35.2,0.0
2018,11,3,17,15,53.5,6.5,2.1,16.25,7.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,11,4,6,45,113.0,11.0,2.4,11.1,17.0,32.98,0.0
2018,11,4,7,0,226.0,22.0,2.4,11.2,34.0,91.56,0.0
2018,11,4,7,15,294.0,33.0,2.35,11.6,65.5,147.66,105.03
2018,11,4,7,30,362.0,44.0,2.3,12.0,97.0,204.25,159.21
2018,11,4,7,45,352.5,59.5,2.25,12.35,126.0,236.96,191.43
2018,11,4,8,0,343.0,75.0,2.2,12.7,155.0,270.32,222.42
2018,11,4,8,15,359.5,89.5,2.15,13.1,188.5,315.05,261.22
2018,11,4,8,30,376.0,104.0,2.1,13.5,222.0,360.77,299.42
2018,11,4,8,45,413.0,113.5,2.0,13.85,259.5,414.69,343.15
2018,11,4,9,0,450.0,123.0,1.9,14.2,297.0,471.0,387.37
2018,11,4,9,15,491.5,127.0,1.85,14.7,334.0,526.12,429.51
2018,11,4,9,30,533.0,131.0,1.8,15.2,371.0,583.04,471.82
2018,11,4,9,45,669.5,110.5,1.75,15.65,433.0,697.34,555.64
2018,11,4,10,0,806.0,90.0,1.7,16.1,495.0,805.76,630.02
2018,11,4,10,15,870.5,81.5,1.75,16.45,538.5,875.12,675.94
2018,11,4,10,30,935.0,73.0,1.8,16.8,582.0,935.54,715.26
2018,11,4,10,45,917.5,78.0,1.85,17.15,591.0,945.45,720.08
2018,11,4,11,0,900.0,83.0,1.9,17.5,600.0,951.0,722.69
2018,11,4,11,15,865.0,91.0,2.0,17.7,595.0,949.18,721.51
2018,11,4,11,30,830.0,99.0,2.1,17.9,590.0,933.51,711.14
2018,11,4,11,45,863.0,91.5,2.2,18.1,603.5,959.87,729.54
2018,11,4,12,0,896.0,84.0,2.3,18.3,617.0,972.78,738.48
2018,11,4,12,15,845.0,96.0,2.45,18.3,595.0,945.55,721.53
2018,11,4,12,30,794.0,108.0,2.6,18.3,573.0,904.92,695.54
2018,11,4,12,45,813.0,99.5,2.75,18.3,567.0,902.81,696.15
2018,11,4,13,0,832.0,91.0,2.9,18.3,561.0,896.58,693.61
2018,11,4,13,15,872.0,82.0,3.0,18.3,559.0,895.61,694.51
2018,11,4,13,30,912.0,73.0,3.1,18.3,557.0,898.54,698.24
2018,11,4,13,45,863.0,78.5,3.2,18.25,517.5,846.53,663.2
2018,11,4,14,0,814.0,84.0,3.3,18.2,478.0,785.61,621.48
2018,11,4,14,15,744.0,89.5,3.35,18.1,430.5,708.02,566.41
2018,11,4,14,30,674.0,95.0,3.4,18.0,383.0,637.05,515.06
2018,11,4,14,45,667.5,87.0,3.45,17.9,350.0,593.72,482.94
2018,11,4,15,0,661.0,79.0,3.5,17.8,317.0,548.91,448.2
2018,11,4,15,15,654.0,71.5,3.5,17.8,282.0,503.12,411.19
2018,11,4,15,30,647.0,64.0,3.5,17.8,247.0,456.32,371.98
2018,11,4,15,45,520.0,61.5,3.55,17.2,192.5,353.68,287.35
2018,11,4,16,0,393.0,59.0,3.6,16.6,138.0,262.91,210.73
2018,11,4,16,15,350.5,48.0,3.65,16.1,104.5,209.92,163.28
2018,11,4,16,30,308.0,37.0,3.7,15.6,71.0,161.44,117.4
2018,11,4,16,45,192.0,24.0,3.7,15.05,42.0,90.2,33.81
2018,11,4,17,0,76.0,11.0,3.7,14.5,13.0,26.59,0.0
2018,11,4,17,15,38.0,5.5,3.75,14.3,6.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,11,5,6,45,137.0,10.0,2.6,11.55,17.0,36.91,0.0
2018,11,5,7,0,274.0,20.0,2.6,11.7,34.0,101.64,0.0
2018,11,5,7,15,406.5,27.5,2.65,12.05,72.5,178.2,124.68
2018,11,5,7,30,539.0,35.0,2.7,12.4,111.0,258.45,200.08
2018,11,5,7,45,610.0,39.0,2.7,12.7,155.0,326.29,262.15
2018,11,5,8,0,681.0,43.0,2.7,13.0,199.0,400.59,327.83
2018,11,5,8,15,724.5,46.0,2.65,13.45,243.0,464.83,383.19
2018,11,5,8,30,768.0,49.0,2.6,13.9,287.0,531.79,438.49
2018,11,5,8,45,798.0,51.0,2.6,14.3,328.5,585.96,482.14
2018,11,5,9,0,828.0,53.0,2.6,14.7,370.0,645.26,526.84
2018,11,5,9,15,844.5,56.5,2.6,15.3,407.0,696.8,563.07
2018,11,5,9,30,861.0,60.0,2.6,15.9,444.0,747.01,597.46
2018,11,5,9,45,870.5,63.0,2.6,16.45,474.5,789.29,625.46
2018,11,5,10,0,880.0,66.0,2.6,17.0,505.0,829.15,651.3
2018,11,5,10,15,890.0,67.5,2.5,17.35,530.0,864.9,673.59
2018,11,5,10,30,900.0,69.0,2.4,17.7,555.0,897.82,693.56
2018,11,5,10,45,906.5,70.0,2.35,18.05,573.0,923.88,709.02
2018,11,5,11,0,913.0,71.0,2.3,18.4,591.0,946.6,722.16
2018,11,5,11,15,917.5,71.0,2.3,18.6,601.5,962.65,731.74
2018,11,5,11,30,922.0,71.0,2.3,18.8,612.0,975.04,739.02
2018,11,5,11,45,923.0,71.5,2.25,19.0,615.0,980.97,741.58
2018,11,5,12,0,924.0,72.0,2.2,19.2,618.0,983.07,741.78
2018,11,5,12,15,922.0,72.0,2.25,19.3,612.5,977.83,738.67
2018,11,5,12,30,920.0,72.0,2.3,19.4,607.0,968.8,733.23
2018,11,5,12,45,916.0,71.5,2.35,19.5,594.5,953.51,723.74
2018,11,5,13,0,912.0,71.0,2.4,19.6,582.0,934.63,711.93
2018,11,5,13,15,904.5,70.0,2.45,19.55,561.5,908.46,695.59
2018,11,5,13,30,897.0,69.0,2.5,19.5,541.0,879.1,677.04
2018,11,5,13,45,885.5,68.0,2.55,19.5,514.0,843.33,653.74
2018,11,5,14,0,874.0,67.0,2.6,19.5,487.0,804.98,628.4
2018,11,5,14,15,857.5,65.5,2.6,19.4,453.5,759.77,597.69
2018,11,5,14,30,841.0,64.0,2.6,19.3,420.0,712.85,565.29
2018,11,5,14,45,816.5,62.0,2.65,19.2,381.0,664.03,531.11
2018,11,5,15,0,792.0,60.0,2.7,19.1,342.0,608.46,490.02
2018,11,5,15,15,757.0,57.0,2.7,19.1,299.0,545.18,440.16
2018,11,5,15,30,722.0,54.0,2.7,19.1,256.0,483.2,389.6
2018,11,5,15,45,667.5,50.0,2.65,18.3,211.0,411.89,330.81
2018,11,5,16,0,613.0,46.0,2.6,17.5,166.0,344.67,273.07
2018,11,5,16,15,520.5,39.5,2.65,16.8,122.5,267.95,206.3
2018,11,5,16,30,428.0,33.0,2.7,16.1,79.0,197.97,142.2
2018,11,5,16,45,265.0,22.0,2.75,15.4,46.0,108.27,32.03
2018,11,5,17,0,102.0,11.0,2.8,14.7,13.0,32.25,0.0
2018,11,5,17,15,51.0,5.5,2.85,14.35,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,6,6,45,140.5,10.5,1.95,10.9,17.0,38.04,0.0
2018,11,6,7,0,281.0,21.0,1.9,11.0,34.0,103.25,0.0
2018,11,6,7,15,420.0,28.5,1.9,11.5,73.5,183.4,126.44
2018,11,6,7,30,559.0,36.0,1.9,12.0,113.0,266.38,205.33
2018,11,6,7,45,630.5,41.0,1.9,12.45,158.5,336.8,269.25
2018,11,6,8,0,702.0,46.0,1.9,12.9,204.0,413.69,336.37
2018,11,6,8,15,746.0,49.5,1.95,13.35,249.0,480.01,393.05
2018,11,6,8,30,790.0,53.0,2.0,13.8,294.0,549.0,449.61
2018,11,6,8,45,818.5,55.0,2.05,14.3,336.0,608.41,496.6
2018,11,6,9,0,847.0,57.0,2.1,14.8,378.0,662.49,537.06
2018,11,6,9,15,865.5,59.5,2.05,15.25,415.5,714.91,573.34
2018,11,6,9,30,884.0,62.0,2.0,15.7,453.0,766.11,607.74
2018,11,6,9,45,897.0,64.0,1.95,16.15,484.5,810.68,636.54
2018,11,6,10,0,910.0,66.0,1.9,16.6,516.0,852.99,663.2
2018,11,6,10,15,920.0,67.0,1.85,17.0,541.5,888.91,685.06
2018,11,6,10,30,930.0,68.0,1.8,17.4,567.0,921.9,704.66
2018,11,6,10,45,936.5,69.0,1.75,17.85,585.0,948.56,719.63
2018,11,6,11,0,943.0,70.0,1.7,18.3,603.0,971.75,732.23
2018,11,6,11,15,947.0,70.0,1.75,18.65,613.5,987.71,741.71
2018,11,6,11,30,951.0,70.0,1.8,19.0,624.0,999.87,748.88
2018,11,6,11,45,952.0,70.0,1.8,19.35,626.5,1005.3,751.12
2018,11,6,12,0,953.0,70.0,1.8,19.7,629.0,1006.79,751.01
2018,11,6,12,15,950.0,70.5,1.85,19.9,623.5,1001.15,747.56
2018,11,6,12,30,947.0,71.0,1.9,20.1,618.0,991.62,741.76
2018,11,6,12,45,940.5,71.5,1.9,20.3,604.5,975.0,730.81
2018,11,6,13,0,934.0,72.0,1.9,20.5,591.0,954.75,717.63
2018,11,6,13,15,926.5,70.5,1.9,20.5,570.0,927.56,700.45
2018,11,6,13,30,919.0,69.0,1.9,20.5,549.0,897.09,681.09
2018,11,6,13,45,908.0,67.5,1.9,20.55,521.0,860.57,657.39
2018,11,6,14,0,897.0,66.0,1.9,20.6,493.0,821.35,631.68
2018,11,6,14,15,881.0,64.0,1.9,20.5,459.0,775.16,601.11
2018,11,6,14,30,865.0,62.0,1.9,20.4,425.0,727.16,568.77
2018,11,6,14,45,842.5,59.5,1.85,20.3,385.5,672.48,530.56
2018,11,6,15,0,820.0,57.0,1.8,20.2,346.0,622.33,494.1
2018,11,6,15,15,785.0,54.5,1.8,20.2,302.5,558.51,444.85
2018,11,6,15,30,750.0,52.0,1.8,20.2,259.0,495.9,394.75
2018,11,6,15,45,697.0,47.5,1.7,19.05,213.0,423.5,336.35
2018,11,6,16,0,644.0,43.0,1.6,17.9,167.0,355.09,278.62
2018,11,6,16,15,555.0,37.5,1.75,17.1,123.5,275.79,210.59
2018,11,6,16,30,466.0,32.0,1.9,16.3,80.0,209.62,148.82
2018,11,6,16,45,293.0,21.5,2.05,15.45,46.5,114.78,22.37
2018,11,6,17,0,120.0,11.0,2.2,14.6,13.0,36.16,0.0
2018,11,6,17,15,60.0,5.5,2.3,14.3,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,7,6,45,115.0,9.5,0.8,12.2,14.5,31.92,0.0
2018,11,7,7,0,230.0,19.0,0.8,12.2,29.0,87.58,0.0
2018,11,7,7,15,376.5,27.5,0.8,12.55,67.5,168.31,112.91
2018,11,7,7,30,523.0,36.0,0.8,12.9,106.0,252.15,192.13
2018,11,7,7,45,596.5,41.0,0.8,13.25,150.0,321.4,253.9
2018,11,7,8,0,670.0,46.0,0.8,13.6,194.0,397.3,318.93
2018,11,7,8,15,716.0,49.5,0.95,14.05,238.5,462.93,374.46
2018,11,7,8,30,762.0,53.0,1.1,14.5,283.0,531.49,430.31
2018,11,7,8,45,792.5,55.5,1.2,14.9,324.5,591.38,477.41
2018,11,7,9,0,823.0,58.0,1.3,15.3,366.0,651.83,522.77
2018,11,7,9,15,844.0,60.0,1.35,15.75,403.5,698.75,555.08
2018,11,7,9,30,865.0,62.0,1.4,16.2,441.0,750.3,590.15
2018,11,7,9,45,879.5,63.5,1.45,16.6,472.5,794.69,619.53
2018,11,7,10,0,894.0,65.0,1.5,17.0,504.0,836.99,647.09
2018,11,7,10,15,904.5,66.0,1.5,17.35,529.0,872.84,669.38
2018,11,7,10,30,915.0,67.0,1.5,17.7,554.0,905.85,689.57
2018,11,7,10,45,921.5,68.0,1.5,18.1,572.0,932.16,705.0
2018,11,7,11,0,928.0,69.0,1.5,18.5,590.0,955.09,718.19
2018,11,7,11,15,931.0,69.5,1.45,18.7,600.0,970.53,726.29
2018,11,7,11,30,934.0,70.0,1.4,18.9,610.0,982.25,732.08
2018,11,7,11,45,935.0,70.0,1.4,19.15,612.5,987.6,734.54
2018,11,7,12,0,936.0,70.0,1.4,19.4,615.0,989.09,734.72
2018,11,7,12,15,934.5,69.5,1.4,19.5,609.5,983.68,731.04
2018,11,7,12,30,933.0,69.0,1.4,19.6,604.0,974.43,725.12
2018,11,7,12,45,928.0,68.0,1.45,19.7,590.5,957.49,715.1
2018,11,7,13,0,923.0,67.0,1.5,19.8,577.0,936.94,702.82
2018,11,7,13,15,915.0,66.5,1.6,19.75,556.5,910.86,687.93
2018,11,7,13,30,907.0,66.0,1.7,19.7,536.0,881.57,670.71
2018,11,7,13,45,895.5,65.0,1.75,19.7,508.5,845.66,648.03
2018,11,7,14,0,884.0,64.0,1.8,19.7,481.0,807.15,623.29
2018,11,7,14,15,868.5,62.0,1.85,19.6,447.5,761.88,593.61
2018,11,7,14,30,853.0,60.0,1.9,19.5,414.0,714.81,562.07
2018,11,7,14,45,829.5,57.5,1.95,19.4,375.0,660.02,524.11
2018,11,7,15,0,806.0,55.0,2.0,19.3,336.0,609.94,487.86
2018,11,7,15,15,771.5,52.5,2.0,19.3,293.5,547.24,438.88
2018,11,7,15,30,737.0,50.0,2.0,19.3,251.0,485.76,389.11
2018,11,7,15,45,684.5,45.5,1.85,18.45,206.0,414.46,330.49
2018,11,7,16,0,632.0,41.0,1.7,17.6,161.0,347.17,272.85
2018,11,7,16,15,543.0,35.5,1.8,16.85,118.5,268.83,205.19
2018,11,7,16,30,454.0,30.0,1.9,16.1,76.0,199.12,139.97
2018,11,7,16,45,285.0,20.5,2.0,15.4,44.0,110.96,7.43
2018,11,7,17,0,116.0,11.0,2.1,14.7,12.0,35.29,0.0
2018,11,7,17,15,58.0,5.5,2.1,14.4,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
