Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,3,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,18,6,45,21.0,4.0,0.55,8.1,4.0,0.0,0.0
2018,11,18,7,0,42.0,8.0,0.5,8.1,8.0,17.74,0.0
2018,11,18,7,15,143.0,22.5,0.6,8.35,34.0,79.08,0.0
2018,11,18,7,30,244.0,37.0,0.7,8.6,60.0,150.19,108.82
2018,11,18,7,45,331.5,49.0,0.8,8.85,98.5,213.66,169.46
2018,11,18,8,0,419.0,61.0,0.9,9.1,137.0,287.56,234.62
2018,11,18,8,15,480.5,69.5,1.05,9.35,178.0,353.66,292.46
2018,11,18,8,30,542.0,78.0,1.2,9.6,219.0,424.69,352.84
2018,11,18,8,45,580.5,84.0,1.3,9.85,257.5,483.29,401.45
2018,11,18,9,0,619.0,90.0,1.4,10.1,296.0,543.64,450.05
2018,11,18,9,15,642.0,96.0,1.45,10.45,330.5,594.39,489.31
2018,11,18,9,30,665.0,102.0,1.5,10.8,365.0,644.91,527.27
2018,11,18,9,45,667.5,109.0,1.55,11.15,390.5,679.96,551.89
2018,11,18,10,0,670.0,116.0,1.6,11.5,416.0,712.8,574.68
2018,11,18,10,15,663.5,121.5,1.6,11.9,432.0,733.99,588.16
2018,11,18,10,30,657.0,127.0,1.6,12.3,448.0,752.25,599.55
2018,11,18,10,45,677.0,127.0,1.65,12.7,468.0,784.82,621.74
2018,11,18,11,0,697.0,127.0,1.7,13.1,488.0,815.29,642.14
2018,11,18,11,15,629.0,145.5,1.6,13.45,476.5,783.74,616.99
2018,11,18,11,30,561.0,164.0,1.5,13.8,465.0,740.75,584.41
2018,11,18,11,45,517.0,177.5,1.45,14.1,456.0,718.85,567.06
2018,11,18,12,0,473.0,191.0,1.4,14.4,447.0,694.18,547.21
2018,11,18,12,15,463.0,192.0,1.35,14.6,440.5,684.43,539.43
2018,11,18,12,30,453.0,193.0,1.3,14.8,434.0,672.72,530.15
2018,11,18,12,45,448.0,189.0,1.25,15.05,423.0,657.95,518.89
2018,11,18,13,0,443.0,185.0,1.2,15.3,412.0,641.37,506.39
2018,11,18,13,15,432.0,179.0,1.15,15.4,393.5,615.49,487.36
2018,11,18,13,30,421.0,173.0,1.1,15.5,375.0,588.3,467.37
2018,11,18,13,45,400.0,165.5,1.05,15.55,349.0,549.96,438.93
2018,11,18,14,0,379.0,158.0,1.0,15.6,323.0,511.31,410.02
2018,11,18,14,15,375.0,146.0,1.0,15.5,299.0,480.45,387.55
2018,11,18,14,30,371.0,134.0,1.0,15.4,275.0,448.61,363.77
2018,11,18,14,45,363.0,120.5,1.0,15.25,246.5,411.42,335.3
2018,11,18,15,0,355.0,107.0,1.0,15.1,218.0,373.84,305.76
2018,11,18,15,15,322.0,95.5,1.0,15.1,185.5,323.48,264.7
2018,11,18,15,30,289.0,84.0,1.0,15.1,153.0,275.56,224.6
2018,11,18,15,45,272.5,68.5,1.1,14.1,123.5,233.86,189.41
2018,11,18,16,0,256.0,53.0,1.2,13.1,94.0,193.42,153.74
2018,11,18,16,15,193.5,40.0,1.3,12.65,65.0,139.89,105.75
2018,11,18,16,30,131.0,27.0,1.4,12.2,36.0,89.14,47.36
2018,11,18,16,45,69.0,14.5,1.5,11.8,19.0,32.21,0.0
2018,11,18,17,0,7.0,2.0,1.6,11.4,2.0,0.0,0.0
2018,11,18,17,15,3.5,1.0,1.6,11.2,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,11.1,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.4,11.05,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.4,10.75,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,11,19,6,45,10.5,3.0,1.95,8.05,3.0,0.0,0.0
2018,11,19,7,0,21.0,6.0,1.9,8.1,6.0,10.67,0.0
2018,11,19,7,15,80.5,20.0,2.0,8.55,26.5,51.98,0.0
2018,11,19,7,30,140.0,34.0,2.1,9.0,47.0,101.0,71.12
2018,11,19,7,45,221.5,47.5,2.2,9.4,81.0,165.77,131.46
2018,11,19,8,0,303.0,61.0,2.3,9.8,115.0,232.01,190.36
2018,11,19,8,15,365.5,71.5,2.3,10.2,153.5,293.05,244.31
2018,11,19,8,30,428.0,82.0,2.3,10.6,192.0,359.94,301.88
2018,11,19,8,45,419.5,95.0,2.3,10.95,217.5,391.0,328.33
2018,11,19,9,0,411.0,108.0,2.3,11.3,243.0,420.23,352.32
2018,11,19,9,15,432.0,118.5,2.3,11.8,274.5,465.48,388.43
2018,11,19,9,30,453.0,129.0,2.3,12.3,306.0,511.13,423.8
2018,11,19,9,45,550.0,122.5,2.35,12.85,354.5,595.83,490.14
2018,11,19,10,0,647.0,116.0,2.4,13.4,403.0,692.94,562.4
2018,11,19,10,15,624.5,125.5,2.35,13.85,415.0,704.54,568.15
2018,11,19,10,30,602.0,135.0,2.3,14.3,427.0,712.43,571.87
2018,11,19,10,45,556.0,151.5,2.25,14.7,429.0,697.19,558.68
2018,11,19,11,0,510.0,168.0,2.2,15.1,431.0,685.43,547.62
2018,11,19,11,15,543.5,162.0,2.15,15.35,447.0,716.12,569.89
2018,11,19,11,30,577.0,156.0,2.1,15.6,463.0,745.14,589.58
2018,11,19,11,45,551.0,164.0,2.05,15.9,458.5,733.72,579.84
2018,11,19,12,0,525.0,172.0,2.0,16.2,454.0,719.7,568.29
2018,11,19,12,15,577.5,155.0,1.95,16.35,462.5,753.75,592.87
2018,11,19,12,30,630.0,138.0,1.9,16.5,471.0,778.76,609.94
2018,11,19,12,45,563.5,153.0,1.85,16.65,446.0,720.05,567.18
2018,11,19,13,0,497.0,168.0,1.8,16.8,421.0,669.51,529.66
2018,11,19,13,15,422.0,177.5,1.7,16.85,386.5,604.68,480.48
2018,11,19,13,30,347.0,187.0,1.6,16.9,352.0,525.09,420.0
2018,11,19,13,45,228.5,174.5,1.55,16.95,280.5,402.43,324.69
2018,11,19,14,0,110.0,162.0,1.5,17.0,209.0,270.82,219.36
2018,11,19,14,15,61.0,134.5,1.4,16.95,160.5,184.06,148.99
2018,11,19,14,30,12.0,107.0,1.3,16.9,112.0,107.88,85.33
2018,11,19,14,45,115.5,109.0,1.2,16.8,145.5,200.94,164.85
2018,11,19,15,0,219.0,111.0,1.1,16.7,179.0,278.42,228.39
2018,11,19,15,15,281.0,94.5,1.1,16.7,169.0,285.84,233.81
2018,11,19,15,30,343.0,78.0,1.1,16.7,159.0,298.16,242.02
2018,11,19,15,45,303.0,65.5,0.95,16.0,126.5,245.59,197.09
2018,11,19,16,0,263.0,53.0,0.8,15.3,94.0,196.83,154.56
2018,11,19,16,15,198.5,40.0,0.75,15.15,65.0,142.22,105.92
2018,11,19,16,30,134.0,27.0,0.7,15.0,36.0,89.91,44.51
2018,11,19,16,45,72.0,14.5,0.65,14.9,19.0,33.06,0.0
2018,11,19,17,0,10.0,2.0,0.6,14.8,2.0,0.0,0.0
2018,11,19,17,15,5.0,1.0,0.6,14.7,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,20,6,45,8.0,2.0,1.7,7.9,2.0,0.0,0.0
2018,11,20,7,0,16.0,4.0,1.7,7.9,4.0,7.59,0.0
2018,11,20,7,15,84.5,17.0,1.75,8.25,24.0,53.05,0.0
2018,11,20,7,30,153.0,30.0,1.8,8.6,44.0,108.18,75.09
2018,11,20,7,45,295.5,42.0,1.8,9.0,87.0,189.29,149.88
2018,11,20,8,0,438.0,54.0,1.8,9.4,130.0,288.48,236.01
2018,11,20,8,15,359.0,68.5,1.75,9.8,142.0,285.59,237.48
2018,11,20,8,30,280.0,83.0,1.7,10.2,154.0,276.11,231.45
2018,11,20,8,45,301.5,100.0,1.65,10.6,188.0,323.45,271.59
2018,11,20,9,0,323.0,117.0,1.6,11.0,222.0,358.98,300.96
2018,11,20,9,15,428.0,115.0,1.55,11.55,271.0,457.89,380.88
2018,11,20,9,30,533.0,113.0,1.5,12.1,320.0,550.71,453.12
2018,11,20,9,45,496.5,130.5,1.45,12.65,335.5,563.01,459.56
2018,11,20,10,0,460.0,148.0,1.4,13.2,351.0,570.95,463.02
2018,11,20,10,15,535.5,141.0,1.45,13.55,389.5,639.83,515.37
2018,11,20,10,30,611.0,134.0,1.5,13.9,428.0,718.08,571.65
2018,11,20,10,45,572.5,148.0,1.5,14.3,431.5,706.77,561.07
2018,11,20,11,0,534.0,162.0,1.5,14.7,435.0,699.23,554.04
2018,11,20,11,15,577.0,152.0,1.6,14.85,452.5,733.94,579.7
2018,11,20,11,30,620.0,142.0,1.7,15.0,470.0,775.82,609.67
2018,11,20,11,45,641.5,136.0,1.8,15.2,477.0,792.43,621.38
2018,11,20,12,0,663.0,130.0,1.9,15.4,484.0,806.2,631.41
2018,11,20,12,15,619.0,142.5,1.9,15.45,470.5,777.69,610.94
2018,11,20,12,30,575.0,155.0,1.9,15.5,457.0,739.09,583.58
2018,11,20,12,45,522.5,162.5,1.95,15.55,432.5,693.7,551.15
2018,11,20,13,0,470.0,170.0,2.0,15.6,408.0,647.3,516.81
2018,11,20,13,15,543.5,145.5,1.95,15.6,410.5,672.86,537.96
2018,11,20,13,30,617.0,121.0,1.9,15.6,413.0,701.37,559.11
2018,11,20,13,45,624.5,112.0,1.85,15.6,393.5,679.64,543.3
2018,11,20,14,0,632.0,103.0,1.8,15.6,374.0,655.06,525.81
2018,11,20,14,15,552.5,109.0,1.7,15.55,333.0,578.55,468.19
2018,11,20,14,30,473.0,115.0,1.6,15.5,292.0,500.14,407.42
2018,11,20,14,45,436.5,107.0,1.55,15.45,257.5,445.86,365.06
2018,11,20,15,0,400.0,99.0,1.5,15.4,223.0,393.39,322.95
2018,11,20,15,15,418.0,84.0,1.5,15.4,197.5,367.2,301.34
2018,11,20,15,30,436.0,69.0,1.5,15.4,172.0,341.96,279.0
2018,11,20,15,45,413.5,57.5,1.15,14.9,139.0,294.01,236.78
2018,11,20,16,0,391.0,46.0,0.8,14.4,106.0,247.67,194.59
2018,11,20,16,15,305.5,35.5,0.75,14.25,73.0,179.8,133.96
2018,11,20,16,30,220.0,25.0,0.7,14.1,40.0,115.92,54.67
2018,11,20,16,45,119.5,14.0,0.6,13.95,21.0,45.78,0.0
2018,11,20,17,0,19.0,3.0,0.5,13.8,2.0,0.0,0.0
2018,11,20,17,15,9.5,1.5,0.55,13.75,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,2.75,12.9,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,2.8,13.0,1.0,0.91,0.0
2018,11,21,7,15,0.0,3.0,2.85,13.05,3.0,2.73,0.0
2018,11,21,7,30,0.0,5.0,2.9,13.1,5.0,4.38,0.0
2018,11,21,7,45,0.0,6.0,2.95,13.15,6.0,5.26,0.0
2018,11,21,8,0,0.0,7.0,3.0,13.2,7.0,6.14,0.0
2018,11,21,8,15,7.0,23.0,3.0,13.3,25.0,24.27,15.26
2018,11,21,8,30,14.0,39.0,3.0,13.4,43.0,43.41,31.95
2018,11,21,8,45,15.5,45.5,3.0,13.5,50.0,51.31,38.88
2018,11,21,9,0,17.0,52.0,3.0,13.6,57.0,59.35,45.85
2018,11,21,9,15,8.5,34.5,3.05,13.8,37.0,37.01,26.46
2018,11,21,9,30,0.0,17.0,3.1,14.0,17.0,14.96,7.21
2018,11,21,9,45,0.0,23.0,3.15,14.2,23.0,20.26,11.73
2018,11,21,10,0,0.0,29.0,3.2,14.4,29.0,25.56,16.21
2018,11,21,10,15,0.0,37.5,3.35,14.55,37.5,33.08,22.57
2018,11,21,10,30,0.0,46.0,3.5,14.7,46.0,40.61,28.89
2018,11,21,10,45,61.0,56.0,3.65,14.85,87.0,113.21,92.59
2018,11,21,11,0,122.0,66.0,3.8,15.0,128.0,189.85,158.42
2018,11,21,11,15,153.0,83.0,3.85,15.0,162.5,240.56,200.84
2018,11,21,11,30,184.0,100.0,3.9,15.0,197.0,291.4,242.91
2018,11,21,11,45,92.0,84.0,3.95,15.05,132.5,187.33,154.56
2018,11,21,12,0,0.0,68.0,4.0,15.1,68.0,60.15,45.05
2018,11,21,12,15,0.0,57.5,3.9,15.05,57.5,50.83,37.31
2018,11,21,12,30,0.0,47.0,3.8,15.0,47.0,41.51,29.5
2018,11,21,12,45,0.0,58.0,3.7,14.95,58.0,51.26,37.75
2018,11,21,13,0,0.0,69.0,3.6,14.9,69.0,61.03,46.01
2018,11,21,13,15,0.0,63.0,3.45,14.9,63.0,55.69,41.57
2018,11,21,13,30,0.0,57.0,3.3,14.9,57.0,50.36,37.13
2018,11,21,13,45,1.5,60.5,3.15,14.85,61.0,54.7,40.94
2018,11,21,14,0,3.0,64.0,3.0,14.8,65.0,58.95,44.67
2018,11,21,14,15,9.0,90.0,2.9,14.75,93.5,87.97,69.5
2018,11,21,14,30,15.0,116.0,2.8,14.7,122.0,119.97,96.65
2018,11,21,14,45,24.5,98.0,2.7,14.65,106.0,114.76,92.62
2018,11,21,15,0,34.0,80.0,2.6,14.6,90.0,100.48,80.83
2018,11,21,15,15,17.0,70.5,2.6,14.6,75.5,79.33,62.42
2018,11,21,15,30,0.0,61.0,2.6,14.6,61.0,55.62,41.82
2018,11,21,15,45,0.0,47.5,2.2,14.2,47.5,42.66,30.63
2018,11,21,16,0,0.0,34.0,1.8,13.8,34.0,29.99,19.59
2018,11,21,16,15,26.0,23.5,1.65,13.4,25.0,36.81,24.04
2018,11,21,16,30,52.0,13.0,1.5,13.0,16.0,35.49,12.13
2018,11,21,16,45,35.5,8.0,1.35,12.55,9.0,17.11,0.0
2018,11,21,17,0,19.0,3.0,1.2,12.1,2.0,0.0,0.0
2018,11,21,17,15,9.5,1.5,1.2,12.05,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,22,6,45,26.5,3.0,2.0,10.9,3.0,0.0,0.0
2018,11,22,7,0,53.0,6.0,2.0,10.9,6.0,5.46,0.0
2018,11,22,7,15,204.0,17.5,2.0,11.3,32.0,76.88,0.0
2018,11,22,7,30,355.0,29.0,2.0,11.7,58.0,177.89,116.67
2018,11,22,7,45,445.5,35.5,2.05,12.1,95.0,245.1,190.39
2018,11,22,8,0,536.0,42.0,2.1,12.5,132.0,319.83,257.67
2018,11,22,8,15,462.0,51.0,2.2,12.7,144.0,321.09,264.21
2018,11,22,8,30,388.0,60.0,2.3,12.9,156.0,313.93,261.53
2018,11,22,8,45,424.5,75.0,2.4,13.1,196.5,367.64,307.59
2018,11,22,9,0,461.0,90.0,2.5,13.3,237.0,429.61,358.74
2018,11,22,9,15,440.5,107.0,2.55,13.45,260.5,455.79,379.42
2018,11,22,9,30,420.0,124.0,2.6,13.6,284.0,478.81,397.1
2018,11,22,9,45,444.5,132.5,2.7,13.8,314.0,523.61,432.36
2018,11,22,10,0,469.0,141.0,2.8,14.0,344.0,568.57,467.03
2018,11,22,10,15,581.0,125.0,2.9,14.15,391.0,664.34,541.41
2018,11,22,10,30,693.0,109.0,3.0,14.3,438.0,757.75,610.24
2018,11,22,10,45,466.0,158.0,3.15,14.5,383.0,623.24,506.42
2018,11,22,11,0,239.0,207.0,3.3,14.7,328.0,468.89,382.1
2018,11,22,11,15,328.5,195.0,3.4,14.75,364.5,538.75,439.69
2018,11,22,11,30,418.0,183.0,3.5,14.8,401.0,628.62,510.14
2018,11,22,11,45,481.5,171.5,3.65,14.9,424.5,676.28,547.47
2018,11,22,12,0,545.0,160.0,3.8,15.0,448.0,722.02,583.11
2018,11,22,12,15,481.5,175.0,3.95,14.95,427.5,679.66,550.25
2018,11,22,12,30,418.0,190.0,4.1,14.9,407.0,635.38,515.83
2018,11,22,12,45,423.0,182.5,4.2,14.9,398.0,626.17,509.86
2018,11,22,13,0,428.0,175.0,4.3,14.9,389.0,614.99,502.29
2018,11,22,13,15,325.5,185.5,4.4,14.85,344.5,512.0,420.89
2018,11,22,13,30,223.0,196.0,4.5,14.8,300.0,414.52,342.08
2018,11,22,13,45,161.5,182.0,4.6,14.7,255.0,341.32,282.48
2018,11,22,14,0,100.0,168.0,4.7,14.6,210.0,271.19,224.18
2018,11,22,14,15,75.0,154.5,4.7,14.5,184.5,219.94,181.72
2018,11,22,14,30,50.0,141.0,4.7,14.4,159.0,184.56,151.86
2018,11,22,14,45,82.0,127.0,4.75,14.3,153.5,189.61,157.14
2018,11,22,15,0,114.0,113.0,4.8,14.2,148.0,202.69,168.62
2018,11,22,15,15,113.5,101.5,4.8,14.2,132.0,185.11,153.29
2018,11,22,15,30,113.0,90.0,4.8,14.2,116.0,167.7,137.7
2018,11,22,15,45,96.0,72.0,4.65,13.9,91.0,133.31,107.44
2018,11,22,16,0,79.0,54.0,4.5,13.6,66.0,100.42,78.17
2018,11,22,16,15,57.0,38.0,4.5,13.45,45.0,69.98,50.27
2018,11,22,16,30,35.0,22.0,4.5,13.3,24.0,38.46,12.34
2018,11,22,16,45,23.5,12.0,4.5,13.2,13.0,17.44,0.0
2018,11,22,17,0,12.0,2.0,4.5,13.1,2.0,0.0,0.0
2018,11,22,17,15,6.0,1.0,4.6,13.1,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.9,13.15,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.85,13.2,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.75,13.25,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,23,6,45,2.0,0.5,1.9,12.8,0.5,0.0,0.0
2018,11,23,7,0,4.0,1.0,2.0,12.9,1.0,0.0,0.0
2018,11,23,7,15,2.0,3.0,2.15,13.0,3.0,3.32,0.0
2018,11,23,7,30,0.0,5.0,2.3,13.1,5.0,4.38,0.0
2018,11,23,7,45,0.0,11.5,2.45,13.2,11.5,10.1,2.7
2018,11,23,8,0,0.0,18.0,2.6,13.3,18.0,15.82,7.77
2018,11,23,8,15,0.0,25.5,2.7,13.45,25.5,22.44,13.57
2018,11,23,8,30,0.0,33.0,2.8,13.6,33.0,29.07,19.36
2018,11,23,8,45,0.0,32.0,2.9,13.7,32.0,28.18,18.64
2018,11,23,9,0,0.0,31.0,3.0,13.8,31.0,27.3,17.88
2018,11,23,9,15,0.0,29.0,3.15,13.9,29.0,25.54,16.34
2018,11,23,9,30,0.0,27.0,3.3,14.0,27.0,23.78,14.79
2018,11,23,9,45,0.0,29.5,3.4,14.15,29.5,25.99,16.65
2018,11,23,10,0,0.0,32.0,3.5,14.3,32.0,28.21,18.49
2018,11,23,10,15,0.0,45.0,3.65,14.4,45.0,39.72,28.24
2018,11,23,10,30,0.0,58.0,3.8,14.5,58.0,51.25,37.94
2018,11,23,10,45,0.0,65.5,3.95,14.55,65.5,57.91,43.5
2018,11,23,11,0,0.0,73.0,4.1,14.6,73.0,64.58,49.06
2018,11,23,11,15,0.0,61.0,4.2,14.65,61.0,53.93,40.03
2018,11,23,11,30,0.0,49.0,4.3,14.7,49.0,43.29,31.03
2018,11,23,11,45,0.5,63.0,4.4,14.75,63.5,56.17,41.9
2018,11,23,12,0,1.0,77.0,4.5,14.8,78.0,69.08,52.75
2018,11,23,12,15,0.5,63.0,4.55,14.8,63.5,56.17,41.88
2018,11,23,12,30,0.0,49.0,4.6,14.8,49.0,43.28,31.02
2018,11,23,12,45,2.0,66.0,4.6,14.85,67.0,60.18,45.38
2018,11,23,13,0,4.0,83.0,4.6,14.9,85.0,77.04,59.68
2018,11,23,13,15,2.5,73.0,4.6,14.9,74.0,66.76,51.01
2018,11,23,13,30,1.0,63.0,4.6,14.9,63.0,56.53,42.39
2018,11,23,13,45,0.5,46.5,4.55,14.9,46.5,41.45,29.67
2018,11,23,14,0,0.0,30.0,4.5,14.9,30.0,26.44,16.93
2018,11,23,14,15,0.0,30.5,4.45,14.85,30.5,26.87,17.34
2018,11,23,14,30,0.0,31.0,4.4,14.8,31.0,27.31,17.76
2018,11,23,14,45,0.0,30.0,4.35,14.7,30.0,26.42,17.03
2018,11,23,15,0,0.0,29.0,4.3,14.6,29.0,25.53,16.29
2018,11,23,15,15,0.0,21.5,4.3,14.6,21.5,18.91,10.59
2018,11,23,15,30,0.0,14.0,4.3,14.6,14.0,12.3,4.88
2018,11,23,15,45,0.0,11.0,4.3,14.5,11.0,9.66,2.56
2018,11,23,16,0,0.0,8.0,4.3,14.4,8.0,7.02,0.23
2018,11,23,16,15,12.5,7.5,4.25,14.35,8.5,12.5,4.3
2018,11,23,16,30,25.0,7.0,4.2,14.3,9.0,17.95,1.92
2018,11,23,16,45,16.0,4.5,4.2,14.2,5.5,8.55,0.0
2018,11,23,17,0,7.0,2.0,4.2,14.1,2.0,0.0,0.0
2018,11,23,17,15,3.5,1.0,4.15,14.1,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,24,6,45,26.0,3.0,2.1,12.35,2.5,0.0,0.0
2018,11,24,7,0,52.0,6.0,2.1,12.3,5.0,0.0,0.0
2018,11,24,7,15,203.5,15.5,2.25,12.5,28.5,74.31,0.0
2018,11,24,7,30,355.0,25.0,2.4,12.7,52.0,171.13,102.29
2018,11,24,7,45,457.0,31.0,2.5,12.9,89.5,239.2,183.89
2018,11,24,8,0,559.0,37.0,2.6,13.1,127.0,319.28,256.37
2018,11,24,8,15,466.5,41.5,2.65,13.2,131.5,310.08,254.97
2018,11,24,8,30,374.0,46.0,2.7,13.3,136.0,287.17,239.62
2018,11,24,8,45,187.0,60.5,2.75,13.4,105.5,202.43,169.22
2018,11,24,9,0,0.0,75.0,2.8,13.5,75.0,67.81,52.48
2018,11,24,9,15,0.5,93.0,2.8,13.7,93.0,85.97,67.96
2018,11,24,9,30,1.0,111.0,2.8,13.9,111.0,104.4,83.37
2018,11,24,9,45,17.5,138.5,2.75,14.1,146.0,145.91,118.48
2018,11,24,10,0,34.0,166.0,2.7,14.3,181.0,202.35,165.34
2018,11,24,10,15,88.0,184.5,2.65,14.55,225.5,269.67,221.53
2018,11,24,10,30,142.0,203.0,2.6,14.8,270.0,355.63,291.23
2018,11,24,10,45,374.5,168.0,2.55,15.0,352.5,553.46,450.95
2018,11,24,11,0,607.0,133.0,2.5,15.2,435.0,734.9,588.48
2018,11,24,11,15,563.5,142.5,2.45,15.35,427.5,714.87,571.11
2018,11,24,11,30,520.0,152.0,2.4,15.5,420.0,684.17,547.65
2018,11,24,11,45,323.0,192.5,2.35,15.6,359.5,534.9,430.93
2018,11,24,12,0,126.0,233.0,2.3,15.7,299.0,385.7,310.47
2018,11,24,12,15,250.5,211.0,2.25,15.75,340.5,490.66,396.24
2018,11,24,12,30,375.0,189.0,2.2,15.8,382.0,575.68,463.58
2018,11,24,12,45,562.0,144.0,2.2,15.85,425.5,705.18,562.9
2018,11,24,13,0,749.0,99.0,2.2,15.9,469.0,817.14,643.35
2018,11,24,13,15,761.0,92.0,2.15,15.85,455.5,799.56,630.05
2018,11,24,13,30,773.0,85.0,2.1,15.8,442.0,783.8,619.38
2018,11,24,13,45,736.5,85.0,2.1,15.75,410.0,732.88,583.54
2018,11,24,14,0,700.0,85.0,2.1,15.7,378.0,685.73,550.24
2018,11,24,14,15,743.0,73.0,2.1,15.55,362.5,675.66,544.32
2018,11,24,14,30,786.0,61.0,2.1,15.4,347.0,664.22,536.94
2018,11,24,14,45,757.5,58.5,2.1,15.25,311.0,609.8,496.77
2018,11,24,15,0,729.0,56.0,2.1,15.1,275.0,555.37,454.28
2018,11,24,15,15,611.5,59.0,2.1,15.1,224.5,458.26,375.75
2018,11,24,15,30,494.0,62.0,2.1,15.1,174.0,366.66,299.77
2018,11,24,15,45,502.0,50.5,2.1,14.5,144.0,331.15,267.89
2018,11,24,16,0,510.0,39.0,2.1,13.9,114.0,293.9,232.04
2018,11,24,16,15,396.0,32.0,2.15,13.5,78.0,212.55,157.75
2018,11,24,16,30,282.0,25.0,2.2,13.1,42.0,135.18,44.62
2018,11,24,16,45,150.0,14.0,2.3,12.65,22.0,54.59,0.0
2018,11,24,17,0,18.0,3.0,2.4,12.2,2.0,0.0,0.0
2018,11,24,17,15,9.0,1.5,2.45,12.05,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.45,11.25,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,25,6,45,14.5,2.0,0.75,10.6,1.5,0.0,0.0
2018,11,25,7,0,29.0,4.0,0.8,10.5,3.0,0.0,0.0
2018,11,25,7,15,189.0,15.0,0.7,10.75,27.0,69.28,0.0
2018,11,25,7,30,349.0,26.0,0.6,11.0,51.0,168.27,94.52
2018,11,25,7,45,422.5,34.0,0.55,11.2,85.5,232.01,177.0
2018,11,25,8,0,496.0,42.0,0.5,11.4,120.0,298.83,237.68
2018,11,25,8,15,541.0,48.0,0.5,11.75,156.5,355.74,287.78
2018,11,25,8,30,586.0,54.0,0.5,12.1,193.0,416.07,338.63
2018,11,25,8,45,644.0,57.5,0.45,12.45,235.0,484.15,393.07
2018,11,25,9,0,702.0,61.0,0.4,12.8,277.0,552.57,445.44
2018,11,25,9,15,637.5,78.0,0.45,13.2,292.0,562.46,452.11
2018,11,25,9,30,573.0,95.0,0.5,13.6,307.0,561.14,450.42
2018,11,25,9,45,502.5,117.0,0.55,14.0,314.5,547.52,439.1
2018,11,25,10,0,432.0,139.0,0.6,14.4,322.0,534.44,427.69
2018,11,25,10,15,566.0,120.5,0.65,14.65,375.0,643.83,509.97
2018,11,25,10,30,700.0,102.0,0.7,14.9,428.0,751.79,584.9
2018,11,25,10,45,692.0,108.5,0.75,15.1,441.0,768.32,594.54
2018,11,25,11,0,684.0,115.0,0.8,15.3,454.0,781.73,603.37
2018,11,25,11,15,540.5,149.5,0.85,15.45,421.0,693.91,541.44
2018,11,25,11,30,397.0,184.0,0.9,15.6,388.0,609.09,478.54
2018,11,25,11,45,291.5,206.5,0.9,15.7,356.5,523.13,413.76
2018,11,25,12,0,186.0,229.0,0.9,15.8,325.0,436.33,346.55
2018,11,25,12,15,226.0,212.0,0.9,15.9,328.0,469.32,373.26
2018,11,25,12,30,266.0,195.0,0.9,16.0,331.0,483.22,384.77
2018,11,25,12,45,290.0,189.5,0.9,16.05,334.5,495.31,394.46
2018,11,25,13,0,314.0,184.0,0.9,16.1,338.0,505.7,402.89
2018,11,25,13,15,337.5,176.5,0.85,16.15,336.5,511.18,407.35
2018,11,25,13,30,361.0,169.0,0.8,16.2,335.0,514.49,410.19
2018,11,25,13,45,516.5,130.5,0.75,16.25,353.5,603.32,478.6
2018,11,25,14,0,672.0,92.0,0.7,16.3,372.0,672.05,527.87
2018,11,25,14,15,742.0,74.5,0.75,16.3,361.5,676.44,531.58
2018,11,25,14,30,812.0,57.0,0.8,16.3,351.0,677.74,533.84
2018,11,25,14,45,699.0,64.5,0.85,16.25,299.0,576.95,461.13
2018,11,25,15,0,586.0,72.0,0.9,16.2,247.0,486.58,392.24
2018,11,25,15,15,593.0,60.5,0.9,16.2,215.5,449.22,362.52
2018,11,25,15,30,600.0,49.0,0.9,16.2,184.0,409.56,328.9
2018,11,25,15,45,512.0,45.0,0.85,15.7,143.5,329.97,262.67
2018,11,25,16,0,424.0,41.0,0.8,15.2,103.0,258.11,201.07
2018,11,25,16,15,310.5,31.5,0.9,14.85,68.5,178.9,130.87
2018,11,25,16,30,197.0,22.0,1.0,14.5,34.0,104.26,28.77
2018,11,25,16,45,110.5,12.5,1.1,14.15,18.0,42.28,0.0
2018,11,25,17,0,24.0,3.0,1.2,13.8,2.0,0.0,0.0
2018,11,25,17,15,12.0,1.5,1.25,13.6,1.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,11,26,6,45,11.5,1.5,2.1,9.25,1.0,0.0,0.0
2018,11,26,7,0,23.0,3.0,2.1,9.3,2.0,0.0,0.0
2018,11,26,7,15,61.0,14.0,2.15,9.65,17.0,30.6,0.0
2018,11,26,7,30,99.0,25.0,2.2,10.0,32.0,71.4,34.96
2018,11,26,7,45,136.5,40.0,2.2,10.3,57.0,112.99,85.82
2018,11,26,8,0,174.0,55.0,2.2,10.6,82.0,154.47,124.28
2018,11,26,8,15,209.0,69.5,2.15,10.8,111.5,197.82,163.29
2018,11,26,8,30,244.0,84.0,2.1,11.0,141.0,244.48,204.43
2018,11,26,8,45,290.0,95.5,2.0,11.25,175.0,296.91,249.52
2018,11,26,9,0,336.0,107.0,1.9,11.5,209.0,366.14,306.91
2018,11,26,9,15,325.0,122.5,1.9,11.85,231.0,378.06,316.36
2018,11,26,9,30,314.0,138.0,1.9,12.2,253.0,401.27,334.4
2018,11,26,9,45,322.5,149.5,1.9,12.6,276.5,432.68,358.76
2018,11,26,10,0,331.0,161.0,1.9,13.0,300.0,463.73,382.29
2018,11,26,10,15,261.0,180.0,1.85,13.4,293.5,438.62,359.61
2018,11,26,10,30,191.0,199.0,1.8,13.8,287.0,392.74,321.02
2018,11,26,10,45,210.5,206.0,1.75,14.2,306.5,421.81,343.63
2018,11,26,11,0,230.0,213.0,1.7,14.6,326.0,451.04,365.61
2018,11,26,11,15,363.0,188.5,1.65,14.85,371.5,560.98,451.93
2018,11,26,11,30,496.0,164.0,1.6,15.1,417.0,675.56,537.83
2018,11,26,11,45,526.5,160.0,1.55,15.4,430.0,701.76,555.25
2018,11,26,12,0,557.0,156.0,1.5,15.7,443.0,725.9,571.42
2018,11,26,12,15,511.0,167.5,1.45,15.75,429.0,696.04,548.52
2018,11,26,12,30,465.0,179.0,1.4,15.8,415.0,664.14,524.18
2018,11,26,12,45,418.0,184.0,1.35,15.9,392.5,622.22,492.54
2018,11,26,13,0,371.0,189.0,1.3,16.0,370.0,562.63,448.05
2018,11,26,13,15,426.5,167.5,1.2,15.85,368.5,595.34,473.87
2018,11,26,13,30,482.0,146.0,1.1,15.7,367.0,606.69,483.22
2018,11,26,13,45,565.0,120.5,0.95,15.55,365.5,638.13,506.85
2018,11,26,14,0,648.0,95.0,0.8,15.4,364.0,656.47,519.24
2018,11,26,14,15,652.0,88.5,0.75,15.25,341.0,629.28,499.71
2018,11,26,14,30,656.0,82.0,0.7,15.1,318.0,599.6,478.65
2018,11,26,14,45,500.0,91.5,0.7,14.95,260.5,476.49,384.81
2018,11,26,15,0,344.0,101.0,0.7,14.8,203.0,360.66,293.86
2018,11,26,15,15,319.5,88.5,0.7,14.8,172.5,315.03,257.24
2018,11,26,15,30,295.0,76.0,0.7,14.8,142.0,270.99,220.22
2018,11,26,15,45,309.0,60.0,0.7,14.6,116.5,243.63,195.69
2018,11,26,16,0,323.0,44.0,0.7,14.4,91.0,216.42,169.45
2018,11,26,16,15,241.0,33.5,0.75,14.25,61.5,152.69,111.43
2018,11,26,16,30,159.0,23.0,0.8,14.1,32.0,92.22,21.09
2018,11,26,16,45,84.0,12.0,0.85,13.9,16.5,34.48,0.0
2018,11,26,17,0,9.0,1.0,0.9,13.7,1.0,0.0,0.0
2018,11,26,17,15,4.5,0.5,0.9,13.6,0.5,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,27,6,45,11.5,1.5,1.85,10.55,1.0,0.0,0.0
2018,11,27,7,0,23.0,3.0,1.9,10.6,2.0,0.0,0.0
2018,11,27,7,15,23.0,11.0,1.95,10.85,11.5,16.71,0.0
2018,11,27,7,30,23.0,19.0,2.0,11.1,21.0,30.51,10.13
2018,11,27,7,45,13.0,34.5,2.0,11.3,35.5,41.53,28.2
2018,11,27,8,0,3.0,50.0,2.0,11.5,50.0,49.82,36.52
2018,11,27,8,15,9.5,65.5,2.1,11.8,67.5,68.46,52.97
2018,11,27,8,30,16.0,81.0,2.2,12.1,85.0,87.71,69.85
2018,11,27,8,45,12.0,75.5,2.35,12.45,78.5,77.25,61.07
2018,11,27,9,0,8.0,70.0,2.5,12.8,72.0,68.13,53.23
2018,11,27,9,15,4.0,59.5,2.55,12.95,60.5,55.32,42.14
2018,11,27,9,30,0.0,49.0,2.6,13.1,49.0,43.24,31.6
2018,11,27,9,45,0.0,54.0,2.7,13.3,54.0,47.67,35.32
2018,11,27,10,0,0.0,59.0,2.8,13.5,59.0,52.12,39.01
2018,11,27,10,15,0.0,70.0,2.9,13.6,70.0,61.89,47.23
2018,11,27,10,30,0.0,81.0,3.0,13.7,81.0,71.68,55.41
2018,11,27,10,45,8.5,99.5,3.1,13.85,103.5,96.92,76.92
2018,11,27,11,0,17.0,118.0,3.2,14.0,126.0,122.94,98.9
2018,11,27,11,15,19.5,141.0,3.3,14.0,150.5,148.87,120.43
2018,11,27,11,30,22.0,164.0,3.4,14.0,175.0,175.52,142.42
2018,11,27,11,45,11.0,139.0,3.5,14.05,144.5,138.95,111.65
2018,11,27,12,0,0.0,114.0,3.6,14.1,114.0,103.4,81.59
2018,11,27,12,15,3.0,105.5,3.65,14.1,107.0,97.76,77.08
2018,11,27,12,30,6.0,97.0,3.7,14.1,100.0,92.22,72.62
2018,11,27,12,45,5.5,81.5,3.7,14.1,84.0,77.1,59.96
2018,11,27,13,0,5.0,66.0,3.7,14.1,68.0,62.79,47.93
2018,11,27,13,15,2.5,59.0,3.6,14.05,60.0,54.31,40.71
2018,11,27,13,30,0.0,52.0,3.5,14.0,52.0,45.92,33.54
2018,11,27,13,45,0.0,57.5,3.35,14.0,57.5,50.79,37.74
2018,11,27,14,0,0.0,63.0,3.2,14.0,63.0,55.67,41.96
2018,11,27,14,15,0.0,51.0,3.05,13.95,51.0,45.01,32.95
2018,11,27,14,30,0.0,39.0,2.9,13.9,39.0,34.38,23.92
2018,11,27,14,45,0.0,37.5,2.7,13.85,37.5,33.05,22.81
2018,11,27,15,0,0.0,36.0,2.5,13.8,36.0,31.72,21.69
2018,11,27,15,15,0.0,29.5,2.5,13.8,29.5,25.97,16.72
2018,11,27,15,30,0.0,23.0,2.5,13.8,23.0,20.23,11.71
2018,11,27,15,45,0.0,16.5,2.15,13.6,16.5,14.5,6.71
2018,11,27,16,0,0.0,10.0,1.8,13.4,10.0,8.77,1.72
2018,11,27,16,15,0.0,8.5,1.7,13.3,8.5,7.46,0.3
2018,11,27,16,30,0.0,7.0,1.6,13.2,7.0,6.14,0.0
2018,11,27,16,45,0.0,3.5,1.55,13.1,3.5,3.18,0.0
2018,11,27,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
