Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,28,6,45,9.0,1.5,0.5,12.05,1.0,0.0,0.0
2018,11,28,7,0,18.0,3.0,0.5,12.0,2.0,0.0,0.0
2018,11,28,7,15,18.0,9.0,0.55,12.15,9.0,13.4,0.0
2018,11,28,7,30,18.0,15.0,0.6,12.3,16.0,23.25,4.67
2018,11,28,7,45,9.0,27.5,0.6,12.4,28.0,30.51,19.06
2018,11,28,8,0,0.0,40.0,0.6,12.5,40.0,36.6,25.27
2018,11,28,8,15,1.0,56.5,0.75,12.8,56.5,53.63,40.14
2018,11,28,8,30,2.0,73.0,0.9,13.1,73.0,70.69,54.92
2018,11,28,8,45,20.5,89.5,1.0,13.4,95.5,105.44,84.81
2018,11,28,9,0,39.0,106.0,1.1,13.7,118.0,136.2,111.04
2018,11,28,9,15,41.5,122.0,1.15,13.95,136.0,156.93,128.24
2018,11,28,9,30,44.0,138.0,1.2,14.2,154.0,177.94,145.44
2018,11,28,9,45,32.0,138.0,1.2,14.45,150.0,168.06,136.62
2018,11,28,10,0,20.0,138.0,1.2,14.7,146.0,147.31,118.88
2018,11,28,10,15,37.5,152.0,1.3,14.85,168.5,188.5,153.18
2018,11,28,10,30,55.0,166.0,1.4,15.0,191.0,220.15,179.15
2018,11,28,10,45,352.5,140.5,1.45,15.1,311.0,499.25,406.98
2018,11,28,11,0,650.0,115.0,1.5,15.2,431.0,748.44,592.19
2018,11,28,11,15,737.0,100.5,1.55,15.3,466.5,818.28,638.88
2018,11,28,11,30,824.0,86.0,1.6,15.4,502.0,882.02,682.5
2018,11,28,11,45,788.5,91.5,1.65,15.5,491.5,861.06,667.34
2018,11,28,12,0,753.0,97.0,1.7,15.6,481.0,836.43,650.64
2018,11,28,12,15,792.0,89.5,1.85,15.6,491.0,861.36,670.06
2018,11,28,12,30,831.0,82.0,2.0,15.6,501.0,882.39,686.31
2018,11,28,12,45,732.5,103.0,2.1,15.6,466.0,816.12,640.68
2018,11,28,13,0,634.0,124.0,2.2,15.6,431.0,743.34,590.15
2018,11,28,13,15,532.0,138.0,2.3,15.5,389.0,651.16,524.06
2018,11,28,13,30,430.0,152.0,2.4,15.4,347.0,569.56,462.14
2018,11,28,13,45,489.5,134.0,2.45,15.35,344.0,585.07,476.57
2018,11,28,14,0,549.0,116.0,2.5,15.3,341.0,601.89,490.95
2018,11,28,14,15,643.5,92.5,2.45,15.2,336.5,627.48,511.46
2018,11,28,14,30,738.0,69.0,2.4,15.1,332.0,638.87,520.58
2018,11,28,14,45,462.5,79.0,2.35,15.0,238.0,436.76,361.24
2018,11,28,15,0,187.0,89.0,2.3,14.9,144.0,231.73,192.11
2018,11,28,15,15,124.0,81.0,2.3,14.9,115.0,166.28,136.79
2018,11,28,15,30,61.0,73.0,2.3,14.9,86.0,118.1,94.93
2018,11,28,15,45,48.5,58.5,2.0,14.45,67.5,85.0,66.33
2018,11,28,16,0,36.0,44.0,1.7,14.0,49.0,61.79,45.82
2018,11,28,16,15,18.5,29.5,1.7,13.85,32.0,37.61,23.99
2018,11,28,16,30,1.0,15.0,1.7,13.7,15.0,13.55,0.0
2018,11,28,16,45,0.5,7.5,1.7,13.6,7.5,6.96,0.0
2018,11,28,17,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.85,13.75,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.4,13.85,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.7,13.9,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.7,13.9,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.7,13.9,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.75,13.9,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.75,13.8,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.65,13.55,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.6,13.35,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.65,13.2,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.8,13.05,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,6.15,13.05,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,6.2,13.1,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,6.25,13.1,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,6.35,13.1,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,6.4,13.1,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,6.45,13.15,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,6.5,13.2,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,6.7,13.2,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,6.75,13.2,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,6.8,13.2,1.0,0.0,0.0
2018,11,29,7,15,14.0,13.5,6.75,13.15,14.5,16.31,0.0
2018,11,29,7,30,28.0,26.0,6.7,13.1,28.0,43.34,9.64
2018,11,29,7,45,47.5,37.5,6.65,13.1,43.5,67.43,47.9
2018,11,29,8,0,67.0,49.0,6.6,13.1,59.0,89.78,69.45
2018,11,29,8,15,58.0,57.0,6.5,13.15,67.5,95.6,75.91
2018,11,29,8,30,49.0,65.0,6.4,13.2,76.0,92.69,74.29
2018,11,29,8,45,51.0,75.5,6.35,13.2,89.0,106.62,86.74
2018,11,29,9,0,53.0,86.0,6.3,13.2,102.0,120.76,99.15
2018,11,29,9,15,168.5,107.5,6.3,13.25,166.5,250.21,211.32
2018,11,29,9,30,284.0,129.0,6.3,13.3,231.0,367.13,310.98
2018,11,29,9,45,269.5,145.5,6.3,13.3,249.0,386.31,326.12
2018,11,29,10,0,255.0,162.0,6.3,13.3,267.0,403.7,339.68
2018,11,29,10,15,295.0,159.5,6.3,13.35,288.0,440.26,370.39
2018,11,29,10,30,335.0,157.0,6.3,13.4,309.0,478.13,401.86
2018,11,29,10,45,284.5,143.5,6.3,13.45,276.0,424.24,356.92
2018,11,29,11,0,234.0,130.0,6.3,13.5,243.0,367.48,309.42
2018,11,29,11,15,281.5,167.5,6.25,13.55,306.5,460.27,385.27
2018,11,29,11,30,329.0,205.0,6.2,13.6,370.0,553.36,459.58
2018,11,29,11,45,443.5,178.0,6.1,13.65,402.0,645.52,534.69
2018,11,29,12,0,558.0,151.0,6.0,13.7,434.0,719.03,593.72
2018,11,29,12,15,502.5,153.5,5.9,13.75,407.0,669.92,554.39
2018,11,29,12,30,447.0,156.0,5.8,13.8,380.0,619.14,513.37
2018,11,29,12,45,345.5,164.5,5.7,13.8,335.5,513.86,428.07
2018,11,29,13,0,244.0,173.0,5.6,13.8,291.0,429.76,358.08
2018,11,29,13,15,253.5,161.5,5.45,13.8,280.0,419.37,350.4
2018,11,29,13,30,263.0,150.0,5.3,13.8,269.0,407.69,341.45
2018,11,29,13,45,284.5,148.5,5.15,13.75,270.5,417.08,349.64
2018,11,29,14,0,306.0,147.0,5.0,13.7,272.0,424.42,355.99
2018,11,29,14,15,319.0,132.5,4.85,13.6,254.0,406.61,341.98
2018,11,29,14,30,332.0,118.0,4.7,13.5,236.0,402.11,338.31
2018,11,29,14,45,482.5,91.5,4.6,13.4,243.0,459.08,386.77
2018,11,29,15,0,633.0,65.0,4.5,13.3,250.0,508.83,427.04
2018,11,29,15,15,612.5,58.5,4.5,13.3,216.0,459.29,384.22
2018,11,29,15,30,592.0,52.0,4.5,13.3,182.0,410.12,340.57
2018,11,29,15,45,478.5,46.0,4.35,12.95,136.5,315.76,258.79
2018,11,29,16,0,365.0,40.0,4.2,12.6,91.0,231.93,184.81
2018,11,29,16,15,291.5,31.5,4.25,12.45,63.0,172.6,127.0
2018,11,29,16,30,218.0,23.0,4.3,12.3,35.0,111.6,12.9
2018,11,29,16,45,109.0,11.5,4.35,12.1,17.5,41.34,0.0
2018,11,29,17,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,4.75,11.75,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,5.3,11.65,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,5.25,11.55,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,5.2,11.45,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,5.15,11.4,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,5.1,11.35,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,5.05,11.25,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,5.0,11.15,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.95,11.05,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.85,10.95,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.7,10.85,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.5,10.75,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.4,10.65,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.35,10.6,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.25,10.6,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,4.1,10.25,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,4.0,10.15,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,11,30,7,15,20.5,10.0,3.9,10.35,11.0,14.97,0.0
2018,11,30,7,30,41.0,20.0,4.0,10.6,22.0,38.35,3.77
2018,11,30,7,45,73.0,36.0,4.05,10.9,44.5,75.67,54.24
2018,11,30,8,0,105.0,52.0,4.1,11.2,67.0,119.73,94.65
2018,11,30,8,15,118.0,67.5,4.15,11.45,89.5,140.62,114.52
2018,11,30,8,30,131.0,83.0,4.2,11.7,112.0,170.69,141.58
2018,11,30,8,45,233.0,91.5,4.3,11.9,155.0,256.6,216.3
2018,11,30,9,0,335.0,100.0,4.4,12.1,198.0,355.21,300.42
2018,11,30,9,15,504.0,89.5,4.3,12.35,258.0,478.38,403.74
2018,11,30,9,30,673.0,79.0,4.2,12.6,318.0,609.51,509.75
2018,11,30,9,45,707.0,81.0,4.15,12.8,351.5,662.65,549.43
2018,11,30,10,0,741.0,83.0,4.1,13.0,385.0,715.66,588.69
2018,11,30,10,15,791.0,78.0,4.05,13.2,418.5,768.3,626.96
2018,11,30,10,30,841.0,73.0,4.0,13.4,452.0,824.82,667.45
2018,11,30,10,45,833.5,77.5,3.95,13.55,465.5,842.49,678.75
2018,11,30,11,0,826.0,82.0,3.9,13.7,479.0,856.61,687.73
2018,11,30,11,15,833.0,82.5,3.9,13.8,490.5,875.24,700.49
2018,11,30,11,30,840.0,83.0,3.9,13.9,502.0,890.67,710.95
2018,11,30,11,45,836.5,85.0,3.85,14.0,505.0,895.08,713.25
2018,11,30,12,0,833.0,87.0,3.8,14.1,508.0,896.01,713.27
2018,11,30,12,15,854.0,80.0,3.85,14.1,509.0,904.58,719.84
2018,11,30,12,30,875.0,73.0,3.9,14.1,510.0,900.15,717.1
2018,11,30,12,45,875.0,71.0,3.9,14.15,499.5,888.73,709.11
2018,11,30,13,0,875.0,69.0,3.9,14.2,489.0,873.88,698.79
2018,11,30,13,15,867.0,67.5,3.9,14.15,470.5,849.37,681.75
2018,11,30,13,30,859.0,66.0,3.9,14.1,452.0,821.9,662.55
2018,11,30,13,45,847.5,64.0,3.9,14.05,427.0,788.11,638.57
2018,11,30,14,0,836.0,62.0,3.9,14.0,402.0,751.92,612.59
2018,11,30,14,15,817.0,60.0,3.85,13.9,371.0,714.68,585.42
2018,11,30,14,30,798.0,58.0,3.8,13.8,340.0,668.71,551.11
2018,11,30,14,45,770.5,55.5,3.8,13.7,304.5,615.13,510.36
2018,11,30,15,0,743.0,53.0,3.8,13.6,269.0,561.4,467.05
2018,11,30,15,15,700.5,49.5,3.8,13.6,229.5,497.69,413.62
2018,11,30,15,30,658.0,46.0,3.8,13.6,190.0,435.94,360.04
2018,11,30,15,45,592.0,41.5,3.5,13.05,150.0,363.64,296.52
2018,11,30,16,0,526.0,37.0,3.2,12.5,110.0,296.25,235.21
2018,11,30,16,15,401.0,29.5,3.15,12.15,73.5,214.13,157.2
2018,11,30,16,30,276.0,22.0,3.1,11.8,37.0,130.59,11.0
2018,11,30,16,45,138.0,11.0,3.05,11.45,18.5,49.25,0.0
2018,11,30,17,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,4.05,11.4,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,1,7,15,41.5,12.0,3.9,11.8,14.5,22.74,0.0
2018,12,1,7,30,83.0,24.0,4.0,11.9,29.0,63.24,1.28
2018,12,1,7,45,59.0,20.0,4.05,12.0,25.0,52.55,35.41
2018,12,1,8,0,35.0,16.0,4.1,12.1,21.0,37.15,25.57
2018,12,1,8,15,17.5,19.0,4.25,12.15,21.5,28.62,18.95
2018,12,1,8,30,0.0,22.0,4.4,12.2,22.0,19.35,11.02
2018,12,1,8,45,5.5,34.5,4.5,12.2,36.0,33.68,23.59
2018,12,1,9,0,11.0,47.0,4.6,12.2,50.0,50.38,38.21
2018,12,1,9,15,95.5,77.0,4.7,12.25,110.0,150.11,125.82
2018,12,1,9,30,180.0,107.0,4.8,12.3,170.0,263.32,223.08
2018,12,1,9,45,447.5,98.0,4.9,12.35,274.5,477.36,404.83
2018,12,1,10,0,715.0,89.0,5.0,12.4,379.0,701.47,584.23
2018,12,1,10,15,531.5,92.5,5.1,12.5,315.5,576.75,483.75
2018,12,1,10,30,348.0,96.0,5.2,12.6,252.0,429.79,363.57
2018,12,1,10,45,392.0,106.5,5.3,12.65,289.0,489.29,412.82
2018,12,1,11,0,436.0,117.0,5.4,12.7,326.0,548.92,460.94
2018,12,1,11,15,604.0,108.5,5.45,12.75,405.0,705.91,584.92
2018,12,1,11,30,772.0,100.0,5.5,12.8,484.0,854.14,697.93
2018,12,1,11,45,786.0,98.0,5.55,12.85,491.0,863.75,704.29
2018,12,1,12,0,800.0,96.0,5.6,12.9,498.0,875.85,713.44
2018,12,1,12,15,820.0,91.0,5.55,12.9,500.5,886.46,721.16
2018,12,1,12,30,840.0,86.0,5.5,12.9,503.0,893.42,726.28
2018,12,1,12,45,801.0,92.0,5.5,12.9,482.5,857.08,699.28
2018,12,1,13,0,762.0,98.0,5.5,12.9,462.0,823.72,674.68
2018,12,1,13,15,784.5,89.5,5.45,12.9,452.0,813.53,667.49
2018,12,1,13,30,807.0,81.0,5.4,12.9,442.0,804.84,661.43
2018,12,1,13,45,711.5,92.0,5.4,12.85,397.5,723.82,599.85
2018,12,1,14,0,616.0,103.0,5.4,12.8,353.0,640.08,535.24
2018,12,1,14,15,684.5,86.5,5.35,12.7,344.0,651.34,545.35
2018,12,1,14,30,753.0,70.0,5.3,12.6,335.0,651.01,545.76
2018,12,1,14,45,722.0,66.5,5.25,12.5,299.0,595.38,501.59
2018,12,1,15,0,691.0,63.0,5.2,12.4,263.0,544.09,458.49
2018,12,1,15,15,644.0,59.0,5.2,12.4,224.0,479.39,403.15
2018,12,1,15,30,597.0,55.0,5.2,12.4,185.0,417.23,348.34
2018,12,1,15,45,529.0,48.5,4.8,12.05,145.5,344.66,283.51
2018,12,1,16,0,461.0,42.0,4.4,11.7,106.0,277.74,222.01
2018,12,1,16,15,341.5,32.5,4.3,11.45,70.5,193.86,142.64
2018,12,1,16,30,222.0,23.0,4.2,11.2,35.0,112.96,4.92
2018,12,1,16,45,111.0,11.5,4.1,10.95,17.5,42.14,0.0
2018,12,1,17,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.9,10.35,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.9,10.15,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.8,9.85,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.7,9.55,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,3.65,9.4,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,3.55,9.25,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,3.35,8.7,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,3.15,8.25,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.85,7.45,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.75,7.3,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.65,7.2,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,2,7,15,155.0,10.5,1.8,7.35,18.5,53.5,0.0
2018,12,2,7,30,310.0,21.0,1.7,7.6,37.0,140.07,0.0
2018,12,2,7,45,438.0,27.5,1.65,7.85,74.0,220.86,162.15
2018,12,2,8,0,566.0,34.0,1.6,8.1,111.0,310.56,248.6
2018,12,2,8,15,632.5,38.5,1.55,8.35,152.0,379.69,311.62
2018,12,2,8,30,699.0,43.0,1.5,8.6,193.0,453.91,376.32
2018,12,2,8,45,740.0,46.0,1.45,8.85,233.0,515.81,428.8
2018,12,2,9,0,781.0,49.0,1.4,9.1,273.0,579.45,480.46
2018,12,2,9,15,804.0,52.5,1.4,9.3,309.0,632.8,521.84
2018,12,2,9,30,827.0,56.0,1.4,9.5,345.0,685.59,560.42
2018,12,2,9,45,841.5,58.5,1.35,9.75,375.5,722.94,585.95
2018,12,2,10,0,856.0,61.0,1.3,10.0,406.0,764.81,614.3
2018,12,2,10,15,869.5,62.5,1.25,10.15,431.5,802.48,639.16
2018,12,2,10,30,883.0,64.0,1.2,10.3,457.0,837.8,661.94
2018,12,2,10,45,892.0,65.0,1.2,10.45,476.0,865.95,680.12
2018,12,2,11,0,901.0,66.0,1.2,10.6,495.0,891.1,696.21
2018,12,2,11,15,906.5,66.5,1.15,10.8,506.5,909.26,706.53
2018,12,2,11,30,912.0,67.0,1.1,11.0,518.0,924.01,714.61
2018,12,2,11,45,913.5,67.0,1.0,11.2,521.5,930.93,716.52
2018,12,2,12,0,915.0,67.0,0.9,11.4,525.0,934.23,716.12
2018,12,2,12,15,914.5,66.5,0.9,11.5,521.5,931.38,713.97
2018,12,2,12,30,914.0,66.0,0.9,11.6,518.0,924.89,709.62
2018,12,2,12,45,840.5,81.0,0.9,11.75,489.5,878.43,678.13
2018,12,2,13,0,767.0,96.0,0.9,11.9,461.0,825.17,642.2
2018,12,2,13,15,774.0,89.0,0.85,11.85,445.5,803.48,627.75
2018,12,2,13,30,781.0,82.0,0.8,11.8,430.0,783.82,614.3
2018,12,2,13,45,821.5,71.0,0.75,11.75,419.0,783.2,614.27
2018,12,2,14,0,862.0,60.0,0.7,11.7,408.0,769.65,604.87
2018,12,2,14,15,789.0,64.0,0.7,11.55,363.5,698.63,555.42
2018,12,2,14,30,716.0,68.0,0.7,11.4,319.0,622.02,501.18
2018,12,2,14,45,657.0,69.0,0.7,11.25,280.5,558.27,454.25
2018,12,2,15,0,598.0,70.0,0.7,11.1,242.0,493.26,403.56
2018,12,2,15,15,503.0,67.5,0.7,11.1,197.5,405.45,333.07
2018,12,2,15,30,408.0,65.0,0.7,11.1,153.0,321.19,263.53
2018,12,2,15,45,349.0,55.0,0.85,10.85,119.0,259.31,210.96
2018,12,2,16,0,290.0,45.0,1.0,10.6,85.0,203.08,161.14
2018,12,2,16,15,206.5,32.0,1.1,10.4,55.5,139.4,101.53
2018,12,2,16,30,123.0,19.0,1.2,10.2,26.0,74.91,0.0
2018,12,2,16,45,61.5,9.5,1.3,10.0,13.0,26.26,0.0
2018,12,2,17,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.35,6.65,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.65,6.15,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.75,6.05,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.85,5.95,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.95,5.9,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.0,5.65,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.0,5.55,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,3.0,5.45,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,3,7,15,66.0,9.5,3.1,5.65,13.0,27.26,0.0
2018,12,3,7,30,132.0,19.0,3.2,5.9,26.0,76.64,0.0
2018,12,3,7,45,135.5,27.5,3.3,6.2,40.5,104.42,75.06
2018,12,3,8,0,139.0,36.0,3.4,6.5,55.0,111.94,89.1
2018,12,3,8,15,69.5,49.0,3.35,6.85,58.5,91.33,73.74
2018,12,3,8,30,0.0,62.0,3.3,7.2,62.0,57.97,44.98
2018,12,3,8,45,70.5,83.0,3.25,7.6,103.0,137.82,115.62
2018,12,3,9,0,141.0,104.0,3.2,8.0,144.0,210.81,179.61
2018,12,3,9,15,444.5,85.5,3.2,8.3,235.0,424.4,363.73
2018,12,3,9,30,748.0,67.0,3.2,8.6,326.0,641.03,539.86
2018,12,3,9,45,777.5,67.0,3.15,8.95,358.0,690.83,575.75
2018,12,3,10,0,807.0,67.0,3.1,9.3,390.0,739.85,611.33
2018,12,3,10,15,638.0,104.5,3.15,9.55,370.0,676.69,561.25
2018,12,3,10,30,469.0,142.0,3.2,9.8,350.0,588.95,490.88
2018,12,3,10,45,308.0,174.0,3.2,10.0,313.0,481.97,402.57
2018,12,3,11,0,147.0,206.0,3.2,10.2,276.0,368.95,307.02
2018,12,3,11,15,178.5,207.0,3.2,10.35,293.5,399.84,333.08
2018,12,3,11,30,210.0,208.0,3.2,10.5,311.0,431.02,358.6
2018,12,3,11,45,308.5,197.5,3.2,10.65,350.5,526.45,436.45
2018,12,3,12,0,407.0,187.0,3.2,10.8,390.0,622.1,512.22
2018,12,3,12,15,398.0,187.5,3.15,10.9,385.0,613.67,504.57
2018,12,3,12,30,389.0,188.0,3.1,11.0,380.0,585.88,483.11
2018,12,3,12,45,360.5,189.0,3.05,11.1,363.5,557.89,460.68
2018,12,3,13,0,332.0,190.0,3.0,11.2,347.0,529.22,437.64
2018,12,3,13,15,232.0,184.5,3.0,11.3,292.5,430.09,357.13
2018,12,3,13,30,132.0,179.0,3.0,11.4,238.0,317.92,264.6
2018,12,3,13,45,69.0,148.5,3.05,11.45,179.0,211.03,175.48
2018,12,3,14,0,6.0,118.0,3.1,11.5,120.0,115.04,93.07
2018,12,3,14,15,11.0,109.0,3.1,11.45,113.0,109.96,89.22
2018,12,3,14,30,16.0,100.0,3.1,11.4,106.0,104.62,84.96
2018,12,3,14,45,28.5,95.5,3.1,11.35,104.5,116.23,95.26
2018,12,3,15,0,41.0,91.0,3.1,11.3,103.0,119.7,98.42
2018,12,3,15,15,20.5,67.0,3.1,11.3,73.0,78.64,62.64
2018,12,3,15,30,0.0,43.0,3.1,11.3,43.0,37.94,27.09
2018,12,3,15,45,0.0,33.0,3.0,10.85,33.0,29.08,19.3
2018,12,3,16,0,0.0,23.0,2.9,10.4,23.0,20.24,11.46
2018,12,3,16,15,9.5,15.0,2.9,10.15,15.5,17.21,7.93
2018,12,3,16,30,19.0,7.0,2.9,9.9,8.0,16.14,0.0
2018,12,3,16,45,9.5,3.5,2.9,9.7,4.0,5.92,0.0
2018,12,3,17,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.15,8.65,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.25,8.7,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.55,8.65,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.65,8.55,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.7,8.45,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.65,8.4,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.6,8.35,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.55,8.3,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.5,8.25,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.55,8.2,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.6,8.15,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,3.65,8.05,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,3.9,7.95,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.05,7.9,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.15,7.9,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.2,7.85,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.2,7.8,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.15,7.7,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,12,4,7,15,11.5,5.0,4.15,7.75,5.5,7.77,0.0
2018,12,4,7,30,23.0,10.0,4.2,7.9,11.0,18.5,0.0
2018,12,4,7,45,11.5,18.5,4.3,8.0,19.0,21.08,10.53
2018,12,4,8,0,0.0,27.0,4.4,8.1,27.0,23.79,14.51
2018,12,4,8,15,0.0,36.5,4.4,8.4,36.5,32.2,22.13
2018,12,4,8,30,0.0,46.0,4.4,8.7,46.0,40.61,29.68
2018,12,4,8,45,0.0,44.5,4.4,9.05,44.5,39.26,28.63
2018,12,4,9,0,0.0,43.0,4.4,9.4,43.0,37.92,27.49
2018,12,4,9,15,2.5,66.0,4.4,9.8,67.0,60.33,46.99
2018,12,4,9,30,5.0,89.0,4.4,10.2,91.0,85.13,68.36
2018,12,4,9,45,12.5,115.5,4.45,10.6,120.5,118.34,96.84
2018,12,4,10,0,20.0,142.0,4.5,11.0,150.0,152.81,126.03
2018,12,4,10,15,29.0,154.5,4.4,11.25,167.0,185.91,153.87
2018,12,4,10,30,38.0,167.0,4.3,11.5,184.0,208.29,172.49
2018,12,4,10,45,41.0,175.0,4.2,11.8,194.0,220.4,182.2
2018,12,4,11,0,44.0,183.0,4.1,12.1,204.0,232.71,192.04
2018,12,4,11,15,46.0,188.0,3.9,12.3,210.5,240.54,198.16
2018,12,4,11,30,48.0,193.0,3.7,12.5,217.0,248.47,204.39
2018,12,4,11,45,41.5,176.5,3.5,12.75,197.0,222.15,182.3
2018,12,4,12,0,35.0,160.0,3.3,13.0,177.0,196.42,160.75
2018,12,4,12,15,17.5,113.0,3.15,13.0,121.5,126.98,102.52
2018,12,4,12,30,0.0,66.0,3.0,13.0,66.0,58.36,44.1
2018,12,4,12,45,0.0,64.0,2.8,13.05,64.0,56.58,42.66
2018,12,4,13,0,0.0,62.0,2.6,13.1,62.0,54.8,41.18
2018,12,4,13,15,0.0,59.0,2.65,12.95,59.0,52.13,38.98
2018,12,4,13,30,0.0,56.0,2.7,12.8,56.0,49.46,36.78
2018,12,4,13,45,0.0,67.5,2.8,12.65,67.5,59.67,45.57
2018,12,4,14,0,0.0,79.0,2.9,12.5,79.0,70.23,54.67
2018,12,4,14,15,0.0,82.5,2.95,12.35,82.5,74.08,58.07
2018,12,4,14,30,0.0,86.0,3.0,12.2,86.0,78.28,61.77
2018,12,4,14,45,0.0,80.5,3.05,12.0,80.5,73.42,57.71
2018,12,4,15,0,0.0,75.0,3.1,11.8,75.0,68.72,53.72
2018,12,4,15,15,0.0,66.0,3.1,11.8,66.0,60.4,46.5
2018,12,4,15,30,0.0,57.0,3.1,11.8,57.0,52.19,39.26
2018,12,4,15,45,0.0,45.0,3.1,11.3,45.0,40.73,29.19
2018,12,4,16,0,0.0,33.0,3.1,10.8,33.0,29.23,18.99
2018,12,4,16,15,5.0,22.0,3.0,10.55,22.5,21.38,11.2
2018,12,4,16,30,10.0,11.0,2.9,10.3,12.0,13.29,0.0
2018,12,4,16,45,5.0,5.5,2.8,10.05,6.0,6.45,0.0
2018,12,4,17,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.35,9.2,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.6,9.25,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,4.15,9.35,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,4.25,9.4,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.25,9.3,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,4.15,9.25,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,4.05,9.15,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,12,5,7,15,0.0,2.5,4.05,9.1,2.5,2.27,0.0
2018,12,5,7,30,0.0,5.0,4.1,9.1,5.0,4.38,0.0
2018,12,5,7,45,23.0,12.0,4.1,9.1,15.0,22.04,10.83
2018,12,5,8,0,46.0,19.0,4.1,9.1,25.0,46.42,33.39
2018,12,5,8,15,113.5,28.5,4.1,9.15,50.0,103.32,83.49
2018,12,5,8,30,181.0,38.0,4.1,9.2,75.0,158.17,132.6
2018,12,5,8,45,138.5,46.5,4.05,9.3,78.5,140.73,118.58
2018,12,5,9,0,96.0,55.0,4.0,9.4,82.0,130.05,109.36
2018,12,5,9,15,49.0,53.5,4.0,9.55,67.5,90.76,74.69
2018,12,5,9,30,2.0,52.0,4.0,9.7,53.0,47.33,35.68
2018,12,5,9,45,28.5,86.0,3.95,9.9,97.5,105.29,86.55
2018,12,5,10,0,55.0,120.0,3.9,10.1,142.0,165.09,138.17
2018,12,5,10,15,73.5,137.5,3.8,10.35,168.5,201.45,169.05
2018,12,5,10,30,92.0,155.0,3.7,10.6,195.0,253.77,212.77
2018,12,5,10,45,100.0,158.5,3.6,10.85,204.0,266.3,222.88
2018,12,5,11,0,108.0,162.0,3.5,11.1,213.0,278.94,233.13
2018,12,5,11,15,106.5,161.5,3.4,11.3,212.5,278.12,232.04
2018,12,5,11,30,105.0,161.0,3.3,11.5,212.0,276.98,230.75
2018,12,5,11,45,126.5,161.0,3.2,11.7,223.0,297.08,247.69
2018,12,5,12,0,148.0,161.0,3.1,11.9,234.0,316.95,264.28
2018,12,5,12,15,81.5,132.0,3.05,12.05,172.0,221.08,183.49
2018,12,5,12,30,15.0,103.0,3.0,12.2,110.0,113.87,91.73
2018,12,5,12,45,8.0,105.0,2.9,12.35,108.5,102.09,81.62
2018,12,5,13,0,1.0,107.0,2.8,12.5,107.0,97.97,77.84
2018,12,5,13,15,1.0,106.5,2.75,12.55,106.5,97.68,77.67
2018,12,5,13,30,1.0,106.0,2.7,12.6,106.0,97.47,77.57
2018,12,5,13,45,0.5,89.5,2.7,12.65,89.5,80.75,63.48
2018,12,5,14,0,0.0,73.0,2.7,12.7,73.0,64.56,49.78
2018,12,5,14,15,85.0,91.5,2.7,12.65,121.0,165.49,138.26
2018,12,5,14,30,170.0,110.0,2.7,12.6,169.0,260.71,219.32
2018,12,5,14,45,201.5,109.5,2.7,12.55,172.0,276.23,232.16
2018,12,5,15,0,233.0,109.0,2.7,12.5,175.0,289.17,242.56
2018,12,5,15,15,198.0,94.5,2.7,12.5,145.0,240.83,200.99
2018,12,5,15,30,163.0,80.0,2.7,12.5,115.0,195.36,161.39
2018,12,5,15,45,137.0,64.5,2.55,12.0,89.5,156.2,126.84
2018,12,5,16,0,111.0,49.0,2.4,11.5,64.0,119.49,93.81
2018,12,5,16,15,81.0,34.0,2.45,11.25,43.0,84.53,59.87
2018,12,5,16,30,51.0,19.0,2.5,11.0,22.0,44.98,0.0
2018,12,5,16,45,25.5,9.5,2.55,10.75,11.0,16.04,0.0
2018,12,5,17,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.7,8.75,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.7,8.05,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,6,7,15,62.0,7.0,2.75,7.95,9.5,23.55,0.0
2018,12,6,7,30,124.0,14.0,2.8,8.2,19.0,53.63,0.0
2018,12,6,7,45,268.5,25.0,2.85,8.5,53.5,153.94,104.87
2018,12,6,8,0,413.0,36.0,2.9,8.8,88.0,245.75,195.66
2018,12,6,8,15,501.5,43.0,2.9,9.1,129.0,319.71,263.19
2018,12,6,8,30,590.0,50.0,2.9,9.4,170.0,401.76,335.5
2018,12,6,8,45,639.5,53.5,2.9,9.75,208.5,463.85,389.71
2018,12,6,9,0,689.0,57.0,2.9,10.1,247.0,525.17,441.64
2018,12,6,9,15,725.5,59.5,2.85,10.5,283.5,582.76,488.47
2018,12,6,9,30,762.0,62.0,2.8,10.9,320.0,641.0,532.83
2018,12,6,9,45,790.0,62.0,2.8,11.3,351.5,689.96,568.79
2018,12,6,10,0,818.0,62.0,2.8,11.7,383.0,738.07,603.35
2018,12,6,10,15,832.0,63.5,2.7,12.05,408.0,775.61,628.87
2018,12,6,10,30,846.0,65.0,2.6,12.4,433.0,802.96,646.45
2018,12,6,10,45,855.0,66.0,2.55,12.75,451.5,830.52,664.39
2018,12,6,11,0,864.0,67.0,2.5,13.1,470.0,855.24,680.11
2018,12,6,11,15,869.5,68.0,2.4,13.3,482.0,873.84,691.31
2018,12,6,11,30,875.0,69.0,2.3,13.5,494.0,889.19,700.22
2018,12,6,11,45,877.5,69.0,2.2,13.75,498.5,897.15,703.81
2018,12,6,12,0,880.0,69.0,2.1,14.0,503.0,901.65,705.12
2018,12,6,12,15,879.5,68.5,2.05,14.1,500.0,899.26,702.66
2018,12,6,12,30,879.0,68.0,2.0,14.2,497.0,893.38,698.0
2018,12,6,12,45,875.0,67.5,1.95,14.35,486.5,880.92,688.77
2018,12,6,13,0,871.0,67.0,1.9,14.5,476.0,865.13,677.41
2018,12,6,13,15,862.5,66.0,1.85,14.5,458.5,841.57,661.05
2018,12,6,13,30,854.0,65.0,1.8,14.5,441.0,815.08,642.7
2018,12,6,13,45,840.5,63.5,1.75,14.55,416.5,781.09,618.82
2018,12,6,14,0,827.0,62.0,1.7,14.6,392.0,752.11,598.47
2018,12,6,14,15,808.5,60.0,1.6,14.55,362.0,708.87,567.21
2018,12,6,14,30,790.0,58.0,1.5,14.5,332.0,664.14,534.53
2018,12,6,14,45,762.5,55.5,1.35,14.4,297.0,611.4,494.93
2018,12,6,15,0,735.0,53.0,1.2,14.3,262.0,558.48,453.09
2018,12,6,15,15,692.5,49.5,1.2,14.3,223.5,495.5,402.47
2018,12,6,15,30,650.0,46.0,1.2,14.3,185.0,434.41,351.47
2018,12,6,15,45,583.5,41.0,1.0,13.65,145.5,361.83,289.57
2018,12,6,16,0,517.0,36.0,0.8,13.0,106.0,294.25,229.66
2018,12,6,16,15,395.0,28.5,0.85,12.9,70.5,213.64,153.4
2018,12,6,16,30,273.0,21.0,0.9,12.8,35.0,130.14,0.0
2018,12,6,16,45,136.5,10.5,0.95,12.65,17.5,49.32,0.0
2018,12,6,17,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,7,7,15,16.0,6.5,2.25,7.65,7.0,10.32,0.0
2018,12,7,7,30,32.0,13.0,2.3,7.9,14.0,22.32,0.0
2018,12,7,7,45,18.5,26.0,2.35,8.15,27.0,34.67,19.32
2018,12,7,8,0,5.0,39.0,2.4,8.4,40.0,39.81,27.79
2018,12,7,8,15,8.0,55.5,2.35,8.6,57.0,58.32,44.47
2018,12,7,8,30,11.0,72.0,2.3,8.8,74.0,76.89,61.03
2018,12,7,8,45,62.0,87.5,2.2,9.0,104.0,130.02,107.89
2018,12,7,9,0,113.0,103.0,2.1,9.2,134.0,192.07,161.93
2018,12,7,9,15,271.5,106.0,2.0,9.4,194.0,316.98,269.43
2018,12,7,9,30,430.0,109.0,1.9,9.6,254.0,458.3,386.05
2018,12,7,9,45,564.0,96.5,1.8,9.85,305.0,565.85,471.58
2018,12,7,10,0,698.0,84.0,1.7,10.1,356.0,674.99,553.32
2018,12,7,10,15,738.0,82.0,1.65,10.55,386.5,721.28,584.78
2018,12,7,10,30,778.0,80.0,1.6,11.0,417.0,772.0,619.36
2018,12,7,10,45,826.0,73.0,1.5,11.45,444.5,822.0,651.99
2018,12,7,11,0,874.0,66.0,1.4,11.9,472.0,861.63,676.43
2018,12,7,11,15,879.0,67.0,1.25,12.35,484.0,880.0,684.94
2018,12,7,11,30,884.0,68.0,1.1,12.8,496.0,895.09,691.18
2018,12,7,11,45,886.5,68.0,0.95,13.25,500.5,903.19,692.49
2018,12,7,12,0,889.0,68.0,0.8,13.7,505.0,907.81,691.42
2018,12,7,12,15,888.0,68.0,0.75,13.9,502.0,905.72,688.51
2018,12,7,12,30,887.0,68.0,0.7,14.1,499.0,900.12,683.5
2018,12,7,12,45,883.0,67.0,0.65,14.35,488.5,887.03,673.55
2018,12,7,13,0,879.0,66.0,0.6,14.6,478.0,870.58,661.6
2018,12,7,13,15,870.5,65.5,0.6,14.6,460.5,847.66,647.0
2018,12,7,13,30,862.0,65.0,0.6,14.6,443.0,821.78,630.47
2018,12,7,13,45,848.5,63.5,0.6,14.65,418.5,787.7,608.1
2018,12,7,14,0,835.0,62.0,0.6,14.7,394.0,758.6,589.07
2018,12,7,14,15,815.0,60.0,0.6,14.6,363.5,714.07,559.11
2018,12,7,14,30,795.0,58.0,0.6,14.5,333.0,668.12,527.68
2018,12,7,14,45,765.0,55.5,0.6,14.45,297.5,613.55,489.03
2018,12,7,15,0,735.0,53.0,0.6,14.4,262.0,558.99,448.03
2018,12,7,15,15,692.5,49.5,0.6,14.4,223.5,496.07,398.46
2018,12,7,15,30,650.0,46.0,0.6,14.4,185.0,435.02,348.43
2018,12,7,15,45,582.5,41.0,0.55,13.9,145.5,361.94,287.4
2018,12,7,16,0,515.0,36.0,0.5,13.4,106.0,293.93,228.12
2018,12,7,16,15,392.5,28.5,0.55,13.2,70.5,213.19,152.4
2018,12,7,16,30,270.0,21.0,0.6,13.0,35.0,129.48,0.0
2018,12,7,16,45,135.0,10.5,0.6,12.85,17.5,49.06,0.0
2018,12,7,17,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.35,12.2,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.3,12.15,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.35,11.65,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.35,7.15,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,12,8,7,15,91.5,8.5,2.65,7.2,12.0,7.73,0.0
2018,12,8,7,30,183.0,17.0,2.7,7.5,24.0,75.14,0.0
2018,12,8,7,45,315.5,26.5,2.75,7.8,57.0,170.52,110.05
2018,12,8,8,0,448.0,36.0,2.8,8.1,90.0,259.3,205.5
2018,12,8,8,15,523.5,42.0,2.8,8.45,128.5,327.35,269.1
2018,12,8,8,30,599.0,48.0,2.8,8.8,167.0,401.95,335.67
2018,12,8,8,45,647.5,52.0,2.8,9.1,206.0,460.36,387.35
2018,12,8,9,0,696.0,56.0,2.8,9.4,245.0,525.84,442.83
2018,12,8,9,15,733.0,58.5,2.8,9.85,281.5,583.98,490.34
2018,12,8,9,30,770.0,61.0,2.8,10.3,318.0,642.81,535.48
2018,12,8,9,45,798.0,62.0,2.85,10.75,350.5,693.33,572.87
2018,12,8,10,0,826.0,63.0,2.9,11.2,383.0,743.04,608.89
2018,12,8,10,15,840.0,64.5,2.85,11.55,408.5,780.92,635.04
2018,12,8,10,30,854.0,66.0,2.8,11.9,434.0,808.63,653.31
2018,12,8,10,45,863.0,67.5,2.8,12.25,453.0,837.15,672.41
2018,12,8,11,0,872.0,69.0,2.8,12.6,472.0,862.83,689.3
2018,12,8,11,15,877.5,69.0,2.75,12.8,483.5,880.37,700.28
2018,12,8,11,30,883.0,69.0,2.7,13.0,495.0,894.66,709.03
2018,12,8,11,45,884.5,70.0,2.6,13.2,500.0,903.27,713.4
2018,12,8,12,0,886.0,71.0,2.5,13.4,505.0,908.4,715.44
