Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,12,15,883.0,71.5,2.45,13.45,501.5,905.26,712.63
2018,12,8,12,30,880.0,72.0,2.4,13.5,498.0,898.64,707.59
2018,12,8,12,45,865.5,73.5,2.3,13.6,485.5,888.52,699.65
2018,12,8,13,0,851.0,75.0,2.2,13.7,473.0,866.21,683.22
2018,12,8,13,15,849.5,72.5,2.15,13.7,457.0,847.02,669.93
2018,12,8,13,30,848.0,70.0,2.1,13.7,441.0,824.63,654.34
2018,12,8,13,45,834.5,68.0,2.05,13.7,416.5,789.95,629.87
2018,12,8,14,0,821.0,66.0,2.0,13.7,392.0,752.93,603.61
2018,12,8,14,15,801.0,64.0,1.95,13.6,362.0,708.89,572.06
2018,12,8,14,30,781.0,62.0,1.9,13.5,332.0,663.43,538.97
2018,12,8,14,45,752.5,59.5,1.8,13.4,297.0,610.41,499.12
2018,12,8,15,0,724.0,57.0,1.7,13.3,262.0,557.24,456.81
2018,12,8,15,15,680.5,53.0,1.7,13.3,223.5,493.5,404.83
2018,12,8,15,30,637.0,49.0,1.7,13.3,185.0,431.69,352.56
2018,12,8,15,45,561.0,43.5,1.75,12.6,144.5,358.81,290.46
2018,12,8,16,0,485.0,38.0,1.8,11.9,104.0,288.15,227.96
2018,12,8,16,15,335.5,29.0,1.9,11.6,67.0,191.35,138.92
2018,12,8,16,30,186.0,20.0,2.0,11.3,30.0,99.92,0.0
2018,12,8,16,45,93.0,10.0,2.15,11.0,15.0,36.44,0.0
2018,12,8,17,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,9,7,15,8.5,5.5,2.5,7.9,6.0,0.0,0.0
2018,12,9,7,30,17.0,11.0,2.5,7.9,12.0,15.52,0.0
2018,12,9,7,45,31.0,26.0,2.55,7.9,29.0,45.32,24.9
2018,12,9,8,0,45.0,41.0,2.6,7.9,46.0,71.61,54.01
2018,12,9,8,15,79.5,57.0,2.55,7.95,70.5,108.69,87.61
2018,12,9,8,30,114.0,73.0,2.5,8.0,95.0,149.0,123.84
2018,12,9,8,45,95.0,80.0,2.5,8.05,101.0,149.01,124.88
2018,12,9,9,0,76.0,87.0,2.5,8.1,107.0,147.8,124.23
2018,12,9,9,15,38.0,87.5,2.5,8.2,97.5,113.77,94.43
2018,12,9,9,30,0.0,88.0,2.5,8.3,88.0,80.94,65.0
2018,12,9,9,45,69.5,103.0,2.5,8.4,130.0,167.31,141.36
2018,12,9,10,0,139.0,118.0,2.5,8.5,172.0,241.14,205.53
2018,12,9,10,15,229.5,139.0,2.45,8.6,234.5,358.63,304.51
2018,12,9,10,30,320.0,160.0,2.4,8.7,297.0,466.25,392.36
2018,12,9,10,45,235.0,173.5,2.35,8.85,276.5,417.46,349.74
2018,12,9,11,0,150.0,187.0,2.3,9.0,256.0,347.51,290.59
2018,12,9,11,15,100.0,179.5,2.3,9.05,226.0,295.07,246.41
2018,12,9,11,30,50.0,172.0,2.3,9.1,196.0,225.02,187.03
2018,12,9,11,45,32.5,161.5,2.25,9.15,177.0,196.48,162.74
2018,12,9,12,0,15.0,151.0,2.2,9.2,158.0,156.17,128.31
2018,12,9,12,15,34.5,157.5,2.25,9.3,174.0,193.52,160.46
2018,12,9,12,30,54.0,164.0,2.3,9.4,190.0,218.94,182.29
2018,12,9,12,45,56.5,177.0,2.3,9.5,203.5,237.01,197.18
2018,12,9,13,0,59.0,190.0,2.3,9.6,217.0,255.64,212.51
2018,12,9,13,15,204.5,176.0,2.35,9.7,266.0,379.51,318.57
2018,12,9,13,30,350.0,162.0,2.4,9.8,315.0,497.28,415.85
2018,12,9,13,45,411.5,144.5,2.45,9.85,314.5,534.39,445.91
2018,12,9,14,0,473.0,127.0,2.5,9.9,314.0,549.82,459.51
2018,12,9,14,15,409.0,122.0,2.5,9.95,275.0,479.71,402.83
2018,12,9,14,30,345.0,117.0,2.5,10.0,236.0,412.49,347.87
2018,12,9,14,45,499.5,88.0,2.55,10.05,240.0,475.05,400.81
2018,12,9,15,0,654.0,59.0,2.6,10.1,244.0,518.7,435.96
2018,12,9,15,15,458.5,60.5,2.6,10.1,181.0,373.51,314.61
2018,12,9,15,30,263.0,62.0,2.6,10.1,118.0,239.75,200.61
2018,12,9,15,45,190.0,51.0,2.4,9.8,87.0,176.37,145.0
2018,12,9,16,0,117.0,40.0,2.2,9.5,56.0,109.63,86.37
2018,12,9,16,15,96.5,28.0,2.2,9.3,38.0,81.61,57.95
2018,12,9,16,30,76.0,16.0,2.2,9.1,20.0,55.35,0.0
2018,12,9,16,45,38.0,8.0,2.2,8.95,10.0,18.5,0.0
2018,12,9,17,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,7,15,6.5,5.5,1.8,8.65,5.5,0.0,0.0
2018,12,10,7,30,13.0,11.0,1.8,8.8,11.0,14.2,0.0
2018,12,10,7,45,8.5,24.0,1.85,9.0,24.0,28.43,12.78
2018,12,10,8,0,4.0,37.0,1.9,9.2,37.0,37.6,25.59
2018,12,10,8,15,11.5,52.5,2.0,9.45,54.5,56.99,43.06
2018,12,10,8,30,19.0,68.0,2.1,9.7,72.0,82.9,65.94
2018,12,10,8,45,64.0,86.0,2.15,10.0,102.5,129.84,107.22
2018,12,10,9,0,109.0,104.0,2.2,10.3,133.0,191.25,160.41
2018,12,10,9,15,132.0,115.0,2.25,10.7,155.0,222.78,187.47
2018,12,10,9,30,155.0,126.0,2.3,11.1,177.0,256.15,215.7
2018,12,10,9,45,130.5,142.0,2.35,11.45,188.0,262.31,219.81
2018,12,10,10,0,106.0,158.0,2.4,11.8,199.0,266.54,222.15
2018,12,10,10,15,147.0,166.0,2.35,12.05,226.5,311.4,259.58
2018,12,10,10,30,188.0,174.0,2.3,12.3,254.0,358.28,297.91
2018,12,10,10,45,250.0,173.0,2.2,12.6,284.5,429.5,355.21
2018,12,10,11,0,312.0,172.0,2.1,12.9,315.0,486.67,400.33
2018,12,10,11,15,499.5,141.5,2.05,13.05,377.5,638.58,519.9
2018,12,10,11,30,687.0,111.0,2.0,13.2,440.0,784.34,625.82
2018,12,10,11,45,777.5,92.0,1.9,13.4,468.0,842.0,664.12
2018,12,10,12,0,868.0,73.0,1.8,13.6,496.0,893.47,698.08
2018,12,10,12,15,884.5,68.5,1.85,13.65,497.0,901.65,703.68
2018,12,10,12,30,901.0,64.0,1.9,13.7,498.0,906.17,707.38
2018,12,10,12,45,848.5,73.5,1.9,13.8,475.5,872.79,684.02
2018,12,10,13,0,796.0,83.0,1.9,13.9,453.0,827.57,652.57
2018,12,10,13,15,450.0,117.0,2.0,13.9,324.5,552.89,450.72
2018,12,10,13,30,104.0,151.0,2.1,13.9,196.0,259.82,213.41
2018,12,10,13,45,112.0,125.5,2.15,13.95,171.5,232.96,193.25
2018,12,10,14,0,120.0,100.0,2.2,14.0,147.0,205.88,171.63
2018,12,10,14,15,468.5,77.5,2.15,13.9,241.5,477.77,398.87
2018,12,10,14,30,817.0,55.0,2.1,13.8,336.0,681.51,555.34
2018,12,10,14,45,789.5,52.5,2.1,13.7,301.0,628.13,513.66
2018,12,10,15,0,762.0,50.0,2.1,13.6,266.0,574.49,471.94
2018,12,10,15,15,720.0,47.0,2.1,13.6,227.0,511.56,420.33
2018,12,10,15,30,678.0,44.0,2.1,13.6,188.0,450.37,368.25
2018,12,10,15,45,612.5,39.0,2.0,12.8,148.0,377.1,305.42
2018,12,10,16,0,547.0,34.0,1.9,12.0,108.0,308.78,244.23
2018,12,10,16,15,421.0,27.0,1.95,11.65,72.0,219.59,159.72
2018,12,10,16,30,295.0,20.0,2.0,11.3,36.0,138.89,0.0
2018,12,10,16,45,147.5,10.0,2.1,11.0,18.0,52.87,0.0
2018,12,10,17,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,11,7,15,96.5,7.0,1.55,8.2,10.0,0.0,0.0
2018,12,11,7,30,193.0,14.0,1.5,8.5,20.0,74.61,0.0
2018,12,11,7,45,351.5,22.0,1.45,8.8,54.0,171.06,95.54
2018,12,11,8,0,510.0,30.0,1.4,9.1,88.0,271.94,211.01
2018,12,11,8,15,583.5,35.0,1.45,9.55,127.0,340.99,275.83
2018,12,11,8,30,657.0,40.0,1.5,10.0,166.0,416.02,341.91
2018,12,11,8,45,701.0,43.5,1.55,10.45,205.0,477.77,395.26
2018,12,11,9,0,745.0,47.0,1.6,10.9,244.0,541.72,448.32
2018,12,11,9,15,772.0,50.5,1.65,11.3,280.0,596.15,492.07
2018,12,11,9,30,799.0,54.0,1.7,11.7,316.0,650.53,532.71
2018,12,11,9,45,815.5,56.5,1.75,12.05,346.5,695.38,565.13
2018,12,11,10,0,832.0,59.0,1.8,12.4,377.0,731.62,590.6
2018,12,11,10,15,845.5,61.0,1.85,12.65,402.5,769.63,617.24
2018,12,11,10,30,859.0,63.0,1.9,12.9,428.0,805.43,641.94
2018,12,11,10,45,863.0,65.0,1.95,13.2,445.5,830.69,658.74
2018,12,11,11,0,867.0,67.0,2.0,13.5,463.0,852.91,673.42
2018,12,11,11,15,863.0,69.5,2.05,13.6,472.5,865.54,681.85
2018,12,11,11,30,859.0,72.0,2.1,13.7,482.0,874.72,688.04
2018,12,11,11,45,872.0,69.0,2.2,13.85,489.0,888.57,698.05
2018,12,11,12,0,885.0,66.0,2.3,14.0,496.0,899.08,705.78
2018,12,11,12,15,884.0,65.5,2.4,14.05,493.0,896.75,704.87
2018,12,11,12,30,883.0,65.0,2.5,14.1,490.0,890.94,701.72
2018,12,11,12,45,865.0,67.5,2.55,14.15,476.5,870.5,687.85
2018,12,11,13,0,847.0,70.0,2.6,14.2,463.0,855.73,678.21
2018,12,11,13,15,674.5,103.5,2.65,14.2,409.5,739.62,594.51
2018,12,11,13,30,502.0,137.0,2.7,14.2,356.0,612.45,499.75
2018,12,11,13,45,549.0,120.0,2.75,14.2,347.0,617.41,505.88
2018,12,11,14,0,596.0,103.0,2.8,14.2,338.0,625.58,512.99
2018,12,11,14,15,618.5,90.5,2.7,14.05,318.0,608.3,500.16
2018,12,11,14,30,641.0,78.0,2.6,13.9,298.0,587.14,484.31
2018,12,11,14,45,683.0,64.5,2.5,13.75,277.0,574.08,474.25
2018,12,11,15,0,725.0,51.0,2.4,13.6,256.0,552.47,456.37
2018,12,11,15,15,681.5,47.5,2.4,13.6,218.0,489.64,404.22
2018,12,11,15,30,638.0,44.0,2.4,13.6,180.0,428.82,352.15
2018,12,11,15,45,528.5,41.5,2.2,12.7,138.0,341.87,278.02
2018,12,11,16,0,419.0,39.0,2.0,11.8,96.0,260.98,207.26
2018,12,11,16,15,299.5,30.0,2.15,11.55,63.5,179.29,130.79
2018,12,11,16,30,180.0,21.0,2.3,11.3,31.0,99.77,0.0
2018,12,11,16,45,90.0,10.5,2.45,11.05,15.5,36.39,0.0
2018,12,11,17,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,3.05,9.1,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,12,7,15,49.5,6.5,3.25,8.65,8.0,0.0,0.0
2018,12,12,7,30,99.0,13.0,3.4,8.8,16.0,43.38,0.0
2018,12,12,7,45,196.5,24.5,3.55,8.95,42.5,117.85,60.88
2018,12,12,8,0,294.0,36.0,3.7,9.1,69.0,189.78,147.66
2018,12,12,8,15,396.0,43.5,3.7,9.25,107.5,263.9,216.05
2018,12,12,8,30,498.0,51.0,3.7,9.4,146.0,347.58,290.49
2018,12,12,8,45,600.5,52.0,3.7,9.6,191.5,432.57,364.77
2018,12,12,9,0,703.0,53.0,3.7,9.8,237.0,521.63,440.64
2018,12,12,9,15,627.0,70.5,3.65,10.15,252.0,527.22,445.37
2018,12,12,9,30,551.0,88.0,3.6,10.5,267.0,520.27,439.23
2018,12,12,9,45,678.0,77.0,3.6,10.85,319.5,622.28,521.23
2018,12,12,10,0,805.0,66.0,3.6,11.2,372.0,725.69,599.7
2018,12,12,10,15,826.0,65.5,3.55,11.55,398.0,766.27,628.12
2018,12,12,10,30,847.0,65.0,3.5,11.9,424.0,804.97,655.08
2018,12,12,10,45,879.5,62.0,3.5,12.25,449.5,839.74,679.02
2018,12,12,11,0,912.0,59.0,3.5,12.6,475.0,880.42,707.08
2018,12,12,11,15,915.5,59.5,3.55,12.85,486.5,897.81,718.49
2018,12,12,11,30,919.0,60.0,3.6,13.1,498.0,911.77,727.67
2018,12,12,11,45,925.0,59.5,3.6,13.35,504.0,923.09,734.78
2018,12,12,12,0,931.0,59.0,3.6,13.6,510.0,930.84,739.45
2018,12,12,12,15,926.0,60.5,3.6,13.7,507.0,927.68,736.86
2018,12,12,12,30,921.0,62.0,3.6,13.8,504.0,920.89,731.92
2018,12,12,12,45,834.5,75.0,3.6,13.95,469.5,861.89,689.11
2018,12,12,13,0,748.0,88.0,3.6,14.1,435.0,791.28,637.64
2018,12,12,13,15,737.5,88.0,3.55,14.15,419.5,774.37,625.78
2018,12,12,13,30,727.0,88.0,3.5,14.2,404.0,750.23,608.15
2018,12,12,13,45,680.5,90.5,3.4,14.2,373.5,697.4,568.7
2018,12,12,14,0,634.0,93.0,3.3,14.2,343.0,644.17,528.66
2018,12,12,14,15,621.5,87.5,3.1,14.1,317.0,607.37,500.71
2018,12,12,14,30,609.0,82.0,2.9,14.0,291.0,569.27,471.14
2018,12,12,14,45,610.0,73.5,2.7,13.95,264.5,535.76,443.97
2018,12,12,15,0,611.0,65.0,2.5,13.9,238.0,500.29,414.4
2018,12,12,15,15,612.0,57.0,2.5,13.9,209.0,463.64,383.21
2018,12,12,15,30,613.0,49.0,2.5,13.9,180.0,425.34,349.17
2018,12,12,15,45,571.0,42.5,2.3,12.9,144.0,361.11,293.47
2018,12,12,16,0,529.0,36.0,2.1,11.9,108.0,303.83,241.07
2018,12,12,16,15,370.5,28.0,2.15,11.6,70.0,206.65,151.12
2018,12,12,16,30,212.0,20.0,2.2,11.3,32.0,110.76,0.68
2018,12,12,16,45,106.0,10.0,2.25,10.95,16.0,40.87,0.0
2018,12,12,17,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.55,7.15,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,12,13,7,15,91.0,6.5,2.7,7.45,9.0,0.0,0.0
2018,12,13,7,30,182.0,13.0,2.8,7.8,18.0,69.51,0.0
2018,12,13,7,45,341.0,21.5,2.9,8.1,51.0,168.31,82.0
2018,12,13,8,0,500.0,30.0,3.0,8.4,84.0,265.4,205.92
2018,12,13,8,15,576.5,35.0,3.05,8.75,123.5,335.32,273.51
2018,12,13,8,30,653.0,40.0,3.1,9.1,163.0,411.42,342.15
2018,12,13,8,45,700.5,44.0,3.2,9.45,202.5,475.55,399.14
2018,12,13,9,0,748.0,48.0,3.3,9.8,242.0,542.24,456.26
2018,12,13,9,15,779.0,50.5,3.35,10.25,278.5,598.2,502.64
2018,12,13,9,30,810.0,53.0,3.4,10.7,315.0,654.39,546.07
2018,12,13,9,45,830.0,55.0,3.45,11.1,346.5,695.03,576.2
2018,12,13,10,0,850.0,57.0,3.5,11.5,378.0,740.47,609.47
2018,12,13,10,15,864.5,58.0,3.55,11.8,404.0,778.58,636.81
2018,12,13,10,30,879.0,59.0,3.6,12.1,430.0,814.5,662.21
2018,12,13,10,45,888.5,60.0,3.6,12.45,449.5,843.72,682.01
2018,12,13,11,0,898.0,61.0,3.6,12.8,469.0,870.06,699.6
2018,12,13,11,15,903.5,61.5,3.6,13.0,481.5,889.1,712.21
2018,12,13,11,30,909.0,62.0,3.6,13.2,494.0,904.82,722.5
2018,12,13,11,45,911.5,62.0,3.6,13.45,499.0,913.7,727.84
2018,12,13,12,0,914.0,62.0,3.6,13.7,504.0,919.02,730.79
2018,12,13,12,15,911.5,62.5,3.55,13.85,501.5,916.89,728.51
2018,12,13,12,30,909.0,63.0,3.5,14.0,499.0,911.17,723.87
2018,12,13,12,45,903.0,63.5,3.5,14.1,489.0,898.79,715.06
2018,12,13,13,0,897.0,64.0,3.5,14.2,479.0,883.03,703.96
2018,12,13,13,15,888.0,63.0,3.45,14.2,461.5,859.38,687.2
2018,12,13,13,30,879.0,62.0,3.4,14.2,444.0,832.73,668.3
2018,12,13,13,45,865.0,61.0,3.35,14.25,420.0,799.14,644.12
2018,12,13,14,0,851.0,60.0,3.3,14.3,396.0,763.2,618.06
2018,12,13,14,15,831.5,58.5,3.15,14.2,366.0,727.17,591.53
2018,12,13,14,30,812.0,57.0,3.0,14.1,336.0,682.23,557.88
2018,12,13,14,45,783.0,54.5,2.9,14.0,301.0,628.19,516.89
2018,12,13,15,0,754.0,52.0,2.8,13.9,266.0,573.98,473.86
2018,12,13,15,15,712.0,49.0,2.8,13.9,227.5,511.45,422.11
2018,12,13,15,30,670.0,46.0,2.8,13.9,189.0,450.58,369.92
2018,12,13,15,45,602.0,41.0,2.55,12.95,149.0,376.25,305.88
2018,12,13,16,0,534.0,36.0,2.3,12.0,109.0,306.93,243.76
2018,12,13,16,15,407.5,29.0,2.4,11.6,73.0,223.44,164.01
2018,12,13,16,30,281.0,22.0,2.5,11.2,37.0,137.33,6.31
2018,12,13,16,45,140.5,11.0,2.55,10.8,18.5,52.33,0.0
2018,12,13,17,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,14,7,15,0.0,1.0,3.45,11.65,1.0,0.0,0.0
2018,12,14,7,30,0.0,2.0,3.6,11.9,2.0,1.82,0.0
2018,12,14,7,45,0.0,3.5,3.8,12.15,3.5,3.07,0.0
2018,12,14,8,0,0.0,5.0,4.0,12.4,5.0,4.38,0.0
2018,12,14,8,15,12.5,8.5,4.2,12.55,11.0,14.58,6.7
2018,12,14,8,30,25.0,12.0,4.4,12.7,17.0,28.65,19.14
2018,12,14,8,45,31.5,13.5,4.6,12.9,21.0,35.17,25.17
2018,12,14,9,0,38.0,15.0,4.8,13.1,25.0,42.28,31.69
2018,12,14,9,15,19.0,18.5,4.85,13.25,23.5,31.65,22.2
2018,12,14,9,30,0.0,22.0,4.9,13.4,22.0,19.36,11.05
2018,12,14,9,45,47.0,62.0,5.0,13.5,79.5,101.73,83.12
2018,12,14,10,0,94.0,102.0,5.1,13.6,137.0,186.36,155.88
2018,12,14,10,15,320.5,112.5,5.1,13.65,245.0,414.44,349.98
2018,12,14,10,30,547.0,123.0,5.1,13.7,353.0,623.63,520.32
2018,12,14,10,45,656.0,105.0,5.1,13.75,393.5,715.52,590.61
2018,12,14,11,0,765.0,87.0,5.1,13.8,434.0,795.6,650.91
2018,12,14,11,15,578.5,128.0,5.15,13.85,394.5,697.88,574.97
2018,12,14,11,30,392.0,169.0,5.2,13.9,355.0,580.05,479.92
2018,12,14,11,45,238.0,154.0,5.2,13.95,267.5,406.35,338.77
2018,12,14,12,0,84.0,139.0,5.2,14.0,180.0,232.08,192.13
2018,12,14,12,15,42.0,103.0,5.2,13.95,123.5,138.56,113.25
2018,12,14,12,30,0.0,67.0,5.2,13.9,67.0,59.24,44.74
2018,12,14,12,45,0.5,67.0,5.15,13.9,67.0,59.68,45.19
2018,12,14,13,0,1.0,67.0,5.1,13.9,67.0,60.11,45.62
2018,12,14,13,15,8.5,84.5,5.0,13.8,88.0,82.44,64.93
2018,12,14,13,30,16.0,102.0,4.9,13.7,109.0,106.26,85.43
2018,12,14,13,45,22.0,96.5,4.8,13.6,105.5,112.62,91.15
2018,12,14,14,0,28.0,91.0,4.7,13.5,102.0,111.17,90.27
2018,12,14,14,15,44.5,91.0,4.5,13.45,107.0,123.52,101.36
2018,12,14,14,30,61.0,91.0,4.3,13.4,112.0,146.06,120.88
2018,12,14,14,45,34.5,70.0,4.15,13.3,81.5,91.48,73.82
2018,12,14,15,0,8.0,49.0,4.0,13.2,51.0,48.44,36.28
2018,12,14,15,15,8.5,39.0,4.0,13.2,41.0,39.54,28.57
2018,12,14,15,30,9.0,29.0,4.0,13.2,31.0,31.1,21.17
2018,12,14,15,45,4.5,18.0,3.7,13.0,19.0,18.45,10.11
2018,12,14,16,0,0.0,7.0,3.4,12.8,7.0,6.14,0.0
2018,12,14,16,15,0.0,5.0,3.3,12.75,5.0,4.38,0.0
2018,12,14,16,30,0.0,3.0,3.2,12.7,3.0,2.63,0.0
2018,12,14,16,45,0.0,1.5,3.1,12.65,1.5,1.36,0.0
2018,12,14,17,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,12,15,7,15,8.0,2.5,2.5,11.65,2.5,0.0,0.0
2018,12,15,7,30,16.0,5.0,2.6,11.8,5.0,9.56,0.0
2018,12,15,7,45,8.0,10.0,2.65,11.9,10.0,11.89,0.0
2018,12,15,8,0,0.0,15.0,2.7,12.0,15.0,13.18,5.01
2018,12,15,8,15,0.0,21.0,2.75,12.15,21.0,18.47,9.94
2018,12,15,8,30,0.0,27.0,2.8,12.3,27.0,23.77,14.69
2018,12,15,8,45,0.0,33.5,2.85,12.4,33.5,29.51,19.78
2018,12,15,9,0,0.0,40.0,2.9,12.5,40.0,35.26,24.82
2018,12,15,9,15,0.0,45.5,2.85,12.7,45.5,40.13,29.04
2018,12,15,9,30,0.0,51.0,2.8,12.9,51.0,45.01,33.2
2018,12,15,9,45,19.0,92.0,2.75,13.1,99.0,105.45,85.32
2018,12,15,10,0,38.0,133.0,2.7,13.3,147.0,168.67,138.77
2018,12,15,10,15,25.5,137.0,2.65,13.5,146.5,163.06,133.28
2018,12,15,10,30,13.0,141.0,2.6,13.7,146.0,145.64,118.06
2018,12,15,10,45,40.0,161.0,2.55,13.9,178.5,203.64,166.85
2018,12,15,11,0,67.0,181.0,2.5,14.1,211.0,251.89,206.75
2018,12,15,11,15,108.5,194.0,2.5,14.2,244.5,321.54,263.84
2018,12,15,11,30,150.0,207.0,2.5,14.3,278.0,376.22,308.1
2018,12,15,11,45,194.5,206.5,2.5,14.4,299.5,416.43,340.77
2018,12,15,12,0,239.0,206.0,2.5,14.5,321.0,474.18,386.5
2018,12,15,12,15,134.5,181.0,2.5,14.6,245.5,329.86,270.09
2018,12,15,12,30,30.0,156.0,2.5,14.7,170.0,188.09,152.39
2018,12,15,12,45,15.5,140.5,2.45,14.75,147.5,145.81,117.38
2018,12,15,13,0,1.0,125.0,2.4,14.8,125.0,116.73,92.76
2018,12,15,13,15,0.5,118.5,2.35,14.8,118.5,109.84,87.13
2018,12,15,13,30,0.0,112.0,2.3,14.8,112.0,103.05,81.54
2018,12,15,13,45,1.0,99.0,2.2,14.85,99.5,90.91,71.5
2018,12,15,14,0,2.0,86.0,2.1,14.9,87.0,78.89,61.53
2018,12,15,14,15,13.5,95.0,2.1,14.8,100.0,97.41,77.67
2018,12,15,14,30,25.0,104.0,2.1,14.7,113.0,124.11,100.52
2018,12,15,14,45,19.0,79.5,2.1,14.65,86.0,91.53,72.94
2018,12,15,15,0,13.0,55.0,2.1,14.6,59.0,60.38,46.37
2018,12,15,15,15,6.5,41.0,2.1,14.6,43.0,40.11,28.85
2018,12,15,15,30,0.0,27.0,2.1,14.6,27.0,23.76,14.66
2018,12,15,15,45,0.0,21.0,2.15,14.0,21.0,18.47,10.04
2018,12,15,16,0,0.0,15.0,2.2,13.4,15.0,13.18,5.38
2018,12,15,16,15,0.0,10.5,2.25,13.15,10.5,9.22,1.62
2018,12,15,16,30,0.0,6.0,2.3,12.9,6.0,5.26,0.0
2018,12,15,16,45,0.0,3.0,2.3,12.7,3.0,2.73,0.0
2018,12,15,17,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,12,16,7,15,7.5,2.5,3.8,13.15,2.5,0.0,0.0
2018,12,16,7,30,15.0,5.0,3.8,13.2,5.0,9.22,0.0
2018,12,16,7,45,7.5,9.0,3.85,13.25,9.0,10.8,0.0
2018,12,16,8,0,0.0,13.0,3.9,13.3,13.0,11.42,3.49
2018,12,16,8,15,0.0,18.0,4.0,13.35,18.0,15.82,7.63
2018,12,16,8,30,0.0,23.0,4.1,13.4,23.0,20.23,11.58
2018,12,16,8,45,0.0,27.5,4.2,13.45,27.5,24.2,15.12
2018,12,16,9,0,0.0,32.0,4.3,13.5,32.0,28.18,18.61
2018,12,16,9,15,0.0,29.5,4.35,13.6,29.5,25.97,16.74
2018,12,16,9,30,0.0,27.0,4.4,13.7,27.0,23.77,14.84
2018,12,16,9,45,0.0,27.0,4.4,13.75,27.0,23.77,14.82
2018,12,16,10,0,0.0,27.0,4.4,13.8,27.0,23.78,14.8
2018,12,16,10,15,0.0,33.5,4.45,13.85,33.5,29.52,19.7
2018,12,16,10,30,0.0,40.0,4.5,13.9,40.0,35.28,24.58
2018,12,16,10,45,0.0,35.5,4.6,13.95,35.5,31.3,21.14
2018,12,16,11,0,0.0,31.0,4.7,14.0,31.0,27.33,17.72
2018,12,16,11,15,0.0,28.5,4.7,14.0,28.5,25.12,15.82
2018,12,16,11,30,0.0,26.0,4.7,14.0,26.0,22.92,13.92
2018,12,16,11,45,0.0,33.0,4.65,14.0,33.0,29.11,19.19
2018,12,16,12,0,0.0,40.0,4.6,14.0,40.0,35.3,24.45
2018,12,16,12,15,0.0,39.0,4.55,14.0,39.0,34.41,23.7
2018,12,16,12,30,0.0,38.0,4.5,14.0,38.0,33.53,22.95
2018,12,16,12,45,0.0,40.5,4.45,14.0,40.5,35.74,24.85
2018,12,16,13,0,0.0,43.0,4.4,14.0,43.0,37.95,26.75
2018,12,16,13,15,0.0,40.0,4.4,14.0,40.0,35.29,24.51
2018,12,16,13,30,0.0,37.0,4.4,14.0,37.0,32.63,22.27
2018,12,16,13,45,0.0,30.5,4.4,14.05,30.5,26.88,17.39
2018,12,16,14,0,0.0,24.0,4.4,14.1,24.0,21.13,12.49
2018,12,16,14,15,0.0,26.0,4.3,14.05,26.0,22.89,14.03
2018,12,16,14,30,0.0,28.0,4.2,14.0,28.0,24.65,15.57
2018,12,16,14,45,0.0,32.0,4.15,14.0,32.0,28.18,18.61
2018,12,16,15,0,0.0,36.0,4.1,14.0,36.0,31.72,21.64
2018,12,16,15,15,0.0,38.0,4.1,14.0,38.0,33.49,23.11
2018,12,16,15,30,0.0,40.0,4.1,14.0,40.0,35.28,24.51
2018,12,16,15,45,0.0,32.0,3.9,13.8,32.0,28.2,18.29
2018,12,16,16,0,0.0,24.0,3.7,13.6,24.0,21.13,12.01
2018,12,16,16,15,0.0,17.0,3.65,13.6,17.0,14.95,6.15
2018,12,16,16,30,0.0,10.0,3.6,13.6,10.0,8.79,0.0
2018,12,16,16,45,0.0,5.0,3.55,13.55,5.0,4.55,0.0
2018,12,16,17,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,17,7,15,76.5,6.0,1.7,9.7,7.5,0.0,0.0
2018,12,17,7,30,153.0,12.0,1.6,10.0,15.0,58.3,0.0
2018,12,17,7,45,302.0,20.0,1.55,10.35,44.5,147.64,40.09
2018,12,17,8,0,451.0,28.0,1.5,10.7,74.0,239.01,179.34
2018,12,17,8,15,382.0,42.0,1.5,11.05,93.0,251.77,201.67
2018,12,17,8,30,313.0,56.0,1.5,11.4,112.0,249.57,204.82
2018,12,17,8,45,404.0,62.5,1.5,11.7,153.0,327.85,272.26
2018,12,17,9,0,495.0,69.0,1.5,12.0,194.0,411.13,341.8
2018,12,17,9,15,618.0,63.0,1.5,12.25,243.0,506.94,419.76
2018,12,17,9,30,741.0,57.0,1.5,12.5,292.0,606.6,497.39
2018,12,17,9,45,770.5,59.0,1.5,12.7,325.5,658.54,534.94
2018,12,17,10,0,800.0,61.0,1.5,12.9,359.0,710.01,571.66
2018,12,17,10,15,824.0,61.5,1.5,13.05,387.0,754.28,602.44
2018,12,17,10,30,848.0,62.0,1.5,13.2,415.0,789.16,626.01
2018,12,17,10,45,858.5,62.5,1.55,13.35,434.5,818.18,645.81
2018,12,17,11,0,869.0,63.0,1.6,13.5,454.0,844.49,663.65
2018,12,17,11,15,849.0,70.0,1.6,13.65,460.5,858.39,672.2
2018,12,17,11,30,829.0,77.0,1.6,13.8,467.0,859.81,672.22
2018,12,17,11,45,679.5,110.5,1.65,13.9,433.0,779.14,615.03
2018,12,17,12,0,530.0,144.0,1.7,14.0,399.0,678.76,542.95
2018,12,17,12,15,353.0,169.5,1.7,14.0,339.0,530.73,429.88
2018,12,17,12,30,176.0,195.0,1.7,14.0,279.0,384.83,313.47
2018,12,17,12,45,146.0,188.0,1.75,14.05,257.0,348.0,284.63
2018,12,17,13,0,116.0,181.0,1.8,14.1,235.0,311.39,254.97
2018,12,17,13,15,116.0,176.5,1.8,13.95,228.5,304.5,249.95
2018,12,17,13,30,116.0,172.0,1.8,13.8,222.0,297.38,244.6
2018,12,17,13,45,102.0,163.0,1.8,13.7,205.5,272.72,224.61
2018,12,17,14,0,88.0,154.0,1.8,13.6,189.0,234.47,193.52
2018,12,17,14,15,98.5,128.0,1.75,13.5,164.5,222.01,184.03
2018,12,17,14,30,109.0,102.0,1.7,13.4,140.0,194.91,162.23
2018,12,17,14,45,81.5,103.5,1.65,13.3,130.0,175.21,145.03
2018,12,17,15,0,54.0,105.0,1.6,13.2,120.0,147.31,120.88
2018,12,17,15,15,39.0,89.5,1.6,13.2,99.5,118.99,96.53
2018,12,17,15,30,24.0,74.0,1.6,13.2,79.0,92.02,73.1
2018,12,17,15,45,65.0,60.5,1.45,12.6,70.5,106.44,84.96
2018,12,17,16,0,106.0,47.0,1.3,12.0,62.0,116.1,91.25
2018,12,17,16,15,59.5,32.0,1.35,11.85,40.0,65.85,46.28
2018,12,17,16,30,13.0,17.0,1.4,11.7,18.0,21.13,0.0
2018,12,17,16,45,9.0,8.5,1.4,11.5,9.0,10.5,0.0
2018,12,17,17,0,5.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,17,17,15,2.5,0.0,1.45,11.25,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,18,7,15,5.5,2.5,1.9,10.25,2.5,0.0,0.0
2018,12,18,7,30,11.0,5.0,1.9,10.6,5.0,7.94,0.0
2018,12,18,7,45,36.0,15.5,1.9,10.9,18.5,35.57,3.3
2018,12,18,8,0,61.0,26.0,1.9,11.2,32.0,64.47,45.44
2018,12,18,8,15,33.0,40.0,1.95,11.45,43.5,56.25,41.74
2018,12,18,8,30,5.0,54.0,2.0,11.7,55.0,53.7,40.25
2018,12,18,8,45,6.5,64.5,2.05,11.9,66.0,64.42,49.82
2018,12,18,9,0,8.0,75.0,2.1,12.1,77.0,75.4,59.45
2018,12,18,9,15,12.0,89.5,2.05,12.25,93.0,92.79,74.48
2018,12,18,9,30,16.0,104.0,2.0,12.4,109.0,110.58,89.67
2018,12,18,9,45,81.5,125.5,2.0,12.55,155.5,192.19,160.04
2018,12,18,10,0,147.0,147.0,2.0,12.7,202.0,283.74,236.75
2018,12,18,10,15,159.5,158.5,1.95,12.9,221.5,311.38,258.74
2018,12,18,10,30,172.0,170.0,1.9,13.1,241.0,339.42,281.0
2018,12,18,10,45,132.5,179.0,1.85,13.25,235.5,320.45,263.97
2018,12,18,11,0,93.0,188.0,1.8,13.4,230.0,283.61,232.82
2018,12,18,11,15,128.0,194.5,1.75,13.55,254.0,339.43,278.3
2018,12,18,11,30,163.0,201.0,1.7,13.7,278.0,380.02,310.74
2018,12,18,11,45,392.0,161.0,1.7,13.85,348.5,572.96,465.3
2018,12,18,12,0,621.0,121.0,1.7,14.0,419.0,741.49,591.03
2018,12,18,12,15,355.5,126.5,1.7,14.1,297.0,498.74,405.8
2018,12,18,12,30,90.0,132.0,1.7,14.2,175.0,228.8,187.29
2018,12,18,12,45,50.5,137.5,1.7,14.3,161.5,184.68,150.74
2018,12,18,13,0,11.0,143.0,1.7,14.4,148.0,144.77,116.38
2018,12,18,13,15,12.5,137.5,1.7,14.4,143.0,140.45,113.07
2018,12,18,13,30,14.0,132.0,1.7,14.4,138.0,136.15,109.69
2018,12,18,13,45,7.0,109.5,1.75,14.45,112.5,106.72,85.03
2018,12,18,14,0,0.0,87.0,1.8,14.5,87.0,78.3,61.02
2018,12,18,14,15,185.0,85.5,1.8,14.4,149.5,248.28,208.47
2018,12,18,14,30,370.0,84.0,1.8,14.3,212.0,392.12,327.45
2018,12,18,14,45,286.5,72.5,1.8,14.2,165.5,305.39,255.3
2018,12,18,15,0,203.0,61.0,1.8,14.1,119.0,224.12,187.24
2018,12,18,15,15,167.5,53.0,1.8,14.1,96.5,170.31,141.52
2018,12,18,15,30,132.0,45.0,1.8,14.1,74.0,133.23,108.99
2018,12,18,15,45,190.0,38.5,1.6,13.5,70.5,161.18,131.09
2018,12,18,16,0,248.0,32.0,1.4,12.9,67.0,176.94,140.59
2018,12,18,16,15,172.0,22.0,1.45,12.65,42.5,119.61,87.7
2018,12,18,16,30,96.0,12.0,1.5,12.4,18.0,57.99,10.68
2018,12,18,16,45,57.5,7.5,1.5,12.15,10.0,24.6,0.0
