Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,17,0,19.0,3.0,1.5,11.9,2.0,0.0,0.0
2018,12,18,17,15,9.5,1.5,1.5,11.8,1.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,19,7,15,13.0,3.5,1.15,10.65,3.5,0.0,0.0
2018,12,19,7,30,26.0,7.0,1.1,10.9,7.0,14.33,0.0
2018,12,19,7,45,48.5,19.0,1.1,11.15,22.5,45.39,2.48
2018,12,19,8,0,71.0,31.0,1.1,11.4,38.0,76.83,54.75
2018,12,19,8,15,55.0,46.0,1.15,11.65,53.0,82.52,63.52
2018,12,19,8,30,39.0,61.0,1.2,11.9,68.0,85.59,67.41
2018,12,19,8,45,80.0,77.0,1.25,12.15,95.5,137.05,112.1
2018,12,19,9,0,121.0,93.0,1.3,12.4,123.0,183.93,152.59
2018,12,19,9,15,255.5,98.5,1.4,12.75,175.0,293.11,245.25
2018,12,19,9,30,390.0,104.0,1.5,13.1,227.0,416.89,346.55
2018,12,19,9,45,389.5,116.0,1.55,13.4,249.5,446.05,368.79
2018,12,19,10,0,389.0,128.0,1.6,13.7,272.0,473.93,390.12
2018,12,19,10,15,382.5,140.0,1.65,13.9,290.0,495.67,406.33
2018,12,19,10,30,376.0,152.0,1.7,14.1,308.0,515.62,420.92
2018,12,19,10,45,375.5,160.0,1.75,14.35,322.0,517.38,421.96
2018,12,19,11,0,375.0,168.0,1.8,14.6,336.0,534.19,434.23
2018,12,19,11,15,343.5,179.0,1.8,14.7,336.5,526.19,426.7
2018,12,19,11,30,312.0,190.0,1.8,14.8,337.0,516.07,417.73
2018,12,19,11,45,232.0,188.5,1.8,14.95,298.5,444.52,360.61
2018,12,19,12,0,152.0,187.0,1.8,15.1,260.0,353.42,287.69
2018,12,19,12,15,79.0,159.0,1.75,15.15,197.0,236.11,192.49
2018,12,19,12,30,6.0,131.0,1.7,15.2,134.0,127.15,101.07
2018,12,19,12,45,17.5,111.0,1.7,15.25,119.0,125.13,100.21
2018,12,19,13,0,29.0,91.0,1.7,15.3,104.0,113.45,91.11
2018,12,19,13,15,29.0,93.5,1.65,15.3,106.5,115.83,93.16
2018,12,19,13,30,29.0,96.0,1.6,15.3,109.0,118.23,95.19
2018,12,19,13,45,14.5,86.0,1.5,15.3,92.5,95.04,75.34
2018,12,19,14,0,0.0,76.0,1.4,15.3,76.0,67.35,51.61
2018,12,19,14,15,154.0,68.0,1.35,15.2,121.5,202.57,169.51
2018,12,19,14,30,308.0,60.0,1.3,15.1,167.0,314.62,263.33
2018,12,19,14,45,404.0,56.5,1.2,15.0,181.5,374.65,311.17
2018,12,19,15,0,500.0,53.0,1.1,14.9,196.0,416.69,343.48
2018,12,19,15,15,485.5,46.5,1.1,14.9,169.5,377.49,310.3
2018,12,19,15,30,471.0,40.0,1.1,14.9,143.0,338.33,276.59
2018,12,19,15,45,429.5,39.0,1.0,14.35,118.0,293.2,236.82
2018,12,19,16,0,388.0,38.0,0.9,13.8,93.0,250.69,197.76
2018,12,19,16,15,340.0,30.0,0.95,13.6,66.5,200.46,148.21
2018,12,19,16,30,292.0,22.0,1.0,13.4,40.0,146.25,40.53
2018,12,19,16,45,158.0,12.5,1.0,13.2,21.0,60.48,0.0
2018,12,19,17,0,24.0,3.0,1.0,13.0,2.0,0.0,0.0
2018,12,19,17,15,12.0,1.5,1.0,12.85,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,20,7,15,0.0,1.0,2.6,8.45,1.0,0.0,0.0
2018,12,20,7,30,0.0,2.0,2.6,8.5,2.0,1.82,0.0
2018,12,20,7,45,5.5,12.5,2.6,8.55,13.0,13.18,0.0
2018,12,20,8,0,11.0,23.0,2.6,8.6,24.0,26.41,15.37
2018,12,20,8,15,29.5,41.5,2.55,8.7,46.0,56.93,42.69
2018,12,20,8,30,48.0,60.0,2.5,8.8,68.0,88.94,71.2
2018,12,20,8,45,60.0,78.0,2.45,8.9,91.0,118.08,97.19
2018,12,20,9,0,72.0,96.0,2.4,9.0,114.0,148.16,123.74
2018,12,20,9,15,78.5,110.5,2.3,9.15,133.0,170.85,143.51
2018,12,20,9,30,85.0,125.0,2.2,9.3,152.0,194.1,163.42
2018,12,20,9,45,58.5,133.0,2.15,9.5,152.5,185.21,155.05
2018,12,20,10,0,32.0,141.0,2.1,9.7,153.0,174.68,145.14
2018,12,20,10,15,28.5,147.5,2.0,9.8,158.5,179.0,148.45
2018,12,20,10,30,25.0,154.0,1.9,9.9,164.0,170.56,140.99
2018,12,20,10,45,14.5,147.0,1.8,10.0,153.0,153.16,125.8
2018,12,20,11,0,4.0,140.0,1.7,10.1,142.0,135.88,110.7
2018,12,20,11,15,16.0,160.0,1.7,10.2,167.5,167.96,137.95
2018,12,20,11,30,28.0,180.0,1.7,10.3,193.0,216.1,178.05
2018,12,20,11,45,19.0,173.0,1.7,10.4,182.0,184.66,151.44
2018,12,20,12,0,10.0,166.0,1.7,10.5,171.0,168.56,137.7
2018,12,20,12,15,5.5,144.5,1.7,10.55,147.0,140.97,114.54
2018,12,20,12,30,1.0,123.0,1.7,10.6,123.0,114.3,92.03
2018,12,20,12,45,0.5,89.5,1.75,10.7,89.5,80.23,63.25
2018,12,20,13,0,0.0,56.0,1.8,10.8,56.0,49.47,37.02
2018,12,20,13,15,1.0,90.0,1.8,10.8,90.5,81.36,64.4
2018,12,20,13,30,2.0,124.0,1.8,10.8,125.0,117.38,95.03
2018,12,20,13,45,5.0,123.0,1.8,10.85,125.0,119.41,96.89
2018,12,20,14,0,8.0,122.0,1.8,10.9,125.0,121.49,98.86
2018,12,20,14,15,18.0,117.5,1.8,10.85,124.0,125.13,102.45
2018,12,20,14,30,28.0,113.0,1.8,10.8,123.0,137.29,113.17
2018,12,20,14,45,25.0,104.0,1.8,10.75,112.0,125.08,102.74
2018,12,20,15,0,22.0,95.0,1.8,10.7,101.0,113.28,92.58
2018,12,20,15,15,19.5,87.5,1.8,10.7,92.5,104.24,84.63
2018,12,20,15,30,17.0,80.0,1.8,10.7,84.0,88.96,71.16
2018,12,20,15,45,9.0,64.0,1.7,10.45,66.0,67.97,52.66
2018,12,20,16,0,1.0,48.0,1.6,10.2,48.0,47.65,34.69
2018,12,20,16,15,11.0,33.5,1.6,10.15,34.0,40.95,27.42
2018,12,20,16,30,21.0,19.0,1.6,10.1,20.0,30.84,5.96
2018,12,20,16,45,21.0,11.0,1.6,10.0,11.0,16.57,0.0
2018,12,20,17,0,21.0,3.0,1.6,9.9,2.0,0.0,0.0
2018,12,20,17,15,10.5,1.5,1.6,9.9,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.4,10.95,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,21,7,15,59.0,4.5,1.7,10.45,5.5,0.0,0.0
2018,12,21,7,30,118.0,9.0,1.8,10.6,11.0,43.91,0.0
2018,12,21,7,45,111.5,10.0,1.9,10.7,16.0,62.42,0.0
2018,12,21,8,0,105.0,11.0,2.0,10.8,21.0,71.18,49.62
2018,12,21,8,15,55.0,19.0,2.1,10.95,24.5,51.55,37.81
2018,12,21,8,30,5.0,27.0,2.2,11.1,28.0,26.33,16.97
2018,12,21,8,45,44.5,32.5,2.25,11.25,43.5,59.98,46.79
2018,12,21,9,0,84.0,38.0,2.3,11.4,59.0,99.33,81.73
2018,12,21,9,15,47.5,59.5,2.3,11.55,71.5,96.34,78.65
2018,12,21,9,30,11.0,81.0,2.3,11.7,84.0,81.83,65.29
2018,12,21,9,45,5.5,83.0,2.3,11.8,84.5,79.43,63.03
2018,12,21,10,0,0.0,85.0,2.3,11.9,85.0,76.83,60.53
2018,12,21,10,15,0.0,93.5,2.3,12.1,93.5,84.99,67.35
2018,12,21,10,30,0.0,102.0,2.3,12.3,102.0,93.24,74.19
2018,12,21,10,45,77.0,128.5,2.25,12.45,163.0,209.62,174.36
2018,12,21,11,0,154.0,155.0,2.2,12.6,224.0,309.9,258.15
2018,12,21,11,15,226.0,171.0,2.2,12.75,275.5,412.37,341.06
2018,12,21,11,30,298.0,187.0,2.2,12.9,327.0,499.54,409.95
2018,12,21,11,45,329.0,186.5,2.2,13.05,342.5,529.14,432.68
2018,12,21,12,0,360.0,186.0,2.2,13.2,358.0,557.91,454.97
2018,12,21,12,15,370.0,182.5,2.2,13.3,359.0,562.65,458.54
2018,12,21,12,30,380.0,179.0,2.2,13.4,360.0,565.94,461.22
2018,12,21,12,45,535.0,141.5,2.2,13.5,391.5,673.94,546.01
2018,12,21,13,0,690.0,104.0,2.2,13.6,423.0,766.98,614.2
2018,12,21,13,15,732.0,89.5,2.2,13.6,417.5,773.95,618.93
2018,12,21,13,30,774.0,75.0,2.2,13.6,412.0,772.32,618.3
2018,12,21,13,45,735.0,78.0,2.2,13.6,384.5,725.77,584.72
2018,12,21,14,0,696.0,81.0,2.2,13.6,357.0,682.89,553.85
2018,12,21,14,15,734.5,71.5,2.15,13.5,344.0,674.81,548.73
2018,12,21,14,30,773.0,62.0,2.1,13.4,331.0,666.35,542.91
2018,12,21,14,45,733.0,62.5,2.05,13.25,297.0,610.06,500.51
2018,12,21,15,0,693.0,63.0,2.0,13.1,263.0,558.51,459.81
2018,12,21,15,15,592.5,61.0,2.0,13.1,215.0,463.86,383.2
2018,12,21,15,30,492.0,59.0,2.0,13.1,167.0,376.05,310.14
2018,12,21,15,45,486.5,49.0,2.05,12.4,137.5,336.83,275.53
2018,12,21,16,0,481.0,39.0,2.1,11.7,108.0,297.23,238.16
2018,12,21,16,15,365.0,31.5,2.1,11.5,74.0,213.83,161.44
2018,12,21,16,30,249.0,24.0,2.1,11.3,40.0,133.97,48.26
2018,12,21,16,45,134.0,13.5,2.15,11.1,21.0,54.39,0.0
2018,12,21,17,0,19.0,3.0,2.2,10.9,2.0,0.0,0.0
2018,12,21,17,15,9.5,1.5,2.2,10.75,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,22,7,15,35.5,4.0,1.65,7.2,4.5,0.0,0.0
2018,12,22,7,30,71.0,8.0,1.6,7.5,9.0,28.66,0.0
2018,12,22,7,45,156.0,20.0,1.6,7.8,32.0,90.2,0.0
2018,12,22,8,0,241.0,32.0,1.6,8.1,55.0,157.7,115.72
2018,12,22,8,15,305.5,42.5,1.65,8.35,86.0,211.6,170.37
2018,12,22,8,30,370.0,53.0,1.7,8.6,117.0,274.87,227.48
2018,12,22,8,45,418.5,58.5,1.75,8.9,148.0,328.07,275.04
2018,12,22,9,0,467.0,64.0,1.8,9.2,179.0,384.5,324.02
2018,12,22,9,15,487.0,75.5,1.75,9.45,212.0,432.32,364.05
2018,12,22,9,30,507.0,87.0,1.7,9.7,245.0,480.34,402.91
2018,12,22,9,45,431.0,109.5,1.7,9.9,253.5,466.79,390.86
2018,12,22,10,0,355.0,132.0,1.7,10.1,262.0,451.52,377.09
2018,12,22,10,15,380.0,139.0,1.55,10.35,287.5,491.3,407.95
2018,12,22,10,30,405.0,146.0,1.4,10.6,313.0,531.2,437.67
2018,12,22,10,45,418.5,151.5,1.3,10.8,331.5,559.4,457.92
2018,12,22,11,0,432.0,157.0,1.2,11.0,350.0,586.58,477.08
2018,12,22,11,15,357.0,175.0,1.15,11.35,337.5,532.47,433.16
2018,12,22,11,30,282.0,193.0,1.1,11.7,325.0,492.87,400.3
2018,12,22,11,45,257.0,198.0,1.05,12.05,319.5,479.02,388.42
2018,12,22,12,0,232.0,203.0,1.0,12.4,314.0,463.9,375.38
2018,12,22,12,15,172.5,204.5,0.95,12.6,287.0,394.56,320.15
2018,12,22,12,30,113.0,206.0,0.9,12.8,260.0,342.48,277.76
2018,12,22,12,45,80.5,195.0,0.85,12.95,233.0,282.04,229.34
2018,12,22,13,0,48.0,184.0,0.8,13.1,206.0,239.15,194.17
2018,12,22,13,15,79.0,185.0,0.8,13.1,220.0,267.68,218.56
2018,12,22,13,30,110.0,186.0,0.8,13.1,234.0,310.8,253.74
2018,12,22,13,45,76.5,168.5,0.8,13.1,201.0,244.16,199.59
2018,12,22,14,0,43.0,151.0,0.8,13.1,168.0,194.8,159.01
2018,12,22,14,15,62.0,138.5,0.8,13.1,161.0,194.27,159.63
2018,12,22,14,30,81.0,126.0,0.8,13.1,154.0,192.57,158.91
2018,12,22,14,45,104.0,108.5,0.85,13.1,141.0,197.65,163.71
2018,12,22,15,0,127.0,91.0,0.9,13.1,128.0,188.15,156.2
2018,12,22,15,15,72.5,72.5,0.9,13.1,93.0,127.33,104.07
2018,12,22,15,30,18.0,54.0,0.9,13.1,58.0,63.04,48.56
2018,12,22,15,45,14.0,43.5,0.9,12.7,46.0,49.42,36.66
2018,12,22,16,0,10.0,33.0,0.9,12.3,34.0,36.18,24.91
2018,12,22,16,15,14.0,23.5,0.95,12.25,24.5,27.85,16.86
2018,12,22,16,30,18.0,14.0,1.0,12.2,15.0,22.6,4.6
2018,12,22,16,45,17.0,7.5,1.0,12.15,8.0,12.19,0.0
2018,12,22,17,0,16.0,1.0,1.0,12.1,1.0,0.0,0.0
2018,12,22,17,15,8.0,0.5,1.0,12.0,0.5,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,23,7,15,4.0,1.0,1.4,9.15,1.0,0.0,0.0
2018,12,23,7,30,8.0,2.0,1.3,9.3,2.0,4.21,0.0
2018,12,23,7,45,4.0,5.5,1.15,9.5,5.5,6.33,0.0
2018,12,23,8,0,0.0,9.0,1.0,9.7,9.0,7.9,0.54
2018,12,23,8,15,0.0,18.5,0.95,10.0,18.5,16.27,8.12
2018,12,23,8,30,0.0,28.0,0.9,10.3,28.0,24.66,15.58
2018,12,23,8,45,0.5,37.5,0.85,10.55,37.5,33.34,23.27
2018,12,23,9,0,1.0,47.0,0.8,10.8,47.0,42.08,30.96
2018,12,23,9,15,15.0,73.0,0.9,11.15,77.5,76.63,61.07
2018,12,23,9,30,29.0,99.0,1.0,11.5,108.0,121.92,99.89
2018,12,23,9,45,59.5,118.0,1.1,11.85,139.0,166.65,138.08
2018,12,23,10,0,90.0,137.0,1.2,12.2,170.0,226.94,188.42
2018,12,23,10,15,111.0,143.5,1.25,12.4,187.0,253.12,210.0
2018,12,23,10,30,132.0,150.0,1.3,12.6,204.0,280.39,232.41
2018,12,23,10,45,122.0,163.5,1.35,12.75,215.5,291.31,240.43
2018,12,23,11,0,112.0,177.0,1.4,12.9,227.0,301.56,247.91
2018,12,23,11,15,122.5,182.5,1.35,13.0,238.5,318.92,261.68
2018,12,23,11,30,133.0,188.0,1.3,13.1,250.0,336.3,275.33
2018,12,23,11,45,176.5,195.5,1.25,13.25,279.0,385.83,315.07
2018,12,23,12,0,220.0,203.0,1.2,13.4,308.0,435.46,353.95
2018,12,23,12,15,177.5,203.0,1.2,13.45,287.5,397.13,322.58
2018,12,23,12,30,135.0,203.0,1.2,13.5,267.0,358.4,291.27
2018,12,23,12,45,74.5,174.5,1.2,13.55,209.5,250.72,204.46
2018,12,23,13,0,14.0,146.0,1.2,13.6,152.0,150.65,121.31
2018,12,23,13,15,19.5,139.0,1.2,13.6,147.5,148.11,119.87
2018,12,23,13,30,25.0,132.0,1.2,13.6,143.0,155.79,126.57
2018,12,23,13,45,18.0,119.5,1.2,13.6,127.0,126.33,101.97
2018,12,23,14,0,11.0,107.0,1.2,13.6,111.0,107.68,86.3
2018,12,23,14,15,8.0,78.5,1.1,13.5,81.5,76.27,59.89
2018,12,23,14,30,5.0,50.0,1.0,13.4,52.0,47.81,35.68
2018,12,23,14,45,2.5,42.0,0.95,13.35,43.0,38.78,27.91
2018,12,23,15,0,0.0,34.0,0.9,13.3,34.0,29.95,20.25
2018,12,23,15,15,0.0,33.5,0.9,13.3,33.5,29.51,19.84
2018,12,23,15,30,0.0,33.0,0.9,13.3,33.0,29.07,19.37
2018,12,23,15,45,0.0,26.0,0.75,12.85,26.0,22.88,13.95
2018,12,23,16,0,0.0,19.0,0.6,12.4,19.0,16.71,8.5
2018,12,23,16,15,2.0,13.5,0.6,12.3,13.5,12.71,4.69
2018,12,23,16,30,4.0,8.0,0.6,12.2,8.0,8.65,0.0
2018,12,23,16,45,4.0,4.0,0.55,12.05,4.0,4.91,0.0
2018,12,23,17,0,4.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,17,15,2.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.35,11.75,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.3,11.65,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.3,11.55,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,24,7,15,2.5,0.5,2.05,10.55,0.5,0.0,0.0
2018,12,24,7,30,5.0,1.0,2.1,10.8,1.0,2.4,0.0
2018,12,24,7,45,2.5,4.0,2.2,11.0,4.0,4.45,0.0
2018,12,24,8,0,0.0,7.0,2.3,11.2,7.0,6.14,0.0
2018,12,24,8,15,0.0,11.0,2.35,11.45,11.0,9.65,2.45
2018,12,24,8,30,0.0,15.0,2.4,11.7,15.0,13.18,5.62
2018,12,24,8,45,0.0,22.0,2.5,11.9,22.0,19.35,11.04
2018,12,24,9,0,0.0,29.0,2.6,12.1,29.0,25.53,16.45
2018,12,24,9,15,53.5,39.0,2.65,12.35,55.5,76.18,61.46
2018,12,24,9,30,107.0,49.0,2.7,12.6,82.0,134.79,112.93
2018,12,24,9,45,232.0,44.5,2.75,12.85,126.5,235.02,200.4
2018,12,24,10,0,357.0,40.0,2.8,13.1,171.0,339.3,288.36
2018,12,24,10,15,178.5,35.5,2.95,13.25,101.0,202.07,171.41
2018,12,24,10,30,0.0,31.0,3.1,13.4,31.0,27.32,17.78
2018,12,24,10,45,0.0,33.5,3.2,13.55,33.5,29.53,19.69
2018,12,24,11,0,0.0,36.0,3.3,13.7,36.0,31.75,21.54
2018,12,24,11,15,0.0,38.0,3.4,13.65,38.0,33.52,23.03
2018,12,24,11,30,0.0,40.0,3.5,13.6,40.0,35.29,24.53
2018,12,24,11,45,0.0,42.5,3.6,13.6,42.5,37.51,26.4
2018,12,24,12,0,0.0,45.0,3.7,13.6,45.0,39.73,28.27
2018,12,24,12,15,0.0,41.0,3.75,13.5,41.0,36.18,25.27
2018,12,24,12,30,0.0,37.0,3.8,13.4,37.0,32.64,22.27
2018,12,24,12,45,0.0,38.5,3.85,13.35,38.5,33.97,23.41
2018,12,24,13,0,0.0,40.0,3.9,13.3,40.0,35.29,24.57
2018,12,24,13,15,0.0,38.0,3.85,13.3,38.0,33.52,23.08
2018,12,24,13,30,0.0,36.0,3.8,13.3,36.0,31.75,21.59
2018,12,24,13,45,1.5,44.0,3.8,13.3,44.5,40.06,28.8
2018,12,24,14,0,3.0,52.0,3.8,13.3,53.0,48.31,35.96
2018,12,24,14,15,7.0,66.0,3.8,13.3,68.5,63.73,49.33
2018,12,24,14,30,11.0,80.0,3.8,13.3,84.0,80.22,63.56
2018,12,24,14,45,11.0,56.5,3.8,13.3,60.0,57.62,44.28
2018,12,24,15,0,11.0,33.0,3.8,13.3,36.0,36.96,26.53
2018,12,24,15,15,5.5,22.0,3.8,13.3,23.5,23.16,14.45
2018,12,24,15,30,0.0,11.0,3.8,13.3,11.0,9.66,2.65
2018,12,24,15,45,83.5,14.5,4.05,13.1,27.0,68.91,54.01
2018,12,24,16,0,167.0,18.0,4.3,12.9,43.0,117.96,93.72
2018,12,24,16,15,102.0,13.5,4.4,12.7,27.0,70.17,50.81
2018,12,24,16,30,37.0,9.0,4.5,12.5,11.0,26.81,8.3
2018,12,24,16,45,18.5,4.5,4.6,12.3,5.5,10.0,0.0
2018,12,24,17,0,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,4.7,11.85,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.65,11.4,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.6,11.05,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,4.55,10.75,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.95,10.3,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.65,10.15,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,3.35,9.15,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,3.4,8.05,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,3.45,8.1,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,12,25,7,15,56.5,4.5,3.5,8.45,5.0,0.0,0.0
2018,12,25,7,30,113.0,9.0,3.5,8.8,10.0,41.65,0.0
2018,12,25,7,45,279.5,18.0,3.5,9.15,38.5,130.11,0.0
2018,12,25,8,0,446.0,27.0,3.5,9.5,67.0,228.67,164.66
2018,12,25,8,15,536.0,32.5,3.5,9.75,105.5,301.35,241.41
2018,12,25,8,30,626.0,38.0,3.5,10.0,144.0,381.74,314.57
2018,12,25,8,45,681.0,41.5,3.5,10.25,184.0,447.82,373.99
2018,12,25,9,0,736.0,45.0,3.5,10.5,224.0,517.27,434.15
2018,12,25,9,15,766.0,48.5,3.55,10.75,261.0,573.54,481.82
2018,12,25,9,30,796.0,52.0,3.6,11.0,298.0,630.16,527.36
2018,12,25,9,45,813.5,55.5,3.6,11.25,330.5,677.7,563.44
2018,12,25,10,0,831.0,59.0,3.6,11.5,363.0,723.91,597.71
2018,12,25,10,15,849.0,60.5,3.65,11.75,391.0,758.97,623.07
2018,12,25,10,30,867.0,62.0,3.7,12.0,419.0,798.98,651.9
2018,12,25,10,45,879.5,63.0,3.75,12.3,440.5,831.56,674.7
2018,12,25,11,0,892.0,64.0,3.8,12.6,462.0,861.48,695.41
2018,12,25,11,15,899.0,64.5,3.85,12.75,476.0,883.03,710.29
2018,12,25,11,30,906.0,65.0,3.9,12.9,490.0,901.35,722.92
2018,12,25,11,45,910.5,65.0,3.9,13.1,497.0,913.38,730.65
2018,12,25,12,0,915.0,65.0,3.9,13.3,504.0,921.91,736.01
2018,12,25,12,15,913.5,65.5,3.9,13.4,503.0,922.11,735.76
2018,12,25,12,30,912.0,66.0,3.9,13.5,502.0,918.7,733.14
2018,12,25,12,45,906.5,66.5,3.95,13.65,493.5,908.14,725.67
2018,12,25,13,0,901.0,67.0,4.0,13.8,485.0,894.14,715.85
2018,12,25,13,15,893.5,66.0,4.0,13.85,469.0,873.07,700.96
2018,12,25,13,30,886.0,65.0,4.0,13.9,453.0,848.86,683.84
2018,12,25,13,45,874.5,63.5,4.0,13.95,430.5,817.7,661.54
2018,12,25,14,0,863.0,62.0,4.0,14.0,408.0,783.94,637.18
2018,12,25,14,15,846.0,60.5,3.9,13.9,379.5,750.59,612.84
2018,12,25,14,30,829.0,59.0,3.8,13.8,351.0,707.89,581.05
2018,12,25,14,45,803.0,56.5,3.7,13.7,316.5,655.98,541.64
2018,12,25,15,0,777.0,54.0,3.6,13.6,282.0,603.5,500.67
2018,12,25,15,15,737.5,51.0,3.6,13.6,243.5,541.74,449.61
2018,12,25,15,30,698.0,48.0,3.6,13.6,205.0,481.23,397.87
2018,12,25,15,45,637.5,43.0,3.35,12.8,165.0,409.01,335.6
2018,12,25,16,0,577.0,38.0,3.1,12.0,125.0,340.91,274.64
2018,12,25,16,15,471.5,31.5,3.05,11.6,87.5,256.6,197.14
2018,12,25,16,30,366.0,25.0,3.0,11.2,50.0,183.0,93.48
2018,12,25,16,45,198.5,14.5,3.0,10.85,26.5,76.97,0.0
2018,12,25,17,0,31.0,4.0,3.0,10.5,3.0,0.0,0.0
2018,12,25,17,15,15.5,2.0,3.0,10.35,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,3.0,8.35,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,3.0,8.05,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.95,7.7,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.85,7.7,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,26,7,15,24.5,3.5,2.7,8.0,3.5,0.0,0.0
2018,12,26,7,30,49.0,7.0,2.6,8.3,7.0,20.8,0.0
2018,12,26,7,45,89.0,18.5,2.5,8.55,24.0,62.89,0.0
2018,12,26,8,0,129.0,30.0,2.4,8.8,41.0,108.57,76.52
2018,12,26,8,15,180.0,44.0,2.55,9.2,69.0,154.91,123.44
2018,12,26,8,30,231.0,58.0,2.7,9.6,97.0,206.58,170.28
2018,12,26,8,45,272.5,71.0,2.85,10.0,128.5,256.54,214.92
2018,12,26,9,0,314.0,84.0,3.0,10.4,160.0,309.96,261.62
2018,12,26,9,15,367.5,88.0,3.15,10.65,191.0,363.04,307.56
2018,12,26,9,30,421.0,92.0,3.3,10.9,222.0,419.69,355.54
2018,12,26,9,45,470.5,96.0,3.4,11.15,256.0,476.47,402.55
2018,12,26,10,0,520.0,100.0,3.5,11.4,290.0,542.22,455.56
2018,12,26,10,15,675.5,84.0,3.5,11.55,350.0,662.99,550.38
2018,12,26,10,30,831.0,68.0,3.5,11.7,410.0,784.64,641.59
2018,12,26,10,45,864.0,65.5,3.45,11.85,436.5,821.45,666.82
2018,12,26,11,0,897.0,63.0,3.4,12.0,463.0,864.11,696.7
2018,12,26,11,15,903.0,64.0,3.35,12.1,477.0,885.65,710.91
2018,12,26,11,30,909.0,65.0,3.3,12.2,491.0,903.92,722.91
2018,12,26,11,45,901.5,67.0,3.25,12.3,494.5,907.99,724.72
2018,12,26,12,0,894.0,69.0,3.2,12.4,498.0,908.41,724.16
2018,12,26,12,15,865.0,75.0,3.3,12.45,489.5,900.16,718.71
2018,12,26,12,30,836.0,81.0,3.4,12.5,481.0,879.2,704.18
2018,12,26,12,45,847.0,78.5,3.5,12.55,478.0,880.04,705.73
2018,12,26,13,0,858.0,76.0,3.6,12.6,475.0,877.28,704.6
2018,12,26,13,15,865.5,72.5,3.65,12.6,463.5,866.51,697.56
2018,12,26,13,30,873.0,69.0,3.7,12.6,452.0,852.12,688.0
2018,12,26,13,45,859.0,68.0,3.7,12.6,429.0,819.56,664.71
2018,12,26,14,0,845.0,67.0,3.7,12.6,406.0,784.48,639.49
2018,12,26,14,15,765.5,73.5,3.65,12.45,364.0,705.6,580.68
2018,12,26,14,30,686.0,80.0,3.6,12.3,322.0,633.41,526.06
2018,12,26,14,45,474.0,95.0,3.5,12.15,254.5,469.86,394.63
2018,12,26,15,0,262.0,110.0,3.4,12.0,187.0,315.45,265.57
2018,12,26,15,15,345.5,86.5,3.4,12.0,173.5,340.39,286.68
2018,12,26,15,30,429.0,63.0,3.4,12.0,160.0,348.28,291.71
2018,12,26,15,45,420.5,52.0,3.4,11.45,132.0,309.46,256.65
2018,12,26,16,0,412.0,41.0,3.4,10.9,104.0,270.63,220.06
2018,12,26,16,15,236.0,33.0,3.45,10.7,66.5,160.49,123.78
2018,12,26,16,30,60.0,25.0,3.5,10.5,29.0,60.87,30.22
2018,12,26,16,45,37.0,13.0,3.55,10.3,15.0,23.78,0.0
2018,12,26,17,0,14.0,1.0,3.6,10.1,1.0,0.0,0.0
2018,12,26,17,15,7.0,0.5,3.6,10.0,0.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,3.6,9.35,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,3.6,9.25,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,3.65,9.2,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,3.75,9.15,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,3.8,8.85,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,3.8,8.75,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,3.8,8.45,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,3.75,8.15,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,3.7,8.05,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.65,7.9,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,3.55,7.75,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,3.5,7.55,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,3.45,7.25,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,3.45,7.05,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,3.5,6.95,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,3.55,6.85,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,3.6,6.8,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,3.65,6.8,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,3.7,6.75,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,3.65,6.65,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,3.65,6.65,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.7,6.75,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,12,27,7,15,63.0,4.5,3.75,7.2,5.0,0.0,0.0
2018,12,27,7,30,126.0,9.0,3.8,7.6,10.0,45.1,0.0
2018,12,27,7,45,298.0,17.0,3.85,8.0,38.5,130.96,0.0
2018,12,27,8,0,470.0,25.0,3.9,8.4,67.0,235.3,168.12
2018,12,27,8,15,557.0,30.0,4.0,8.8,105.5,306.57,246.13
2018,12,27,8,30,644.0,35.0,4.1,9.2,144.0,385.49,318.83
2018,12,27,8,45,696.5,38.0,4.15,9.6,183.5,450.12,377.6
2018,12,27,9,0,749.0,41.0,4.2,10.0,223.0,513.15,433.22
2018,12,27,9,15,779.5,44.5,4.4,10.4,260.5,569.69,482.0
2018,12,27,9,30,810.0,48.0,4.6,10.8,298.0,626.73,528.5
2018,12,27,9,45,829.0,51.5,4.75,11.15,331.0,675.53,566.57
2018,12,27,10,0,848.0,55.0,4.9,11.5,364.0,723.13,603.01
2018,12,27,10,15,865.0,56.0,5.0,11.75,392.0,764.22,633.86
2018,12,27,10,30,882.0,57.0,5.1,12.0,420.0,803.39,662.89
2018,12,27,10,45,895.5,57.5,5.15,12.25,441.5,836.7,686.94
2018,12,27,11,0,909.0,58.0,5.2,12.5,463.0,867.36,708.86
2018,12,27,11,15,916.5,58.0,5.25,12.6,477.5,889.18,724.49
2018,12,27,11,30,924.0,58.0,5.3,12.7,492.0,907.72,737.77
2018,12,27,11,45,928.5,58.0,5.3,12.8,499.0,920.16,746.28
2018,12,27,12,0,933.0,58.0,5.3,12.9,506.0,929.02,752.3
2018,12,27,12,15,932.0,58.5,5.35,12.95,505.5,929.94,753.07
2018,12,27,12,30,931.0,59.0,5.4,13.0,505.0,927.18,751.31
2018,12,27,12,45,927.5,59.0,5.4,13.05,497.5,917.85,744.51
2018,12,27,13,0,924.0,59.0,5.4,13.1,490.0,904.95,735.22
2018,12,27,13,15,917.5,59.0,5.35,13.1,475.0,885.97,721.33
2018,12,27,13,30,911.0,59.0,5.3,13.1,460.0,863.72,705.09
2018,12,27,13,45,900.0,58.0,5.3,13.05,437.5,833.26,683.05
2018,12,27,14,0,889.0,57.0,5.3,13.0,415.0,800.08,658.83
2018,12,27,14,15,873.0,55.0,5.25,12.9,386.0,759.16,628.29
2018,12,27,14,30,857.0,53.0,5.2,12.8,357.0,716.31,595.87
2018,12,27,14,45,833.0,50.5,5.1,12.7,322.5,665.47,556.43
2018,12,27,15,0,809.0,48.0,5.0,12.6,288.0,613.92,515.66
2018,12,27,15,15,772.5,46.0,5.0,12.6,250.0,559.87,470.07
2018,12,27,15,30,736.0,44.0,5.0,12.6,212.0,501.06,418.79
2018,12,27,15,45,678.0,40.0,4.7,11.95,171.5,429.66,355.93
2018,12,27,16,0,620.0,36.0,4.4,11.3,131.0,362.09,294.31
2018,12,27,16,15,521.5,30.0,4.35,11.0,93.0,279.2,217.21
2018,12,27,16,30,423.0,24.0,4.3,10.7,55.0,201.21,114.99
2018,12,27,16,45,247.5,15.0,4.2,10.4,30.0,94.08,0.0
2018,12,27,17,0,72.0,6.0,4.1,10.1,5.0,0.0,0.0
2018,12,27,17,15,36.0,3.0,4.1,9.95,2.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,4.1,9.15,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,4.1,9.05,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,4.1,8.95,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,4.05,8.85,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.9,8.35,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.95,8.25,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.95,8.1,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.85,7.9,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.85,7.75,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.95,7.65,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,4.0,7.4,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,4.0,7.35,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.95,7.2,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.75,6.85,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.8,6.75,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.75,6.65,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.7,6.55,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.7,6.45,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.65,6.4,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.6,6.4,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.55,6.4,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.5,6.4,0.0,0.0,0.0
2018,12,28,7,15,35.5,3.5,3.5,6.65,3.5,0.0,0.0
2018,12,28,7,30,71.0,7.0,3.5,6.9,7.0,27.05,0.0
2018,12,28,7,45,139.5,19.0,3.5,7.15,28.0,80.36,0.0
2018,12,28,8,0,208.0,31.0,3.5,7.4,49.0,141.25,100.01
2018,12,28,8,15,408.0,34.5,3.6,7.7,94.5,247.78,199.73
2018,12,28,8,30,608.0,38.0,3.7,8.0,140.0,369.83,307.01
2018,12,28,8,45,684.0,39.0,3.8,8.35,182.0,443.55,373.25
2018,12,28,9,0,760.0,40.0,3.9,8.7,224.0,517.38,437.98
2018,12,28,9,15,793.0,42.5,3.9,9.0,261.5,574.65,486.96
2018,12,28,9,30,826.0,45.0,3.9,9.3,299.0,632.63,533.49
2018,12,28,9,45,849.0,46.0,3.95,9.65,332.0,681.54,570.94
2018,12,28,10,0,872.0,47.0,4.0,10.0,365.0,729.52,606.87
2018,12,28,10,15,887.0,48.0,3.95,10.25,392.5,769.9,636.12
2018,12,28,10,30,902.0,49.0,3.9,10.5,420.0,808.17,663.31
2018,12,28,10,45,911.5,50.0,3.8,10.8,441.0,839.42,684.49
2018,12,28,11,0,921.0,51.0,3.7,11.1,462.0,867.79,703.3
2018,12,28,11,15,927.0,52.0,3.7,11.3,476.5,890.0,718.29
2018,12,28,11,30,933.0,53.0,3.7,11.5,491.0,908.85,730.87
2018,12,28,11,45,935.5,53.5,3.7,11.7,498.0,920.38,738.2
2018,12,28,12,0,938.0,54.0,3.7,11.9,505.0,928.29,743.08
2018,12,28,12,15,935.0,55.0,3.6,12.0,504.5,928.21,741.99
2018,12,28,12,30,932.0,56.0,3.5,12.1,504.0,924.45,738.44
2018,12,28,12,45,925.0,58.0,3.4,12.25,496.5,914.83,730.7
2018,12,28,13,0,918.0,60.0,3.3,12.4,489.0,901.7,720.62
2018,12,28,13,15,911.5,59.0,3.2,12.45,473.5,881.54,705.85
2018,12,28,13,30,905.0,58.0,3.1,12.5,458.0,858.14,688.84
2018,12,28,13,45,882.5,58.5,3.0,12.6,432.5,820.38,661.19
2018,12,28,14,0,860.0,59.0,2.9,12.7,407.0,780.5,631.93
2018,12,28,14,15,850.5,56.0,2.75,12.6,380.0,744.19,605.28
2018,12,28,14,30,841.0,53.0,2.6,12.5,353.0,705.59,576.57
2018,12,28,14,45,821.5,51.0,2.5,12.45,320.5,659.24,541.68
2018,12,28,15,0,802.0,49.0,2.4,12.4,288.0,611.88,505.32
2018,12,28,15,15,766.0,46.5,2.4,12.4,250.0,557.73,461.2
2018,12,28,15,30,730.0,44.0,2.4,12.4,212.0,498.87,411.47
2018,12,28,15,45,671.0,40.0,2.15,11.5,171.5,427.17,350.23
2018,12,28,16,0,612.0,36.0,1.9,10.6,131.0,359.43,290.06
2018,12,28,16,15,513.5,30.0,1.85,10.35,93.0,276.85,214.79
2018,12,28,16,30,415.0,24.0,1.8,10.1,55.0,199.78,118.78
2018,12,28,16,45,242.5,15.5,1.8,9.8,30.5,93.37,0.0
2018,12,28,17,0,70.0,7.0,1.8,9.5,6.0,0.0,0.0
2018,12,28,17,15,35.0,3.5,1.8,9.45,3.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
